ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 00:00,2,0.000,ALERT,211.93,296.66,59.991,1436328003,"201051344000955","174011321042388",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,170179.0,170179.0,5542,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328080,206286.00
07/08/2015 00:00,2,0.000,ALERT,213.29,297.57,59.981,1436328003,"274151322000095","174011321042388",0.00,14.70,0,293.96,298.47,0.0,0.0,0.000,469549.6,469549.6,6449,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328081,206287.00
07/08/2015 00:00,2,0.000,ALERT,212.16,296.96,59.959,1436328003,"201051344000868","174011321042388",0.00,14.70,0,293.36,298.47,0.0,0.0,0.000,156524.6,156524.6,5547,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328083,206288.00
07/08/2015 00:00,2,0.000,ALERT,212.61,296.06,59.959,1436328003,"201051344000853","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,162806.1,162806.1,5547,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328085,206289.00
07/08/2015 00:00,2,0.000,ALERT,212.83,297.26,59.986,1436328003,"201051344000582","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,162977.5,162977.5,5534,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436328087,206290.00
07/08/2015 00:00,2,0.000,ALERT,211.93,296.06,60.012,1436328003,"201051344000469","174011321042388",0.00,14.00,0,291.55,296.96,0.0,0.0,0.000,158074.3,158074.3,5538,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328089,206291.00
07/08/2015 00:00,2,0.000,ALERT,211.93,296.36,59.991,1436328003,"201051344000988","174011321042388",0.00,15.00,0,290.65,297.26,0.0,0.0,0.000,157642.9,157642.9,5539,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328090,206292.00
07/08/2015 00:00,2,0.000,ALERT,211.93,296.06,59.986,1436328003,"201051344001158","174011321042388",0.00,14.30,0,292.16,296.96,0.0,0.0,0.000,163707.0,163707.0,5535,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436328092,206293.00
07/08/2015 00:00,2,0.000,ALERT,211.93,296.06,59.991,1436328003,"201051344001025","174011321042388",0.00,13.70,0,292.46,298.47,0.0,0.0,0.000,167206.5,167206.5,5533,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328094,206294.00
07/08/2015 00:00,2,0.000,ALERT,212.16,296.66,59.996,1436328003,"201051344000569","174011321042388",0.00,15.00,0,293.36,298.47,0.0,0.0,0.000,170692.3,170692.3,5543,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328096,206295.00
07/08/2015 00:00,2,0.000,ALERT,213.51,296.36,59.986,1436328003,"274151322000094","174011321042388",0.00,14.70,0,292.46,297.26,0.0,0.0,0.000,354346.4,354346.4,6925,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328098,206296.00
07/08/2015 00:00,2,0.000,ALERT,212.16,296.66,59.996,1436328003,"201051344000458","174011321042388",0.00,15.30,0,293.06,298.47,0.0,0.0,0.000,166507.4,166507.4,5540,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328099,206297.00
07/08/2015 00:00,2,0.000,ALERT,213.51,295.76,59.991,1436328003,"274151322000087","174011321042388",0.00,16.30,0,292.16,297.26,0.0,0.0,0.000,425141.4,425141.4,6420,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328101,206298.00
07/08/2015 00:00,2,0.000,ALERT,213.29,296.96,59.991,1436328003,"274151322000052","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,454521.6,454521.6,6820,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328103,206299.00
07/08/2015 00:00,2,0.000,ALERT,212.61,297.26,60.018,1436328003,"201051344001145","174011321042388",0.00,14.30,0,293.36,298.77,0.0,0.0,0.000,171653.3,171653.3,5549,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328105,206300.00
07/08/2015 00:00,2,0.000,ALERT,212.61,296.96,59.996,1436328003,"201051344000685","174011321042388",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,170682.9,170682.9,5552,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328107,206301.00
07/08/2015 00:00,2,0.000,ALERT,213.06,296.66,59.991,1436328003,"274151322000088","174011321042388",0.00,15.00,0,292.76,297.87,0.0,0.0,0.000,435510.7,435510.7,6431,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328109,206302.00
07/08/2015 00:00,2,0.000,ALERT,212.38,296.96,59.991,1436328003,"201051344000438","174011321042388",0.00,14.00,0,293.06,298.47,0.0,0.0,0.000,170804.9,170804.9,5533,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328111,206303.00
07/08/2015 00:00,2,0.000,ALERT,211.70,296.66,59.991,1436328003,"201051344001135","174011321042388",0.00,14.00,0,293.06,298.47,0.0,0.0,0.000,162132.4,162132.4,5521,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436328112,206304.00
07/08/2015 00:00,2,0.000,ALERT,212.38,296.36,59.996,1436328003,"201051344000417","174011321042388",0.00,14.30,0,292.46,297.26,0.0,0.0,0.000,166448.1,166448.1,5533,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436328114,206305.00
07/08/2015 00:00,2,0.000,ALERT,211.70,296.96,59.991,1436328003,"201051344000594","174011321042388",0.00,14.70,0,292.46,297.87,0.0,0.0,0.000,166914.6,166914.6,5533,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328116,206306.00
07/08/2015 00:00,2,0.000,ALERT,213.51,296.96,59.986,1436328003,"274151322000083","174011321042388",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,450670.8,450670.8,6839,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328118,206307.00
07/08/2015 00:00,2,0.000,ALERT,212.38,297.26,59.996,1436328003,"201051344000585","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,165947.8,165947.8,5534,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328120,206308.00
07/08/2015 00:00,2,0.000,ALERT,213.29,297.26,60.002,1436328003,"274151322000054","174011321042388",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,445729.5,445729.5,6419,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328122,206309.00
07/08/2015 00:00,2,0.000,ALERT,212.38,296.66,60.002,1436328003,"201051344001203","174011321042388",0.00,14.30,0,292.76,299.97,0.0,0.0,0.000,167070.6,167070.6,5537,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436328123,206310.00
07/08/2015 00:00,2,0.000,ALERT,212.16,296.96,59.986,1436328003,"201051344000646","174011321042388",0.00,14.30,0,292.46,297.87,0.0,0.0,0.000,164265.1,164265.1,5528,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328125,206311.00
07/08/2015 00:00,2,0.000,ALERT,214.19,296.06,59.986,1436328003,"274151322000068","174011321042388",0.00,15.50,0,292.16,297.26,0.0,0.0,0.000,353443.0,353443.0,6532,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328127,206312.00
07/08/2015 00:00,2,0.000,ALERT,213.96,296.36,59.986,1436328003,"274151322000076","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,475371.2,475371.2,6821,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328129,206313.00
07/08/2015 00:00,2,0.000,ALERT,212.16,296.96,59.991,1436328003,"201051344000890","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,168558.6,168558.6,5536,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328131,206314.00
07/08/2015 00:00,2,0.000,ALERT,211.93,296.36,60.018,1436328003,"201051344000900","174011321042388",0.00,14.70,0,292.46,297.57,0.0,0.0,0.000,168837.8,168837.8,5549,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328132,206315.00
07/08/2015 00:00,2,0.000,ALERT,212.61,296.06,59.991,1436328003,"201051344000633","174011321042388",0.00,14.30,0,290.95,296.96,0.0,0.0,0.000,158464.6,158464.6,5547,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328134,206316.00
07/08/2015 00:00,2,0.000,ALERT,212.16,296.36,59.991,1436328003,"201051344000983","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,165830.7,165830.7,5549,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436328136,206317.00
07/08/2015 00:00,2,0.000,ALERT,212.38,296.36,59.996,1436328003,"201051344000917","174011321042388",0.00,15.30,0,291.85,297.26,0.0,0.0,0.000,169019.1,169019.1,5549,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328138,206318.00
07/08/2015 00:00,2,0.000,ALERT,212.38,295.76,59.991,1436328003,"201051344000648","174011321042388",0.00,14.30,0,292.46,298.17,0.0,0.0,0.000,164810.5,164810.5,5542,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328140,206319.00
07/08/2015 00:00,2,0.000,ALERT,212.16,296.36,59.986,1436328003,"201051344001093","174011321042388",0.00,15.00,0,293.06,297.87,0.0,0.0,0.000,167171.3,167171.3,5539,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328142,206320.00
07/08/2015 00:00,2,0.000,ALERT,212.38,296.06,59.959,1436328003,"201051344000645","174011321042388",0.00,15.30,0,292.76,297.87,0.0,0.0,0.000,165373.1,165373.1,5549,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328143,206321.00
07/08/2015 00:00,2,0.000,ALERT,213.29,296.66,59.996,1436328003,"274151322000085","174011321042388",0.00,15.00,0,293.06,298.17,0.0,0.0,0.000,447993.7,447993.7,6826,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328145,206322.00
07/08/2015 00:00,2,0.000,ALERT,212.16,295.46,59.991,1436328003,"201051344000651","174011321042388",0.00,13.30,0,292.16,297.57,0.0,0.0,0.000,164727.5,164727.5,5537,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328147,206323.00
07/08/2015 00:00,2,0.000,ALERT,212.16,295.76,59.986,1436328003,"201051344000867","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,157155.5,157155.5,5553,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328149,206324.00
07/08/2015 00:00,2,0.000,ALERT,212.16,296.66,59.986,1436328003,"201051344001230","174011321042388",0.00,14.00,0,293.36,298.17,0.0,0.0,0.000,168244.7,168244.7,5553,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328151,206325.00
07/08/2015 00:00,2,0.000,ALERT,212.38,296.66,59.991,1436328003,"201051344000576","174011321042388",0.00,14.70,0,292.76,297.87,0.0,0.0,0.000,164615.4,164615.4,5557,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328152,206326.00
07/08/2015 00:00,2,0.000,ALERT,211.93,296.66,60.023,1436328003,"201051344000579","174011321042388",0.00,14.70,0,293.66,298.77,0.0,0.0,0.000,171083.5,171083.5,5538,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436328154,206327.00
07/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436328003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436328883,206328.00
07/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436328003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436328883,206329.00
07/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436328003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436328883,206330.00
07/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436328003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436328883,206331.00
07/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436328003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436328883,206332.00
07/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436328003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436328883,206333.00
07/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436328003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436328883,206334.00
07/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436328003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436328883,206335.00
07/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436328003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436328883,206336.00
07/08/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1436328003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436328883,206337.00
07/08/2015 00:15,2,0.000,ALERT,211.70,296.36,59.975,1436328903,"201051344000955","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,170179.0,170179.0,5544,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328979,206338.00
07/08/2015 00:15,2,0.000,ALERT,213.29,297.26,59.981,1436328903,"274151322000095","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,469549.6,469549.6,6451,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328981,206339.00
07/08/2015 00:15,2,0.000,ALERT,211.93,296.66,59.981,1436328903,"201051344000868","174011321042388",0.00,14.70,0,294.56,300.27,0.0,0.0,0.000,156524.6,156524.6,5549,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436328983,206340.00
07/08/2015 00:15,2,0.000,ALERT,212.61,296.36,59.981,1436328903,"201051344000853","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,162806.1,162806.1,5549,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328985,206341.00
07/08/2015 00:15,2,0.000,ALERT,212.61,297.26,59.975,1436328903,"201051344000582","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,162977.5,162977.5,5536,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436328987,206342.00
07/08/2015 00:15,2,0.000,ALERT,212.16,296.06,59.981,1436328903,"201051344000469","174011321042388",0.00,14.30,0,293.06,299.07,0.0,0.0,0.000,158074.3,158074.3,5540,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328988,206343.00
07/08/2015 00:15,2,0.000,ALERT,211.93,296.36,59.975,1436328903,"201051344000988","174011321042388",0.00,15.00,0,291.85,299.07,0.0,0.0,0.000,157642.9,157642.9,5541,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328990,206344.00
07/08/2015 00:15,2,0.000,ALERT,212.16,296.06,59.986,1436328903,"201051344001158","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,163707.0,163707.0,5537,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328992,206345.00
07/08/2015 00:15,2,0.000,ALERT,212.16,295.76,59.986,1436328903,"201051344001025","174011321042388",0.00,13.70,0,293.66,299.97,0.0,0.0,0.000,167206.5,167206.5,5535,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328994,206346.00
07/08/2015 00:15,2,0.000,ALERT,212.16,296.96,59.986,1436328903,"201051344000569","174011321042388",0.00,15.00,0,294.56,300.27,0.0,0.0,0.000,170692.3,170692.3,5545,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436328995,206347.00
07/08/2015 00:15,2,0.000,ALERT,213.51,296.66,59.981,1436328903,"274151322000094","174011321042388",0.00,14.70,0,293.66,299.37,0.0,0.0,0.000,354346.4,354346.4,6927,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328997,206348.00
07/08/2015 00:15,2,0.000,ALERT,212.16,296.36,59.986,1436328903,"201051344000458","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,166507.4,166507.4,5542,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436328999,206349.00
07/08/2015 00:15,2,0.000,ALERT,213.51,296.36,59.981,1436328903,"274151322000087","174011321042388",0.00,16.00,0,293.36,298.77,0.0,0.0,0.000,425141.4,425141.4,6422,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329001,206350.00
07/08/2015 00:15,2,0.000,ALERT,213.29,296.06,59.981,1436328903,"274151322000052","174011321042388",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,454521.6,454521.6,6822,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329003,206351.00
07/08/2015 00:15,2,0.000,ALERT,212.61,296.96,59.986,1436328903,"201051344001145","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,171653.3,171653.3,5551,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436329005,206352.00
07/08/2015 00:15,2,0.000,ALERT,212.38,296.66,59.981,1436328903,"201051344000685","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,170682.9,170682.9,5554,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329007,206353.00
07/08/2015 00:15,2,0.000,ALERT,213.29,296.96,59.975,1436328903,"274151322000088","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,435510.7,435510.7,6433,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329008,206354.00
07/08/2015 00:15,2,0.000,ALERT,212.61,296.66,59.981,1436328903,"201051344000438","174011321042388",0.00,13.70,0,294.26,299.97,0.0,0.0,0.000,170804.9,170804.9,5535,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436329010,206355.00
07/08/2015 00:15,2,0.000,ALERT,212.16,296.66,59.981,1436328903,"201051344001135","174011321042388",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,162132.4,162132.4,5523,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329012,206356.00
07/08/2015 00:15,2,0.000,ALERT,212.38,296.06,59.938,1436328903,"201051344000417","174011321042388",0.00,14.30,0,293.66,298.77,0.0,0.0,0.000,166448.1,166448.1,5535,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329014,206357.00
07/08/2015 00:15,2,0.000,ALERT,211.93,296.96,59.986,1436328903,"201051344000594","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,166914.6,166914.6,5535,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329016,206358.00
07/08/2015 00:15,2,0.000,ALERT,213.51,296.36,59.975,1436328903,"274151322000083","174011321042388",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,450670.8,450670.8,6841,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329017,206359.00
07/08/2015 00:15,2,0.000,ALERT,212.38,296.96,59.981,1436328903,"201051344000585","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,165947.8,165947.8,5536,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329019,206360.00
07/08/2015 00:15,2,0.000,ALERT,213.29,296.36,59.975,1436328903,"274151322000054","174011321042388",0.00,15.30,0,293.96,299.97,0.0,0.0,0.000,445729.5,445729.5,6421,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329021,206361.00
07/08/2015 00:15,2,0.000,ALERT,212.38,296.36,59.975,1436328903,"201051344001203","174011321042388",0.00,14.00,0,293.96,301.17,0.0,0.0,0.000,167070.6,167070.6,5539,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329023,206362.00
07/08/2015 00:15,2,0.000,ALERT,212.16,296.36,59.981,1436328903,"201051344000646","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,164265.1,164265.1,5530,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329025,206363.00
07/08/2015 00:15,2,0.000,ALERT,213.96,295.76,59.970,1436328903,"274151322000068","174011321042388",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,353443.0,353443.0,6534,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329026,206364.00
07/08/2015 00:15,2,0.000,ALERT,214.19,296.66,59.970,1436328903,"274151322000076","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,475371.2,475371.2,6823,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329028,206365.00
07/08/2015 00:15,2,0.000,ALERT,212.16,296.96,60.007,1436328903,"201051344000890","174011321042388",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,168558.6,168558.6,5538,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329030,206366.00
07/08/2015 00:15,2,0.000,ALERT,212.16,296.36,59.975,1436328903,"201051344000900","174011321042388",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,168837.8,168837.8,5551,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329032,206367.00
07/08/2015 00:15,2,0.000,ALERT,212.61,295.76,59.970,1436328903,"201051344000633","174011321042388",0.00,14.30,0,292.46,298.77,0.0,0.0,0.000,158464.6,158464.6,5549,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329034,206368.00
07/08/2015 00:15,2,0.000,ALERT,212.16,296.66,59.965,1436328903,"201051344000983","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,165830.7,165830.7,5551,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329036,206369.00
07/08/2015 00:15,2,0.000,ALERT,212.38,296.06,59.970,1436328903,"201051344000917","174011321042388",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,169019.1,169019.1,5551,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329038,206370.00
07/08/2015 00:15,2,0.000,ALERT,212.38,295.76,59.949,1436328903,"201051344000648","174011321042388",0.00,14.00,0,293.66,299.67,0.0,0.0,0.000,164810.5,164810.5,5544,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329039,206371.00
07/08/2015 00:15,2,0.000,ALERT,212.16,296.36,59.965,1436328903,"201051344001093","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,167171.3,167171.3,5541,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329041,206372.00
07/08/2015 00:15,2,0.000,ALERT,212.83,296.36,59.965,1436328903,"201051344000645","174011321042388",0.00,15.00,0,293.96,299.37,0.0,0.0,0.000,165373.1,165373.1,5551,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329043,206373.00
07/08/2015 00:15,2,0.000,ALERT,213.74,297.26,59.970,1436328903,"274151322000085","174011321042388",0.00,14.70,0,294.26,299.97,0.0,0.0,0.000,447993.7,447993.7,6828,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436329045,206374.00
07/08/2015 00:15,2,0.000,ALERT,212.38,296.06,59.970,1436328903,"201051344000651","174011321042388",0.00,13.30,0,293.66,299.07,0.0,0.0,0.000,164727.5,164727.5,5539,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329047,206375.00
07/08/2015 00:15,2,0.000,ALERT,212.38,296.06,59.970,1436328903,"201051344000867","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,157155.5,157155.5,5555,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329048,206376.00
07/08/2015 00:15,2,0.000,ALERT,212.38,296.96,59.928,1436328903,"201051344001230","174011321042388",0.00,14.00,0,294.56,299.97,0.0,0.0,0.000,168244.7,168244.7,5555,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436329050,206377.00
07/08/2015 00:15,2,0.000,ALERT,212.61,296.66,59.965,1436328903,"201051344000576","174011321042388",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,164615.4,164615.4,5559,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436329052,206378.00
07/08/2015 00:15,2,0.000,ALERT,212.16,296.96,59.959,1436328903,"201051344000579","174011321042388",0.00,14.70,0,294.86,299.97,0.0,0.0,0.000,171083.5,171083.5,5540,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329054,206379.00
07/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436328903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436329783,206380.00
07/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436328903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436329783,206381.00
07/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436328903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436329783,206382.00
07/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436328903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436329783,206383.00
07/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436328903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436329783,206384.00
07/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436328903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436329783,206385.00
07/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436328903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436329783,206386.00
07/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436328903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436329783,206387.00
07/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436328903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436329783,206388.00
07/08/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1436328903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436329783,206389.00
07/08/2015 00:30,2,0.000,ALERT,212.16,296.96,59.996,1436329803,"201051344000955","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,170179.0,170179.0,5546,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436329880,206390.00
07/08/2015 00:30,2,0.000,ALERT,213.74,297.87,59.996,1436329803,"274151322000095","174011321042388",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,469549.6,469549.6,6453,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329882,206391.00
07/08/2015 00:30,2,0.000,ALERT,212.38,297.57,59.996,1436329803,"201051344000868","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,156524.6,156524.6,5551,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329884,206392.00
07/08/2015 00:30,2,0.000,ALERT,213.06,296.96,59.970,1436329803,"201051344000853","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,162806.1,162806.1,5551,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436329885,206393.00
07/08/2015 00:30,2,0.000,ALERT,213.06,298.17,59.996,1436329803,"201051344000582","174011321042388",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,162977.5,162977.5,5538,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329887,206394.00
07/08/2015 00:30,2,0.000,ALERT,212.61,296.66,59.991,1436329803,"201051344000469","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,158074.3,158074.3,5542,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329889,206395.00
07/08/2015 00:30,2,0.000,ALERT,212.38,296.96,59.981,1436329803,"201051344000988","174011321042388",0.00,15.00,0,292.16,298.17,0.0,0.0,0.000,157642.9,157642.9,5543,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329891,206396.00
07/08/2015 00:30,2,0.000,ALERT,212.61,296.66,60.012,1436329803,"201051344001158","174011321042388",0.00,14.30,0,293.96,297.87,0.0,0.0,0.000,163707.0,163707.0,5539,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329892,206397.00
07/08/2015 00:30,2,0.000,ALERT,212.38,296.36,60.002,1436329803,"201051344001025","174011321042388",0.00,13.70,0,294.26,299.37,0.0,0.0,0.000,167206.5,167206.5,5537,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329894,206398.00
07/08/2015 00:30,2,0.000,ALERT,212.61,297.57,60.007,1436329803,"201051344000569","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,170692.3,170692.3,5547,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329896,206399.00
07/08/2015 00:30,2,0.000,ALERT,213.51,296.66,60.028,1436329803,"274151322000094","174011321042388",0.00,14.30,0,294.86,298.17,0.0,0.0,0.000,354346.4,354346.4,6929,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329898,206400.00
07/08/2015 00:30,2,0.000,ALERT,212.38,296.96,60.002,1436329803,"201051344000458","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,166507.4,166507.4,5544,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329900,206401.00
07/08/2015 00:30,2,0.000,ALERT,213.74,296.66,60.007,1436329803,"274151322000087","174011321042388",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,425141.4,425141.4,6424,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329902,206402.00
07/08/2015 00:30,2,0.000,ALERT,213.74,296.66,59.996,1436329803,"274151322000052","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,454521.6,454521.6,6824,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329904,206403.00
07/08/2015 00:30,2,0.000,ALERT,212.83,297.57,59.996,1436329803,"201051344001145","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,171653.3,171653.3,5553,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329905,206404.00
07/08/2015 00:30,2,0.000,ALERT,212.83,297.26,60.007,1436329803,"201051344000685","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,170682.9,170682.9,5556,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329907,206405.00
07/08/2015 00:30,2,0.000,ALERT,213.51,296.96,60.002,1436329803,"274151322000088","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,435510.7,435510.7,6435,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329909,206406.00
07/08/2015 00:30,2,0.000,ALERT,212.83,297.26,59.991,1436329803,"201051344000438","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,170804.9,170804.9,5537,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329911,206407.00
07/08/2015 00:30,2,0.000,ALERT,212.38,297.26,59.991,1436329803,"201051344001135","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,162132.4,162132.4,5525,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329913,206408.00
07/08/2015 00:30,2,0.000,ALERT,213.06,296.96,59.991,1436329803,"201051344000417","174011321042388",0.00,14.30,0,294.26,298.17,0.0,0.0,0.000,166448.1,166448.1,5537,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329915,206409.00
07/08/2015 00:30,2,0.000,ALERT,212.38,297.57,60.034,1436329803,"201051344000594","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,166914.6,166914.6,5537,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329916,206410.00
07/08/2015 00:30,2,0.000,ALERT,213.96,298.17,59.986,1436329803,"274151322000083","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,450670.8,450670.8,6843,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329918,206411.00
07/08/2015 00:30,2,0.000,ALERT,212.83,297.57,59.991,1436329803,"201051344000585","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,165947.8,165947.8,5538,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329920,206412.00
07/08/2015 00:30,2,0.000,ALERT,213.74,297.57,59.996,1436329803,"274151322000054","174011321042388",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,445729.5,445729.5,6423,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329922,206413.00
07/08/2015 00:30,2,0.000,ALERT,212.83,296.96,59.996,1436329803,"201051344001203","174011321042388",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,167070.6,167070.6,5541,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436329924,206414.00
07/08/2015 00:30,2,0.000,ALERT,212.61,297.26,59.986,1436329803,"201051344000646","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,164265.1,164265.1,5532,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329925,206415.00
07/08/2015 00:30,2,0.000,ALERT,214.41,296.96,59.986,1436329803,"274151322000068","174011321042388",0.00,15.50,0,294.86,297.87,0.0,0.0,0.000,353443.0,353443.0,6536,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329927,206416.00
07/08/2015 00:30,2,0.000,ALERT,214.19,296.96,59.986,1436329803,"274151322000076","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,475371.2,475371.2,6825,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329929,206417.00
07/08/2015 00:30,2,0.000,ALERT,212.38,297.26,59.949,1436329803,"201051344000890","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,168558.6,168558.6,5540,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329931,206418.00
07/08/2015 00:30,2,0.000,ALERT,212.38,296.96,59.991,1436329803,"201051344000900","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,168837.8,168837.8,5553,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329933,206419.00
07/08/2015 00:30,2,0.000,ALERT,213.06,296.36,59.986,1436329803,"201051344000633","174011321042388",0.00,14.30,0,292.76,297.57,0.0,0.0,0.000,158464.6,158464.6,5551,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329935,206420.00
07/08/2015 00:30,2,0.000,ALERT,212.38,296.96,59.991,1436329803,"201051344000983","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,165830.7,165830.7,5553,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329936,206421.00
07/08/2015 00:30,2,0.000,ALERT,212.61,296.96,59.986,1436329803,"201051344000917","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,169019.1,169019.1,5553,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329938,206422.00
07/08/2015 00:30,2,0.000,ALERT,212.61,296.36,59.986,1436329803,"201051344000648","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,164810.5,164810.5,5546,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329940,206423.00
07/08/2015 00:30,2,0.000,ALERT,212.38,296.96,59.986,1436329803,"201051344001093","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,167171.3,167171.3,5543,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329942,206424.00
07/08/2015 00:30,2,0.000,ALERT,212.83,296.66,59.975,1436329803,"201051344000645","174011321042388",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,165373.1,165373.1,5553,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436329944,206425.00
07/08/2015 00:30,2,0.000,ALERT,213.74,297.26,60.012,1436329803,"274151322000085","174011321042388",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,447993.7,447993.7,6830,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329946,206426.00
07/08/2015 00:30,2,0.000,ALERT,212.61,296.36,59.965,1436329803,"201051344000651","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,164727.5,164727.5,5541,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329947,206427.00
07/08/2015 00:30,2,0.000,ALERT,212.61,296.66,59.996,1436329803,"201051344000867","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,157155.5,157155.5,5557,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329949,206428.00
07/08/2015 00:30,2,0.000,ALERT,212.38,297.57,59.991,1436329803,"201051344001230","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,168244.7,168244.7,5557,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436329951,206429.00
07/08/2015 00:30,2,0.000,ALERT,212.83,297.57,59.991,1436329803,"201051344000576","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,164615.4,164615.4,5561,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436329953,206430.00
07/08/2015 00:30,2,0.000,ALERT,212.38,297.57,59.986,1436329803,"201051344000579","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,171083.5,171083.5,5542,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436329954,206431.00
07/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436329803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436330683,206432.00
07/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436329803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436330683,206433.00
07/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436329803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436330683,206434.00
