ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436329803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436330683,206435.00
07/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436329803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436330683,206436.00
07/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436329803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436330683,206437.00
07/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436329803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436330683,206438.00
07/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436329803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436330683,206439.00
07/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436329803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436330683,206440.00
07/08/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1436329803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436330683,206441.00
07/08/2015 00:45,2,0.000,ALERT,211.93,296.66,59.986,1436330704,"201051344000955","174011321042388",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,170179.0,170179.0,5548,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330780,206442.00
07/08/2015 00:45,2,0.000,ALERT,213.51,297.87,59.954,1436330704,"274151322000095","174011321042388",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,469549.6,469549.6,6455,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330782,206443.00
07/08/2015 00:45,2,0.000,ALERT,212.38,297.26,59.970,1436330704,"201051344000868","174011321042388",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,156524.6,156524.6,5553,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330784,206444.00
07/08/2015 00:45,2,0.000,ALERT,212.83,296.66,59.970,1436330704,"201051344000853","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,162806.1,162806.1,5553,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330785,206445.00
07/08/2015 00:45,2,0.000,ALERT,213.06,297.87,59.970,1436330704,"201051344000582","174011321042388",0.00,14.00,0,296.06,299.37,0.0,0.0,0.000,162977.5,162977.5,5540,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436330787,206446.00
07/08/2015 00:45,2,0.000,ALERT,212.38,296.36,59.965,1436330704,"201051344000469","174011321042388",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,158074.3,158074.3,5544,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330789,206447.00
07/08/2015 00:45,2,0.000,ALERT,212.16,296.66,60.002,1436330704,"201051344000988","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,157642.9,157642.9,5545,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330791,206448.00
07/08/2015 00:45,2,0.000,ALERT,212.16,296.06,59.965,1436330704,"201051344001158","174011321042388",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,163707.0,163707.0,5541,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330793,206449.00
07/08/2015 00:45,2,0.000,ALERT,212.16,296.06,59.959,1436330704,"201051344001025","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,167206.5,167206.5,5539,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330795,206450.00
07/08/2015 00:45,2,0.000,ALERT,212.38,297.26,59.959,1436330704,"201051344000569","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,170692.3,170692.3,5549,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330797,206451.00
07/08/2015 00:45,2,0.000,ALERT,213.74,296.36,59.965,1436330704,"274151322000094","174011321042388",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,354346.4,354346.4,6931,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330799,206452.00
07/08/2015 00:45,2,0.000,ALERT,212.38,296.66,59.949,1436330704,"201051344000458","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,166507.4,166507.4,5546,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330800,206453.00
07/08/2015 00:45,2,0.000,ALERT,213.74,296.06,59.959,1436330704,"274151322000087","174011321042388",0.00,15.50,0,294.26,298.17,0.0,0.0,0.000,425141.4,425141.4,6426,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330802,206454.00
07/08/2015 00:45,2,0.000,ALERT,213.51,296.36,59.959,1436330704,"274151322000052","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,454521.6,454521.6,6826,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330804,206455.00
07/08/2015 00:45,2,0.000,ALERT,212.83,296.96,59.959,1436330704,"201051344001145","174011321042388",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,171653.3,171653.3,5555,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436330806,206456.00
07/08/2015 00:45,2,0.000,ALERT,212.83,296.96,59.970,1436330704,"201051344000685","174011321042388",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,170682.9,170682.9,5558,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330808,206457.00
07/08/2015 00:45,2,0.000,ALERT,213.29,296.36,59.949,1436330704,"274151322000088","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,435510.7,435510.7,6437,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330810,206458.00
07/08/2015 00:45,2,0.000,ALERT,212.83,296.96,59.959,1436330704,"201051344000438","174011321042388",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,170804.9,170804.9,5539,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330811,206459.00
07/08/2015 00:45,2,0.000,ALERT,212.38,296.96,59.944,1436330704,"201051344001135","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,162132.4,162132.4,5527,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436330813,206460.00
07/08/2015 00:45,2,0.000,ALERT,212.83,296.06,59.959,1436330704,"201051344000417","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,166448.1,166448.1,5539,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330815,206461.00
07/08/2015 00:45,2,0.000,ALERT,212.16,297.26,59.928,1436330704,"201051344000594","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,166914.6,166914.6,5539,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330817,206462.00
07/08/2015 00:45,2,0.000,ALERT,213.96,297.57,59.959,1436330704,"274151322000083","174011321042388",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,450670.8,450670.8,6845,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330818,206463.00
07/08/2015 00:45,2,0.000,ALERT,212.83,296.96,59.954,1436330704,"201051344000585","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,165947.8,165947.8,5540,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330820,206464.00
07/08/2015 00:45,2,0.000,ALERT,213.51,297.57,59.944,1436330704,"274151322000054","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,445729.5,445729.5,6425,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330822,206465.00
07/08/2015 00:45,2,0.000,ALERT,212.61,296.66,59.965,1436330704,"201051344001203","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,167070.6,167070.6,5543,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330824,206466.00
07/08/2015 00:45,2,0.000,ALERT,212.38,296.66,59.965,1436330704,"201051344000646","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,164265.1,164265.1,5534,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330826,206467.00
07/08/2015 00:45,2,0.000,ALERT,214.41,296.36,59.965,1436330704,"274151322000068","174011321042388",0.00,15.30,0,294.56,298.17,0.0,0.0,0.000,353443.0,353443.0,6538,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330827,206468.00
07/08/2015 00:45,2,0.000,ALERT,214.19,297.26,59.944,1436330704,"274151322000076","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,475371.2,475371.2,6827,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330830,206469.00
07/08/2015 00:45,2,0.000,ALERT,212.38,297.26,59.996,1436330704,"201051344000890","174011321042388",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,168558.6,168558.6,5542,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436330831,206470.00
07/08/2015 00:45,2,0.000,ALERT,212.38,296.36,59.975,1436330704,"201051344000900","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,168837.8,168837.8,5555,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436330833,206471.00
07/08/2015 00:45,2,0.000,ALERT,213.06,295.76,59.965,1436330704,"201051344000633","174011321042388",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,158464.6,158464.6,5553,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330835,206472.00
07/08/2015 00:45,2,0.000,ALERT,212.38,296.66,59.975,1436330704,"201051344000983","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,165830.7,165830.7,5555,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330837,206473.00
07/08/2015 00:45,2,0.000,ALERT,212.83,296.36,59.975,1436330704,"201051344000917","174011321042388",0.00,15.30,0,293.96,298.17,0.0,0.0,0.000,169019.1,169019.1,5555,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436330839,206474.00
07/08/2015 00:45,2,0.000,ALERT,212.61,295.76,59.970,1436330704,"201051344000648","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,164810.5,164810.5,5548,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330840,206475.00
07/08/2015 00:45,2,0.000,ALERT,212.61,296.66,59.975,1436330704,"201051344001093","174011321042388",0.00,15.00,0,295.16,298.47,0.0,0.0,0.000,167171.3,167171.3,5545,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330842,206476.00
07/08/2015 00:45,2,0.000,ALERT,213.06,296.36,60.018,1436330704,"201051344000645","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,165373.1,165373.1,5555,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330844,206477.00
07/08/2015 00:45,2,0.000,ALERT,213.96,296.66,60.002,1436330704,"274151322000085","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,447993.7,447993.7,6832,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330846,206478.00
07/08/2015 00:45,2,0.000,ALERT,212.83,296.06,59.970,1436330704,"201051344000651","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,164727.5,164727.5,5543,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330848,206479.00
07/08/2015 00:45,2,0.000,ALERT,212.83,296.36,59.970,1436330704,"201051344000867","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,157155.5,157155.5,5559,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330849,206480.00
07/08/2015 00:45,2,0.000,ALERT,212.38,296.96,59.975,1436330704,"201051344001230","174011321042388",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,168244.7,168244.7,5559,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330851,206481.00
07/08/2015 00:45,2,0.000,ALERT,212.83,296.96,59.959,1436330704,"201051344000576","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,164615.4,164615.4,5563,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436330853,206482.00
07/08/2015 00:45,2,0.000,ALERT,212.61,297.26,59.975,1436330704,"201051344000579","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,171083.5,171083.5,5544,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436330855,206483.00
07/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436330704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436331585,206484.00
07/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436330704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436331585,206485.00
07/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436330704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436331585,206486.00
07/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436330704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436331585,206487.00
07/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436330704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436331585,206488.00
07/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436330704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436331585,206489.00
07/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436330704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436331585,206490.00
07/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436330704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436331585,206491.00
07/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436330704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436331585,206492.00
07/08/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1436330704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436331585,206493.00
07/08/2015 01:00,2,0.000,ALERT,212.16,297.57,59.954,1436331604,"201051344000955","174011321042388",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,170179.0,170179.0,5550,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436331679,206494.00
07/08/2015 01:00,2,0.000,ALERT,213.74,299.07,59.938,1436331604,"274151322000095","174011321042388",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,469549.6,469549.6,6457,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331681,206495.00
07/08/2015 01:00,2,0.000,ALERT,212.38,297.87,59.933,1436331604,"201051344000868","174011321042388",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,156524.6,156524.6,5555,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331683,206496.00
07/08/2015 01:00,2,0.000,ALERT,212.83,297.26,59.949,1436331604,"201051344000853","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,162806.1,162806.1,5555,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331685,206497.00
07/08/2015 01:00,2,0.000,ALERT,213.06,298.77,59.954,1436331604,"201051344000582","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,162977.5,162977.5,5542,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436331686,206498.00
07/08/2015 01:00,2,0.000,ALERT,212.38,297.26,59.949,1436331604,"201051344000469","174011321042388",0.00,14.30,0,293.66,299.07,0.0,0.0,0.000,158074.3,158074.3,5546,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331688,206499.00
07/08/2015 01:00,2,0.000,ALERT,212.16,297.57,59.949,1436331604,"201051344000988","174011321042388",0.00,15.00,0,292.76,299.07,0.0,0.0,0.000,157642.9,157642.9,5547,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331690,206500.00
07/08/2015 01:00,2,0.000,ALERT,212.38,297.26,59.944,1436331604,"201051344001158","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,163707.0,163707.0,5543,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331692,206501.00
07/08/2015 01:00,2,0.000,ALERT,212.38,296.96,59.954,1436331604,"201051344001025","174011321042388",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,167206.5,167206.5,5541,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331694,206502.00
07/08/2015 01:00,2,0.000,ALERT,212.38,297.87,59.954,1436331604,"201051344000569","174011321042388",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,170692.3,170692.3,5551,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331696,206503.00
07/08/2015 01:00,2,0.000,ALERT,213.96,297.26,59.959,1436331604,"274151322000094","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,354346.4,354346.4,6933,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331698,206504.00
07/08/2015 01:00,2,0.000,ALERT,212.38,297.57,59.959,1436331604,"201051344000458","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,166507.4,166507.4,5548,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331700,206505.00
07/08/2015 01:00,2,0.000,ALERT,213.51,296.96,59.959,1436331604,"274151322000087","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,425141.4,425141.4,6428,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436331702,206506.00
07/08/2015 01:00,2,0.000,ALERT,213.51,297.26,59.959,1436331604,"274151322000052","174011321042388",0.00,14.70,0,295.16,300.27,0.0,0.0,0.000,454521.6,454521.6,6828,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436331703,206507.00
07/08/2015 01:00,2,0.000,ALERT,212.83,298.17,59.965,1436331604,"201051344001145","174011321042388",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,171653.3,171653.3,5557,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331705,206508.00
07/08/2015 01:00,2,0.000,ALERT,212.83,297.87,59.954,1436331604,"201051344000685","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,170682.9,170682.9,5560,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436331707,206509.00
07/08/2015 01:00,2,0.000,ALERT,213.29,297.57,59.959,1436331604,"274151322000088","174011321042388",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,435510.7,435510.7,6439,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331709,206510.00
07/08/2015 01:00,2,0.000,ALERT,212.61,297.87,59.965,1436331604,"201051344000438","174011321042388",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,170804.9,170804.9,5541,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331711,206511.00
07/08/2015 01:00,2,0.000,ALERT,212.16,297.57,59.954,1436331604,"201051344001135","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,162132.4,162132.4,5529,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331712,206512.00
07/08/2015 01:00,2,0.000,ALERT,212.83,297.26,59.965,1436331604,"201051344000417","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,166448.1,166448.1,5541,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436331714,206513.00
07/08/2015 01:00,2,0.000,ALERT,212.16,298.17,59.938,1436331604,"201051344000594","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,166914.6,166914.6,5541,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436331716,206514.00
07/08/2015 01:00,2,0.000,ALERT,213.74,297.87,59.965,1436331604,"274151322000083","174011321042388",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,450670.8,450670.8,6847,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331718,206515.00
07/08/2015 01:00,2,0.000,ALERT,212.61,298.17,60.007,1436331604,"201051344000585","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,165947.8,165947.8,5542,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436331720,206516.00
07/08/2015 01:00,2,0.000,ALERT,213.51,298.47,59.959,1436331604,"274151322000054","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,445729.5,445729.5,6427,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331722,206517.00
07/08/2015 01:00,2,0.000,ALERT,212.61,297.57,59.965,1436331604,"201051344001203","174011321042388",0.00,14.00,0,294.86,301.47,0.0,0.0,0.000,167070.6,167070.6,5545,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331723,206518.00
07/08/2015 01:00,2,0.000,ALERT,212.16,297.87,59.965,1436331604,"201051344000646","174011321042388",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,164265.1,164265.1,5536,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331725,206519.00
07/08/2015 01:00,2,0.000,ALERT,214.41,297.57,59.959,1436331604,"274151322000068","174011321042388",0.00,15.30,0,294.86,298.77,0.0,0.0,0.000,353443.0,353443.0,6540,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331727,206520.00
07/08/2015 01:00,2,0.000,ALERT,214.41,297.87,59.933,1436331604,"274151322000076","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,475371.2,475371.2,6829,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331729,206521.00
07/08/2015 01:00,2,0.000,ALERT,212.38,298.47,59.965,1436331604,"201051344000890","174011321042388",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,168558.6,168558.6,5544,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331731,206522.00
07/08/2015 01:00,2,0.000,ALERT,212.38,297.57,59.975,1436331604,"201051344000900","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,168837.8,168837.8,5557,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436331733,206523.00
07/08/2015 01:00,2,0.000,ALERT,212.83,297.26,59.970,1436331604,"201051344000633","174011321042388",0.00,14.30,0,292.76,298.47,0.0,0.0,0.000,158464.6,158464.6,5555,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331734,206524.00
07/08/2015 01:00,2,0.000,ALERT,212.38,297.87,59.970,1436331604,"201051344000983","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,165830.7,165830.7,5557,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331736,206525.00
07/08/2015 01:00,2,0.000,ALERT,212.83,297.87,59.981,1436331604,"201051344000917","174011321042388",0.00,15.30,0,293.66,299.07,0.0,0.0,0.000,169019.1,169019.1,5557,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331738,206526.00
07/08/2015 01:00,2,0.000,ALERT,212.61,297.26,59.975,1436331604,"201051344000648","174011321042388",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,164810.5,164810.5,5550,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331740,206527.00
07/08/2015 01:00,2,0.000,ALERT,212.38,298.17,59.944,1436331604,"201051344001093","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,167171.3,167171.3,5547,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436331742,206528.00
07/08/2015 01:00,2,0.000,ALERT,212.83,297.57,59.975,1436331604,"201051344000645","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,165373.1,165373.1,5557,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331743,206529.00
07/08/2015 01:00,2,0.000,ALERT,213.51,297.87,59.965,1436331604,"274151322000085","174011321042388",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,447993.7,447993.7,6834,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436331746,206530.00
07/08/2015 01:00,2,0.000,ALERT,212.38,297.26,59.975,1436331604,"201051344000651","174011321042388",0.00,13.30,0,294.56,299.37,0.0,0.0,0.000,164727.5,164727.5,5545,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331747,206531.00
07/08/2015 01:00,2,0.000,ALERT,212.38,297.26,59.975,1436331604,"201051344000867","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,157155.5,157155.5,5561,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331749,206532.00
07/08/2015 01:00,2,0.000,ALERT,212.16,298.17,59.975,1436331604,"201051344001230","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,168244.7,168244.7,5561,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436331751,206533.00
07/08/2015 01:00,2,0.000,ALERT,212.83,298.17,59.970,1436331604,"201051344000576","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,164615.4,164615.4,5565,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436331753,206534.00
07/08/2015 01:00,2,0.000,ALERT,212.38,298.47,59.965,1436331604,"201051344000579","174011321042388",0.00,14.70,0,294.86,300.27,0.0,0.0,0.000,171083.5,171083.5,5546,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436331755,206535.00
07/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436331604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436332485,206536.00
07/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436331604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436332485,206537.00
07/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436331604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436332485,206538.00
07/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436331604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436332485,206539.00
07/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436331604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436332485,206540.00
07/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436331604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436332485,206541.00
07/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436331604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436332485,206542.00
07/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436331604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436332485,206543.00
07/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436331604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436332485,206544.00
07/08/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1436331604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436332485,206545.00
07/08/2015 01:15,2,0.000,ALERT,212.61,297.87,59.970,1436332503,"201051344000955","174011321042388",0.00,14.30,0,295.76,302.37,0.0,0.0,0.000,170179.0,170179.0,5552,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332580,206546.00
07/08/2015 01:15,2,0.000,ALERT,214.19,299.37,59.970,1436332503,"274151322000095","174011321042388",0.00,14.00,0,297.57,303.28,0.0,0.0,0.000,469549.6,469549.6,6459,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332582,206547.00
07/08/2015 01:15,2,0.000,ALERT,212.61,298.47,59.981,1436332503,"201051344000868","174011321042388",0.00,15.00,0,296.06,302.98,0.0,0.0,0.000,156524.6,156524.6,5557,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332583,206548.00
07/08/2015 01:15,2,0.000,ALERT,213.29,297.57,59.996,1436332503,"201051344000853","174011321042388",0.00,14.70,0,295.76,302.68,0.0,0.0,0.000,162806.1,162806.1,5557,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436332585,206549.00
07/08/2015 01:15,2,0.000,ALERT,213.51,299.07,59.975,1436332503,"201051344000582","174011321042388",0.00,14.00,0,296.96,302.98,0.0,0.0,0.000,162977.5,162977.5,5544,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332587,206550.00
07/08/2015 01:15,2,0.000,ALERT,212.83,297.57,59.981,1436332503,"201051344000469","174011321042388",0.00,14.30,0,294.86,301.17,0.0,0.0,0.000,158074.3,158074.3,5548,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332589,206551.00
07/08/2015 01:15,2,0.000,ALERT,212.61,297.57,60.002,1436332503,"201051344000988","174011321042388",0.00,15.00,0,293.36,301.47,0.0,0.0,0.000,157642.9,157642.9,5549,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332591,206552.00
07/08/2015 01:15,2,0.000,ALERT,212.83,297.57,59.954,1436332503,"201051344001158","174011321042388",0.00,14.30,0,295.16,301.47,0.0,0.0,0.000,163707.0,163707.0,5545,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332592,206553.00
07/08/2015 01:15,2,0.000,ALERT,212.83,297.57,59.975,1436332503,"201051344001025","174011321042388",0.00,13.70,0,295.46,302.98,0.0,0.0,0.000,167206.5,167206.5,5543,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332594,206554.00
07/08/2015 01:15,2,0.000,ALERT,212.83,298.17,59.970,1436332503,"201051344000569","174011321042388",0.00,15.00,0,296.06,303.28,0.0,0.0,0.000,170692.3,170692.3,5553,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332596,206555.00
07/08/2015 01:15,2,0.000,ALERT,214.19,297.57,59.970,1436332503,"274151322000094","174011321042388",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,354346.4,354346.4,6935,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332598,206556.00
07/08/2015 01:15,2,0.000,ALERT,212.83,298.17,59.975,1436332503,"201051344000458","174011321042388",0.00,15.50,0,295.76,302.98,0.0,0.0,0.000,166507.4,166507.4,5550,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332600,206557.00
07/08/2015 01:15,2,0.000,ALERT,213.96,297.87,59.965,1436332503,"274151322000087","174011321042388",0.00,15.00,0,295.46,301.77,0.0,0.0,0.000,425141.4,425141.4,6430,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332601,206558.00
07/08/2015 01:15,2,0.000,ALERT,213.96,298.47,59.949,1436332503,"274151322000052","174011321042388",0.00,14.70,0,296.36,302.98,0.0,0.0,0.000,454521.6,454521.6,6830,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332603,206559.00
07/08/2015 01:15,2,0.000,ALERT,213.29,298.47,59.981,1436332503,"201051344001145","174011321042388",0.00,14.30,0,296.36,303.28,0.0,0.0,0.000,171653.3,171653.3,5559,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332605,206560.00
07/08/2015 01:15,2,0.000,ALERT,213.29,298.17,59.986,1436332503,"201051344000685","174011321042388",0.00,14.30,0,295.76,302.37,0.0,0.0,0.000,170682.9,170682.9,5562,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332607,206561.00
07/08/2015 01:15,2,0.000,ALERT,213.96,297.87,59.970,1436332503,"274151322000088","174011321042388",0.00,14.70,0,296.36,302.37,0.0,0.0,0.000,435510.7,435510.7,6441,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332609,206562.00
07/08/2015 01:15,2,0.000,ALERT,213.06,298.17,59.981,1436332503,"201051344000438","174011321042388",0.00,13.70,0,296.06,302.98,0.0,0.0,0.000,170804.9,170804.9,5543,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332610,206563.00
07/08/2015 01:15,2,0.000,ALERT,212.61,298.17,59.981,1436332503,"201051344001135","174011321042388",0.00,14.00,0,296.06,302.98,0.0,0.0,0.000,162132.4,162132.4,5531,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332612,206564.00
07/08/2015 01:15,2,0.000,ALERT,213.29,297.57,59.981,1436332503,"201051344000417","174011321042388",0.00,14.30,0,295.46,301.77,0.0,0.0,0.000,166448.1,166448.1,5543,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332614,206565.00
07/08/2015 01:15,2,0.000,ALERT,212.61,298.47,59.975,1436332503,"201051344000594","174011321042388",0.00,14.30,0,295.76,302.07,0.0,0.0,0.000,166914.6,166914.6,5543,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436332616,206566.00
07/08/2015 01:15,2,0.000,ALERT,214.19,298.47,59.970,1436332503,"274151322000083","174011321042388",0.00,14.30,0,296.66,302.98,0.0,0.0,0.000,450670.8,450670.8,6849,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436332618,206567.00
07/08/2015 01:15,2,0.000,ALERT,213.06,298.47,59.975,1436332503,"201051344000585","174011321042388",0.00,14.70,0,295.76,302.07,0.0,0.0,0.000,165947.8,165947.8,5544,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332619,206568.00
07/08/2015 01:15,2,0.000,ALERT,213.96,298.47,59.928,1436332503,"274151322000054","174011321042388",0.00,15.30,0,296.36,302.98,0.0,0.0,0.000,445729.5,445729.5,6429,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332621,206569.00
07/08/2015 01:15,2,0.000,ALERT,213.06,298.17,59.975,1436332503,"201051344001203","174011321042388",0.00,14.00,0,295.76,304.18,0.0,0.0,0.000,167070.6,167070.6,5547,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332623,206570.00
07/08/2015 01:15,2,0.000,ALERT,212.83,298.17,59.933,1436332503,"201051344000646","174011321042388",0.00,14.00,0,295.76,301.77,0.0,0.0,0.000,164265.1,164265.1,5538,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332625,206571.00
07/08/2015 01:15,2,0.000,ALERT,214.64,297.57,59.933,1436332503,"274151322000068","174011321042388",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,353443.0,353443.0,6542,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332627,206572.00
07/08/2015 01:15,2,0.000,ALERT,214.87,298.17,59.965,1436332503,"274151322000076","174011321042388",0.00,14.70,0,296.36,302.37,0.0,0.0,0.000,475371.2,475371.2,6831,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332628,206573.00
07/08/2015 01:15,2,0.000,ALERT,212.16,297.87,59.954,1436332503,"201051344000890","174011321042388",0.00,14.30,0,296.36,303.58,0.0,0.0,0.000,168558.6,168558.6,5546,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332630,206574.00
07/08/2015 01:15,2,0.000,ALERT,212.16,296.96,59.949,1436332503,"201051344000900","174011321042388",0.00,14.70,0,295.76,301.77,0.0,0.0,0.000,168837.8,168837.8,5559,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332632,206575.00
07/08/2015 01:15,2,0.000,ALERT,212.61,296.66,59.928,1436332503,"201051344000633","174011321042388",0.00,14.30,0,294.26,301.17,0.0,0.0,0.000,158464.6,158464.6,5557,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332634,206576.00
07/08/2015 01:15,2,0.000,ALERT,212.16,297.57,59.965,1436332503,"201051344000983","174011321042388",0.00,15.00,0,296.36,302.98,0.0,0.0,0.000,165830.7,165830.7,5559,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436332636,206577.00
07/08/2015 01:15,2,0.000,ALERT,212.38,296.96,59.970,1436332503,"201051344000917","174011321042388",0.00,15.30,0,295.16,301.47,0.0,0.0,0.000,169019.1,169019.1,5559,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332638,206578.00
07/08/2015 01:15,2,0.000,ALERT,212.38,296.66,59.965,1436332503,"201051344000648","174011321042388",0.00,14.30,0,295.46,302.68,0.0,0.0,0.000,164810.5,164810.5,5552,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436332639,206579.00
07/08/2015 01:15,2,0.000,ALERT,212.16,297.57,59.959,1436332503,"201051344001093","174011321042388",0.00,15.00,0,296.36,302.07,0.0,0.0,0.000,167171.3,167171.3,5549,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436332641,206580.00
07/08/2015 01:15,2,0.000,ALERT,212.61,296.96,59.959,1436332503,"201051344000645","174011321042388",0.00,15.30,0,295.76,302.37,0.0,0.0,0.000,165373.1,165373.1,5559,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332643,206581.00
07/08/2015 01:15,2,0.000,ALERT,213.74,297.87,59.981,1436332503,"274151322000085","174011321042388",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,447993.7,447993.7,6836,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332645,206582.00
07/08/2015 01:15,2,0.000,ALERT,212.16,296.66,59.981,1436332503,"201051344000651","174011321042388",0.00,13.30,0,295.46,302.07,0.0,0.0,0.000,164727.5,164727.5,5547,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332647,206583.00
