ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 01:15,2,0.000,ALERT,212.38,296.66,59.965,1436332503,"201051344000867","174011321042388",0.00,15.30,0,295.46,302.68,0.0,0.0,0.000,157155.5,157155.5,5563,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332648,206584.00
07/08/2015 01:15,2,0.000,ALERT,211.93,297.57,59.949,1436332503,"201051344001230","174011321042388",0.00,14.00,0,295.76,302.68,0.0,0.0,0.000,168244.7,168244.7,5563,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332650,206585.00
07/08/2015 01:15,2,0.000,ALERT,212.38,297.57,59.928,1436332503,"201051344000576","174011321042388",0.00,14.70,0,295.16,302.07,0.0,0.0,0.000,164615.4,164615.4,5567,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332652,206586.00
07/08/2015 01:15,2,0.000,ALERT,211.93,297.57,59.949,1436332503,"201051344000579","174011321042388",0.00,14.70,0,295.76,302.98,0.0,0.0,0.000,171083.5,171083.5,5548,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436332654,206587.00
07/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436332503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436333383,206588.00
07/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436332503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436333383,206589.00
07/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436332503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436333383,206590.00
07/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436332503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436333383,206591.00
07/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436332503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436333383,206592.00
07/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436332503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436333383,206593.00
07/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436332503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436333383,206594.00
07/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436332503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436333383,206595.00
07/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436332503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436333383,206596.00
07/08/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1436332503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436333383,206597.00
07/08/2015 01:30,2,0.000,ALERT,211.48,297.26,59.954,1436333403,"201051344000955","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,170179.0,170179.0,5554,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436333478,206598.00
07/08/2015 01:30,2,0.000,ALERT,213.06,298.47,59.954,1436333403,"274151322000095","174011321042388",0.00,14.00,0,295.46,300.57,0.0,0.0,0.000,469549.6,469549.6,6461,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436333480,206599.00
07/08/2015 01:30,2,0.000,ALERT,211.93,297.57,59.965,1436333403,"201051344000868","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,156524.6,156524.6,5559,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333482,206600.00
07/08/2015 01:30,2,0.000,ALERT,212.38,296.96,59.965,1436333403,"201051344000853","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,162806.1,162806.1,5559,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333484,206601.00
07/08/2015 01:30,2,0.000,ALERT,212.38,298.17,59.970,1436333403,"201051344000582","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,162977.5,162977.5,5546,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333485,206602.00
07/08/2015 01:30,2,0.000,ALERT,211.93,296.96,59.970,1436333403,"201051344000469","174011321042388",0.00,14.30,0,293.06,299.07,0.0,0.0,0.000,158074.3,158074.3,5550,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333487,206603.00
07/08/2015 01:30,2,0.000,ALERT,211.70,296.66,59.959,1436333403,"201051344000988","174011321042388",0.00,15.00,0,291.85,299.37,0.0,0.0,0.000,157642.9,157642.9,5551,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333489,206604.00
07/08/2015 01:30,2,0.000,ALERT,211.93,296.66,59.933,1436333403,"201051344001158","174011321042388",0.00,14.30,0,293.66,299.37,0.0,0.0,0.000,163707.0,163707.0,5547,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333491,206605.00
07/08/2015 01:30,2,0.000,ALERT,211.70,296.36,59.944,1436333403,"201051344001025","174011321042388",0.00,13.70,0,293.96,300.27,0.0,0.0,0.000,167206.5,167206.5,5545,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333493,206606.00
07/08/2015 01:30,2,0.000,ALERT,211.93,297.57,59.965,1436333403,"201051344000569","174011321042388",0.00,15.00,0,294.86,300.27,0.0,0.0,0.000,170692.3,170692.3,5555,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436333495,206607.00
07/08/2015 01:30,2,0.000,ALERT,213.29,296.96,59.949,1436333403,"274151322000094","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,354346.4,354346.4,6937,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333497,206608.00
07/08/2015 01:30,2,0.000,ALERT,211.70,296.96,59.949,1436333403,"201051344000458","174011321042388",0.00,15.50,0,294.56,300.57,0.0,0.0,0.000,166507.4,166507.4,5552,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333499,206609.00
07/08/2015 01:30,2,0.000,ALERT,213.29,297.26,59.959,1436333403,"274151322000087","174011321042388",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,425141.4,425141.4,6432,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333501,206610.00
07/08/2015 01:30,2,0.000,ALERT,213.06,297.87,59.996,1436333403,"274151322000052","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,454521.6,454521.6,6832,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333503,206611.00
07/08/2015 01:30,2,0.000,ALERT,212.38,297.57,59.959,1436333403,"201051344001145","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,171653.3,171653.3,5561,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333504,206612.00
07/08/2015 01:30,2,0.000,ALERT,212.38,297.57,59.975,1436333403,"201051344000685","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,170682.9,170682.9,5564,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333506,206613.00
07/08/2015 01:30,2,0.000,ALERT,213.06,297.26,59.959,1436333403,"274151322000088","174011321042388",0.00,14.70,0,294.26,299.37,0.0,0.0,0.000,435510.7,435510.7,6443,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333508,206614.00
07/08/2015 01:30,2,0.000,ALERT,212.16,297.26,59.959,1436333403,"201051344000438","174011321042388",0.00,13.70,0,294.86,299.97,0.0,0.0,0.000,170804.9,170804.9,5545,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333510,206615.00
07/08/2015 01:30,2,0.000,ALERT,211.70,297.26,59.991,1436333403,"201051344001135","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,162132.4,162132.4,5533,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436333512,206616.00
07/08/2015 01:30,2,0.000,ALERT,212.38,296.66,59.965,1436333403,"201051344000417","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,166448.1,166448.1,5545,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333513,206617.00
07/08/2015 01:30,2,0.000,ALERT,211.48,297.57,59.965,1436333403,"201051344000594","174011321042388",0.00,14.30,0,294.26,299.97,0.0,0.0,0.000,166914.6,166914.6,5545,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333515,206618.00
07/08/2015 01:30,2,0.000,ALERT,213.29,298.47,59.959,1436333403,"274151322000083","174011321042388",0.00,14.30,0,294.86,300.27,0.0,0.0,0.000,450670.8,450670.8,6851,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333517,206619.00
07/08/2015 01:30,2,0.000,ALERT,212.16,297.57,59.959,1436333403,"201051344000585","174011321042388",0.00,14.70,0,293.96,299.67,0.0,0.0,0.000,165947.8,165947.8,5546,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333519,206620.00
07/08/2015 01:30,2,0.000,ALERT,213.06,297.87,59.949,1436333403,"274151322000054","174011321042388",0.00,15.00,0,294.26,299.97,0.0,0.0,0.000,445729.5,445729.5,6431,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333521,206621.00
07/08/2015 01:30,2,0.000,ALERT,212.16,297.26,59.959,1436333403,"201051344001203","174011321042388",0.00,14.30,0,294.56,301.47,0.0,0.0,0.000,167070.6,167070.6,5549,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333522,206622.00
07/08/2015 01:30,2,0.000,ALERT,211.70,297.26,59.928,1436333403,"201051344000646","174011321042388",0.00,14.00,0,293.96,299.67,0.0,0.0,0.000,164265.1,164265.1,5540,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333524,206623.00
07/08/2015 01:30,2,0.000,ALERT,213.96,296.96,59.954,1436333403,"274151322000068","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,353443.0,353443.0,6544,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333526,206624.00
07/08/2015 01:30,2,0.000,ALERT,213.51,297.26,59.954,1436333403,"274151322000076","174011321042388",0.00,14.70,0,294.26,300.27,0.0,0.0,0.000,475371.2,475371.2,6833,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436333528,206625.00
07/08/2015 01:30,2,0.000,ALERT,211.70,297.87,59.954,1436333403,"201051344000890","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,168558.6,168558.6,5548,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333530,206626.00
07/08/2015 01:30,2,0.000,ALERT,211.70,296.96,59.965,1436333403,"201051344000900","174011321042388",0.00,15.00,0,293.96,298.47,0.0,0.0,0.000,168837.8,168837.8,5561,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333532,206627.00
07/08/2015 01:30,2,0.000,ALERT,212.38,296.66,59.959,1436333403,"201051344000633","174011321042388",0.00,14.30,0,292.46,298.17,0.0,0.0,0.000,158464.6,158464.6,5559,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436333534,206628.00
07/08/2015 01:30,2,0.000,ALERT,211.70,297.26,59.954,1436333403,"201051344000983","174011321042388",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,165830.7,165830.7,5561,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333535,206629.00
07/08/2015 01:30,2,0.000,ALERT,212.16,296.96,59.986,1436333403,"201051344000917","174011321042388",0.00,15.30,0,293.36,298.47,0.0,0.0,0.000,169019.1,169019.1,5561,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333537,206630.00
07/08/2015 01:30,2,0.000,ALERT,211.93,296.36,59.959,1436333403,"201051344000648","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,164810.5,164810.5,5554,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333539,206631.00
07/08/2015 01:30,2,0.000,ALERT,211.93,296.96,59.970,1436333403,"201051344001093","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,167171.3,167171.3,5551,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436333541,206632.00
07/08/2015 01:30,2,0.000,ALERT,212.16,296.66,59.959,1436333403,"201051344000645","174011321042388",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,165373.1,165373.1,5561,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436333542,206633.00
07/08/2015 01:30,2,0.000,ALERT,213.29,297.26,59.986,1436333403,"274151322000085","174011321042388",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,447993.7,447993.7,6838,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333544,206634.00
07/08/2015 01:30,2,0.000,ALERT,211.93,296.36,59.959,1436333403,"201051344000651","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,164727.5,164727.5,5549,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333546,206635.00
07/08/2015 01:30,2,0.000,ALERT,211.93,296.36,59.975,1436333403,"201051344000867","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,157155.5,157155.5,5565,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333548,206636.00
07/08/2015 01:30,2,0.000,ALERT,211.70,297.26,59.975,1436333403,"201051344001230","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,168244.7,168244.7,5565,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436333550,206637.00
07/08/2015 01:30,2,0.000,ALERT,212.16,297.26,59.965,1436333403,"201051344000576","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,164615.4,164615.4,5569,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436333552,206638.00
07/08/2015 01:30,2,0.000,ALERT,211.70,297.26,59.970,1436333403,"201051344000579","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,171083.5,171083.5,5550,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436333553,206639.00
07/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436333403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436334283,206640.00
07/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436333403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436334283,206641.00
07/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436333403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436334283,206642.00
07/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436333403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436334283,206643.00
07/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436333403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436334283,206644.00
07/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436333403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436334283,206645.00
07/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436333403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436334283,206646.00
07/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436333403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436334283,206647.00
07/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436333403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436334283,206648.00
07/08/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1436333403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436334283,206649.00
07/08/2015 01:45,2,0.000,ALERT,211.70,297.26,59.959,1436334304,"201051344000955","174011321042388",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,170179.0,170179.0,5556,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334380,206650.00
07/08/2015 01:45,2,0.000,ALERT,213.29,298.47,59.981,1436334304,"274151322000095","174011321042388",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,469549.6,469549.6,6463,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334382,206651.00
07/08/2015 01:45,2,0.000,ALERT,211.93,297.57,59.986,1436334304,"201051344000868","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,156524.6,156524.6,5561,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334384,206652.00
07/08/2015 01:45,2,0.000,ALERT,212.61,296.96,59.986,1436334304,"201051344000853","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,162806.1,162806.1,5561,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334386,206653.00
07/08/2015 01:45,2,0.000,ALERT,212.61,298.17,59.981,1436334304,"201051344000582","174011321042388",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,162977.5,162977.5,5548,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334387,206654.00
07/08/2015 01:45,2,0.000,ALERT,211.93,296.66,59.986,1436334304,"201051344000469","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,158074.3,158074.3,5552,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334389,206655.00
07/08/2015 01:45,2,0.000,ALERT,211.93,296.96,59.986,1436334304,"201051344000988","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,157642.9,157642.9,5553,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334391,206656.00
07/08/2015 01:45,2,0.000,ALERT,212.16,296.96,59.981,1436334304,"201051344001158","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,163707.0,163707.0,5549,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334393,206657.00
07/08/2015 01:45,2,0.000,ALERT,211.93,296.66,59.996,1436334304,"201051344001025","174011321042388",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,167206.5,167206.5,5547,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436334395,206658.00
07/08/2015 01:45,2,0.000,ALERT,211.93,297.57,59.981,1436334304,"201051344000569","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,170692.3,170692.3,5557,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334397,206659.00
07/08/2015 01:45,2,0.000,ALERT,213.29,296.66,59.991,1436334304,"274151322000094","174011321042388",0.00,14.00,0,295.46,298.47,0.0,0.0,0.000,354346.4,354346.4,6939,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436334398,206660.00
07/08/2015 01:45,2,0.000,ALERT,211.70,296.96,59.986,1436334304,"201051344000458","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,166507.4,166507.4,5554,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334400,206661.00
07/08/2015 01:45,2,0.000,ALERT,213.29,296.96,59.991,1436334304,"274151322000087","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,425141.4,425141.4,6434,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334402,206662.00
07/08/2015 01:45,2,0.000,ALERT,213.06,296.96,59.986,1436334304,"274151322000052","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,454521.6,454521.6,6834,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436334404,206663.00
07/08/2015 01:45,2,0.000,ALERT,212.16,297.26,59.991,1436334304,"201051344001145","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,171653.3,171653.3,5563,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436334406,206664.00
07/08/2015 01:45,2,0.000,ALERT,212.38,296.96,59.991,1436334304,"201051344000685","174011321042388",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,170682.9,170682.9,5566,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334407,206665.00
07/08/2015 01:45,2,0.000,ALERT,212.83,296.66,59.986,1436334304,"274151322000088","174011321042388",0.00,14.70,0,295.76,299.07,0.0,0.0,0.000,435510.7,435510.7,6445,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334409,206666.00
07/08/2015 01:45,2,0.000,ALERT,212.16,296.96,59.986,1436334304,"201051344000438","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,170804.9,170804.9,5547,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334411,206667.00
07/08/2015 01:45,2,0.000,ALERT,211.70,297.26,59.954,1436334304,"201051344001135","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,162132.4,162132.4,5535,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436334413,206668.00
07/08/2015 01:45,2,0.000,ALERT,212.38,296.36,59.986,1436334304,"201051344000417","174011321042388",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,166448.1,166448.1,5547,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334415,206669.00
07/08/2015 01:45,2,0.000,ALERT,211.70,297.57,59.975,1436334304,"201051344000594","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,166914.6,166914.6,5547,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334416,206670.00
07/08/2015 01:45,2,0.000,ALERT,213.29,296.96,60.018,1436334304,"274151322000083","174011321042388",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,450670.8,450670.8,6853,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334418,206671.00
07/08/2015 01:45,2,0.000,ALERT,212.38,297.26,59.986,1436334304,"201051344000585","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,165947.8,165947.8,5548,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334420,206672.00
07/08/2015 01:45,2,0.000,ALERT,213.06,297.26,59.975,1436334304,"274151322000054","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,445729.5,445729.5,6433,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334422,206673.00
07/08/2015 01:45,2,0.000,ALERT,212.16,296.96,59.986,1436334304,"201051344001203","174011321042388",0.00,14.00,0,295.46,300.87,0.0,0.0,0.000,167070.6,167070.6,5551,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334424,206674.00
07/08/2015 01:45,2,0.000,ALERT,211.93,296.96,60.028,1436334304,"201051344000646","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,164265.1,164265.1,5542,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334425,206675.00
07/08/2015 01:45,2,0.000,ALERT,213.74,296.36,59.975,1436334304,"274151322000068","174011321042388",0.00,15.30,0,295.16,298.47,0.0,0.0,0.000,353443.0,353443.0,6546,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334427,206676.00
07/08/2015 01:45,2,0.000,ALERT,213.74,296.96,59.981,1436334304,"274151322000076","174011321042388",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,475371.2,475371.2,6835,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334429,206677.00
07/08/2015 01:45,2,0.000,ALERT,211.93,297.57,59.981,1436334304,"201051344000890","174011321042388",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,168558.6,168558.6,5550,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334431,206678.00
07/08/2015 01:45,2,0.000,ALERT,211.93,296.96,59.954,1436334304,"201051344000900","174011321042388",0.00,15.00,0,295.16,298.47,0.0,0.0,0.000,168837.8,168837.8,5563,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334433,206679.00
07/08/2015 01:45,2,0.000,ALERT,212.38,296.36,60.012,1436334304,"201051344000633","174011321042388",0.00,14.30,0,293.36,298.17,0.0,0.0,0.000,158464.6,158464.6,5561,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334434,206680.00
07/08/2015 01:45,2,0.000,ALERT,211.93,296.96,59.981,1436334304,"201051344000983","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,165830.7,165830.7,5563,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334436,206681.00
07/08/2015 01:45,2,0.000,ALERT,212.16,296.66,59.986,1436334304,"201051344000917","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,169019.1,169019.1,5563,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436334438,206682.00
07/08/2015 01:45,2,0.000,ALERT,212.16,296.06,59.975,1436334304,"201051344000648","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,164810.5,164810.5,5556,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334440,206683.00
07/08/2015 01:45,2,0.000,ALERT,211.70,296.96,59.981,1436334304,"201051344001093","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,167171.3,167171.3,5553,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334442,206684.00
07/08/2015 01:45,2,0.000,ALERT,212.38,296.66,59.954,1436334304,"201051344000645","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,165373.1,165373.1,5563,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334444,206685.00
07/08/2015 01:45,2,0.000,ALERT,213.51,297.26,59.975,1436334304,"274151322000085","174011321042388",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,447993.7,447993.7,6840,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334445,206686.00
07/08/2015 01:45,2,0.000,ALERT,212.16,296.36,59.975,1436334304,"201051344000651","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,164727.5,164727.5,5551,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334447,206687.00
07/08/2015 01:45,2,0.000,ALERT,212.16,296.36,59.975,1436334304,"201051344000867","174011321042388",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,157155.5,157155.5,5567,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334449,206688.00
07/08/2015 01:45,2,0.000,ALERT,211.93,297.57,59.981,1436334304,"201051344001230","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,168244.7,168244.7,5567,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334451,206689.00
07/08/2015 01:45,2,0.000,ALERT,212.38,297.26,59.986,1436334304,"201051344000576","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,164615.4,164615.4,5571,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436334453,206690.00
07/08/2015 01:45,2,0.000,ALERT,211.93,297.26,59.975,1436334304,"201051344000579","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,171083.5,171083.5,5552,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436334454,206691.00
07/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436334304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436335184,206692.00
07/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436334304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436335184,206693.00
07/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436334304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436335184,206694.00
07/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436334304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436335184,206695.00
07/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436334304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436335184,206696.00
07/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436334304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436335184,206697.00
07/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436334304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436335184,206698.00
07/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436334304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436335184,206699.00
07/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436334304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436335184,206700.00
07/08/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1436334304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436335184,206701.00
07/08/2015 02:00,2,0.000,ALERT,211.48,296.96,59.975,1436335203,"201051344000955","174011321042388",0.00,14.30,0,294.86,298.47,0.0,0.0,0.000,170179.0,170179.0,5558,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335279,206702.00
07/08/2015 02:00,2,0.000,ALERT,213.06,297.87,59.970,1436335203,"274151322000095","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,469549.6,469549.6,6465,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335281,206703.00
07/08/2015 02:00,2,0.000,ALERT,211.70,297.26,59.970,1436335203,"201051344000868","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,156524.6,156524.6,5563,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335283,206704.00
07/08/2015 02:00,2,0.000,ALERT,212.16,296.36,59.970,1436335203,"201051344000853","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,162806.1,162806.1,5563,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335284,206705.00
07/08/2015 02:00,2,0.000,ALERT,212.38,297.57,59.965,1436335203,"201051344000582","174011321042388",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,162977.5,162977.5,5550,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335286,206706.00
07/08/2015 02:00,2,0.000,ALERT,211.70,296.36,59.970,1436335203,"201051344000469","174011321042388",0.00,14.30,0,293.66,298.17,0.0,0.0,0.000,158074.3,158074.3,5554,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335288,206707.00
07/08/2015 02:00,2,0.000,ALERT,211.48,296.36,59.965,1436335203,"201051344000988","174011321042388",0.00,15.00,0,292.46,298.17,0.0,0.0,0.000,157642.9,157642.9,5555,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335290,206708.00
07/08/2015 02:00,2,0.000,ALERT,211.70,296.06,59.986,1436335203,"201051344001158","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,163707.0,163707.0,5551,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335292,206709.00
07/08/2015 02:00,2,0.000,ALERT,211.70,296.06,59.975,1436335203,"201051344001025","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,167206.5,167206.5,5549,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335293,206710.00
07/08/2015 02:00,2,0.000,ALERT,211.93,297.26,59.970,1436335203,"201051344000569","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,170692.3,170692.3,5559,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335295,206711.00
07/08/2015 02:00,2,0.000,ALERT,212.83,296.06,59.970,1436335203,"274151322000094","174011321042388",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,354346.4,354346.4,6941,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335297,206712.00
07/08/2015 02:00,2,0.000,ALERT,211.48,296.36,59.970,1436335203,"201051344000458","174011321042388",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,166507.4,166507.4,5556,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335299,206713.00
07/08/2015 02:00,2,0.000,ALERT,213.06,296.66,59.965,1436335203,"274151322000087","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,425141.4,425141.4,6436,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335301,206714.00
07/08/2015 02:00,2,0.000,ALERT,212.61,296.36,59.954,1436335203,"274151322000052","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,454521.6,454521.6,6836,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436335303,206715.00
07/08/2015 02:00,2,0.000,ALERT,211.93,296.96,59.970,1436335203,"201051344001145","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,171653.3,171653.3,5565,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335304,206716.00
07/08/2015 02:00,2,0.000,ALERT,212.16,296.66,59.986,1436335203,"201051344000685","174011321042388",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,170682.9,170682.9,5568,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335306,206717.00
07/08/2015 02:00,2,0.000,ALERT,212.61,296.36,59.954,1436335203,"274151322000088","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,435510.7,435510.7,6447,0,0,0,L,1151911521,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335308,206718.00
07/08/2015 02:00,2,0.000,ALERT,211.93,296.66,59.970,1436335203,"201051344000438","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,170804.9,170804.9,5549,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335310,206719.00
07/08/2015 02:00,2,0.000,ALERT,211.48,296.66,60.007,1436335203,"201051344001135","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,162132.4,162132.4,5537,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335312,206720.00
07/08/2015 02:00,2,0.000,ALERT,212.16,296.36,59.959,1436335203,"201051344000417","174011321042388",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,166448.1,166448.1,5549,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335313,206721.00
07/08/2015 02:00,2,0.000,ALERT,211.48,296.96,59.970,1436335203,"201051344000594","174011321042388",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,166914.6,166914.6,5549,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335315,206722.00
07/08/2015 02:00,2,0.000,ALERT,213.06,296.66,59.981,1436335203,"274151322000083","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,450670.8,450670.8,6855,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335317,206723.00
07/08/2015 02:00,2,0.000,ALERT,211.93,296.66,59.959,1436335203,"201051344000585","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,165947.8,165947.8,5550,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436335319,206724.00
07/08/2015 02:00,2,0.000,ALERT,212.83,297.57,59.954,1436335203,"274151322000054","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,445729.5,445729.5,6435,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436335321,206725.00
07/08/2015 02:00,2,0.000,ALERT,211.70,296.36,59.986,1436335203,"201051344001203","174011321042388",0.00,14.00,0,294.86,300.57,0.0,0.0,0.000,167070.6,167070.6,5553,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436335322,206726.00
07/08/2015 02:00,2,0.000,ALERT,211.48,296.66,59.959,1436335203,"201051344000646","174011321042388",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,164265.1,164265.1,5544,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335324,206727.00
07/08/2015 02:00,2,0.000,ALERT,213.74,296.36,59.965,1436335203,"274151322000068","174011321042388",0.00,15.30,0,294.26,297.87,0.0,0.0,0.000,353443.0,353443.0,6548,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335326,206728.00
07/08/2015 02:00,2,0.000,ALERT,213.29,296.36,59.954,1436335203,"274151322000076","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,475371.2,475371.2,6837,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335328,206729.00
07/08/2015 02:00,2,0.000,ALERT,211.70,296.96,59.959,1436335203,"201051344000890","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,168558.6,168558.6,5552,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335329,206730.00
07/08/2015 02:00,2,0.000,ALERT,211.48,296.06,59.965,1436335203,"201051344000900","174011321042388",0.00,14.70,0,294.56,298.17,0.0,0.0,0.000,168837.8,168837.8,5565,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335331,206731.00
07/08/2015 02:00,2,0.000,ALERT,212.16,295.76,59.965,1436335203,"201051344000633","174011321042388",0.00,14.30,0,293.06,297.87,0.0,0.0,0.000,158464.6,158464.6,5563,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436335333,206732.00
07/08/2015 02:00,2,0.000,ALERT,211.48,296.36,59.991,1436335203,"201051344000983","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,165830.7,165830.7,5565,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335335,206733.00
