ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 02:00,2,0.000,ALERT,211.93,296.06,59.944,1436335203,"201051344000917","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,169019.1,169019.1,5565,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335337,206734.00
07/08/2015 02:00,2,0.000,ALERT,211.93,295.76,59.959,1436335203,"201051344000648","174011321042388",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,164810.5,164810.5,5558,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335339,206735.00
07/08/2015 02:00,2,0.000,ALERT,211.70,296.66,59.959,1436335203,"201051344001093","174011321042388",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,167171.3,167171.3,5555,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335341,206736.00
07/08/2015 02:00,2,0.000,ALERT,212.16,296.06,59.991,1436335203,"201051344000645","174011321042388",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,165373.1,165373.1,5565,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436335342,206737.00
07/08/2015 02:00,2,0.000,ALERT,213.06,296.36,59.959,1436335203,"274151322000085","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,447993.7,447993.7,6842,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335344,206738.00
07/08/2015 02:00,2,0.000,ALERT,211.93,295.76,59.954,1436335203,"201051344000651","174011321042388",0.00,13.30,0,294.26,298.17,0.0,0.0,0.000,164727.5,164727.5,5553,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335346,206739.00
07/08/2015 02:00,2,0.000,ALERT,211.93,295.76,59.954,1436335203,"201051344000867","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,157155.5,157155.5,5569,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335348,206740.00
07/08/2015 02:00,2,0.000,ALERT,211.70,296.96,59.949,1436335203,"201051344001230","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,168244.7,168244.7,5569,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335350,206741.00
07/08/2015 02:00,2,0.000,ALERT,212.16,296.96,59.954,1436335203,"201051344000576","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,164615.4,164615.4,5573,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335351,206742.00
07/08/2015 02:00,2,0.000,ALERT,211.70,296.96,59.949,1436335203,"201051344000579","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,171083.5,171083.5,5554,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436335353,206743.00
07/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436335203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336083,206744.00
07/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436335203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336083,206745.00
07/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436335203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336083,206746.00
07/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436335203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336083,206747.00
07/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436335203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336083,206748.00
07/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436335203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336083,206749.00
07/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436335203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336083,206750.00
07/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436335203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336083,206751.00
07/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436335203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336083,206752.00
07/08/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1436335203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336083,206753.00
07/08/2015 02:15,2,0.000,ALERT,211.70,296.96,59.970,1436336103,"201051344000955","174011321042388",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,170179.0,170179.0,5560,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336180,206754.00
07/08/2015 02:15,2,0.000,ALERT,213.29,298.17,59.965,1436336103,"274151322000095","174011321042388",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,469549.6,469549.6,6467,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336181,206755.00
07/08/2015 02:15,2,0.000,ALERT,211.93,297.57,59.954,1436336103,"201051344000868","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,156524.6,156524.6,5565,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336183,206756.00
07/08/2015 02:15,2,0.000,ALERT,212.61,296.66,59.970,1436336103,"201051344000853","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,162806.1,162806.1,5565,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336185,206757.00
07/08/2015 02:15,2,0.000,ALERT,212.83,297.87,59.965,1436336103,"201051344000582","174011321042388",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,162977.5,162977.5,5552,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336187,206758.00
07/08/2015 02:15,2,0.000,ALERT,212.16,296.66,59.959,1436336103,"201051344000469","174011321042388",0.00,14.30,0,293.66,297.87,0.0,0.0,0.000,158074.3,158074.3,5556,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336189,206759.00
07/08/2015 02:15,2,0.000,ALERT,211.93,296.96,59.965,1436336103,"201051344000988","174011321042388",0.00,15.00,0,292.46,297.87,0.0,0.0,0.000,157642.9,157642.9,5557,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336190,206760.00
07/08/2015 02:15,2,0.000,ALERT,212.38,296.66,59.944,1436336103,"201051344001158","174011321042388",0.00,14.00,0,294.26,297.87,0.0,0.0,0.000,163707.0,163707.0,5553,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336192,206761.00
07/08/2015 02:15,2,0.000,ALERT,212.38,296.36,59.965,1436336103,"201051344001025","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,167206.5,167206.5,5551,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336194,206762.00
07/08/2015 02:15,2,0.000,ALERT,212.16,297.26,59.965,1436336103,"201051344000569","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,170692.3,170692.3,5561,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436336196,206763.00
07/08/2015 02:15,2,0.000,ALERT,213.74,296.66,59.959,1436336103,"274151322000094","174011321042388",0.00,14.00,0,294.56,297.87,0.0,0.0,0.000,354346.4,354346.4,6943,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436336198,206764.00
07/08/2015 02:15,2,0.000,ALERT,212.16,296.96,59.970,1436336103,"201051344000458","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,166507.4,166507.4,5558,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336200,206765.00
07/08/2015 02:15,2,0.000,ALERT,213.74,296.36,59.954,1436336103,"274151322000087","174011321042388",0.00,14.30,0,294.26,297.87,0.0,0.0,0.000,425141.4,425141.4,6438,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336201,206766.00
07/08/2015 02:15,2,0.000,ALERT,213.51,297.26,59.954,1436336103,"274151322000052","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,454521.6,454521.6,6838,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436336203,206767.00
07/08/2015 02:15,2,0.000,ALERT,212.61,297.57,59.965,1436336103,"201051344001145","174011321042388",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,171653.3,171653.3,5567,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336205,206768.00
07/08/2015 02:15,2,0.000,ALERT,212.83,297.26,59.954,1436336103,"201051344000685","174011321042388",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,170682.9,170682.9,5570,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336207,206769.00
07/08/2015 02:15,2,0.000,ALERT,213.06,296.96,59.954,1436336103,"274151322000088","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,435510.7,435510.7,6449,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336209,206770.00
07/08/2015 02:15,2,0.000,ALERT,212.61,297.57,59.959,1436336103,"201051344000438","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,170804.9,170804.9,5551,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436336210,206771.00
07/08/2015 02:15,2,0.000,ALERT,211.93,297.26,59.928,1436336103,"201051344001135","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,162132.4,162132.4,5539,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336212,206772.00
07/08/2015 02:15,2,0.000,ALERT,212.61,296.66,59.954,1436336103,"201051344000417","174011321042388",0.00,14.00,0,294.26,297.87,0.0,0.0,0.000,166448.1,166448.1,5551,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336214,206773.00
07/08/2015 02:15,2,0.000,ALERT,211.93,297.57,59.959,1436336103,"201051344000594","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,166914.6,166914.6,5551,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336216,206774.00
07/08/2015 02:15,2,0.000,ALERT,213.74,297.87,59.954,1436336103,"274151322000083","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,450670.8,450670.8,6857,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336218,206775.00
07/08/2015 02:15,2,0.000,ALERT,212.61,297.26,59.949,1436336103,"201051344000585","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,165947.8,165947.8,5552,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336219,206776.00
07/08/2015 02:15,2,0.000,ALERT,213.29,297.87,59.949,1436336103,"274151322000054","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,445729.5,445729.5,6437,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336221,206777.00
07/08/2015 02:15,2,0.000,ALERT,212.38,296.66,59.986,1436336103,"201051344001203","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,167070.6,167070.6,5555,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336223,206778.00
07/08/2015 02:15,2,0.000,ALERT,211.93,296.96,59.959,1436336103,"201051344000646","174011321042388",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,164265.1,164265.1,5546,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336225,206779.00
07/08/2015 02:15,2,0.000,ALERT,214.19,296.36,59.938,1436336103,"274151322000068","174011321042388",0.00,15.00,0,294.26,297.87,0.0,0.0,0.000,353443.0,353443.0,6550,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336227,206780.00
07/08/2015 02:15,2,0.000,ALERT,214.19,296.36,59.954,1436336103,"274151322000076","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,475371.2,475371.2,6839,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336229,206781.00
07/08/2015 02:15,2,0.000,ALERT,212.16,297.57,59.949,1436336103,"201051344000890","174011321042388",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,168558.6,168558.6,5554,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336230,206782.00
07/08/2015 02:15,2,0.000,ALERT,212.16,296.96,59.938,1436336103,"201051344000900","174011321042388",0.00,14.70,0,293.96,297.87,0.0,0.0,0.000,168837.8,168837.8,5567,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336232,206783.00
07/08/2015 02:15,2,0.000,ALERT,212.61,296.36,59.949,1436336103,"201051344000633","174011321042388",0.00,14.30,0,292.76,297.57,0.0,0.0,0.000,158464.6,158464.6,5565,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336234,206784.00
07/08/2015 02:15,2,0.000,ALERT,212.16,296.96,59.917,1436336103,"201051344000983","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,165830.7,165830.7,5567,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436336236,206785.00
07/08/2015 02:15,2,0.000,ALERT,212.38,296.66,59.949,1436336103,"201051344000917","174011321042388",0.00,15.30,0,293.66,297.87,0.0,0.0,0.000,169019.1,169019.1,5567,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336238,206786.00
07/08/2015 02:15,2,0.000,ALERT,212.38,296.36,59.928,1436336103,"201051344000648","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,164810.5,164810.5,5560,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436336239,206787.00
07/08/2015 02:15,2,0.000,ALERT,212.16,296.96,59.954,1436336103,"201051344001093","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,167171.3,167171.3,5557,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336241,206788.00
07/08/2015 02:15,2,0.000,ALERT,212.61,296.66,59.912,1436336103,"201051344000645","174011321042388",0.00,15.30,0,294.26,298.47,0.0,0.0,0.000,165373.1,165373.1,5567,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336243,206789.00
07/08/2015 02:15,2,0.000,ALERT,213.51,297.26,59.922,1436336103,"274151322000085","174011321042388",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,447993.7,447993.7,6844,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336245,206790.00
07/08/2015 02:15,2,0.000,ALERT,212.38,296.66,59.954,1436336103,"201051344000651","174011321042388",0.00,13.00,0,293.66,298.17,0.0,0.0,0.000,164727.5,164727.5,5555,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336247,206791.00
07/08/2015 02:15,2,0.000,ALERT,212.38,296.66,59.954,1436336103,"201051344000867","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,157155.5,157155.5,5571,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336248,206792.00
07/08/2015 02:15,2,0.000,ALERT,212.16,297.57,59.949,1436336103,"201051344001230","174011321042388",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,168244.7,168244.7,5571,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436336250,206793.00
07/08/2015 02:15,2,0.000,ALERT,212.61,296.96,59.949,1436336103,"201051344000576","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,164615.4,164615.4,5575,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436336252,206794.00
07/08/2015 02:15,2,0.000,ALERT,212.16,297.57,59.970,1436336103,"201051344000579","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,171083.5,171083.5,5556,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436336254,206795.00
07/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436336103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336983,206796.00
07/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436336103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336983,206797.00
07/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436336103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336983,206798.00
07/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436336103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336983,206799.00
07/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436336103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336983,206800.00
07/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436336103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336983,206801.00
07/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436336103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336983,206802.00
07/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436336103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336983,206803.00
07/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436336103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336983,206804.00
07/08/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1436336103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436336983,206805.00
07/08/2015 02:30,2,0.000,ALERT,211.93,296.96,59.965,1436337003,"201051344000955","174011321042388",0.00,14.00,0,295.16,298.47,0.0,0.0,0.000,170179.0,170179.0,5562,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337080,206806.00
07/08/2015 02:30,2,0.000,ALERT,213.51,298.17,59.965,1436337003,"274151322000095","174011321042388",0.00,13.70,0,296.36,299.67,0.0,0.0,0.000,469549.6,469549.6,6469,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337082,206807.00
07/08/2015 02:30,2,0.000,ALERT,211.93,297.57,60.002,1436337003,"201051344000868","174011321042388",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,156524.6,156524.6,5567,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436337083,206808.00
07/08/2015 02:30,2,0.000,ALERT,212.61,296.66,59.965,1436337003,"201051344000853","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,162806.1,162806.1,5567,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436337085,206809.00
07/08/2015 02:30,2,0.000,ALERT,212.83,297.87,59.970,1436337003,"201051344000582","174011321042388",0.00,14.00,0,296.06,299.37,0.0,0.0,0.000,162977.5,162977.5,5554,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337087,206810.00
07/08/2015 02:30,2,0.000,ALERT,212.16,296.66,59.970,1436337003,"201051344000469","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,158074.3,158074.3,5558,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337089,206811.00
07/08/2015 02:30,2,0.000,ALERT,211.93,296.66,59.996,1436337003,"201051344000988","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,157642.9,157642.9,5559,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337091,206812.00
07/08/2015 02:30,2,0.000,ALERT,212.16,296.66,59.975,1436337003,"201051344001158","174011321042388",0.00,14.00,0,294.86,298.17,0.0,0.0,0.000,163707.0,163707.0,5555,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337093,206813.00
07/08/2015 02:30,2,0.000,ALERT,212.16,296.66,59.938,1436337003,"201051344001025","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,167206.5,167206.5,5553,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337095,206814.00
07/08/2015 02:30,2,0.000,ALERT,212.16,297.57,59.975,1436337003,"201051344000569","174011321042388",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,170692.3,170692.3,5563,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337096,206815.00
07/08/2015 02:30,2,0.000,ALERT,213.74,296.96,59.975,1436337003,"274151322000094","174011321042388",0.00,14.00,0,295.16,298.17,0.0,0.0,0.000,354346.4,354346.4,6945,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337098,206816.00
07/08/2015 02:30,2,0.000,ALERT,212.16,296.96,59.970,1436337003,"201051344000458","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,166507.4,166507.4,5560,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337100,206817.00
07/08/2015 02:30,2,0.000,ALERT,213.51,296.06,59.981,1436337003,"274151322000087","174011321042388",0.00,14.30,0,294.86,298.17,0.0,0.0,0.000,425141.4,425141.4,6440,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436337102,206818.00
07/08/2015 02:30,2,0.000,ALERT,213.29,296.96,59.970,1436337003,"274151322000052","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,454521.6,454521.6,6840,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436337104,206819.00
07/08/2015 02:30,2,0.000,ALERT,212.61,297.57,59.970,1436337003,"201051344001145","174011321042388",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,171653.3,171653.3,5569,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337105,206820.00
07/08/2015 02:30,2,0.000,ALERT,212.61,296.96,59.981,1436337003,"201051344000685","174011321042388",0.00,14.00,0,295.46,298.77,0.0,0.0,0.000,170682.9,170682.9,5572,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436337107,206821.00
07/08/2015 02:30,2,0.000,ALERT,213.29,296.96,59.975,1436337003,"274151322000088","174011321042388",0.00,14.70,0,295.46,298.47,0.0,0.0,0.000,435510.7,435510.7,6451,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337109,206822.00
07/08/2015 02:30,2,0.000,ALERT,212.38,297.26,59.970,1436337003,"201051344000438","174011321042388",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,170804.9,170804.9,5553,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337111,206823.00
07/08/2015 02:30,2,0.000,ALERT,211.93,296.96,59.970,1436337003,"201051344001135","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,162132.4,162132.4,5541,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337112,206824.00
07/08/2015 02:30,2,0.000,ALERT,212.61,296.66,59.970,1436337003,"201051344000417","174011321042388",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,166448.1,166448.1,5553,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337114,206825.00
07/08/2015 02:30,2,0.000,ALERT,211.93,297.57,59.970,1436337003,"201051344000594","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,166914.6,166914.6,5553,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337116,206826.00
07/08/2015 02:30,2,0.000,ALERT,213.51,297.87,59.959,1436337003,"274151322000083","174011321042388",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,450670.8,450670.8,6859,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337118,206827.00
07/08/2015 02:30,2,0.000,ALERT,212.38,297.57,59.970,1436337003,"201051344000585","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,165947.8,165947.8,5554,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337120,206828.00
07/08/2015 02:30,2,0.000,ALERT,213.51,297.87,59.975,1436337003,"274151322000054","174011321042388",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,445729.5,445729.5,6439,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337121,206829.00
07/08/2015 02:30,2,0.000,ALERT,212.38,296.96,59.970,1436337003,"201051344001203","174011321042388",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,167070.6,167070.6,5557,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337123,206830.00
07/08/2015 02:30,2,0.000,ALERT,212.16,297.26,59.970,1436337003,"201051344000646","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,164265.1,164265.1,5548,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337125,206831.00
07/08/2015 02:30,2,0.000,ALERT,214.19,296.96,59.949,1436337003,"274151322000068","174011321042388",0.00,15.00,0,294.86,297.87,0.0,0.0,0.000,353443.0,353443.0,6552,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436337127,206832.00
07/08/2015 02:30,2,0.000,ALERT,214.19,297.57,59.965,1436337003,"274151322000076","174011321042388",0.00,14.30,0,295.46,298.77,0.0,0.0,0.000,475371.2,475371.2,6841,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337129,206833.00
07/08/2015 02:30,2,0.000,ALERT,212.16,297.57,59.991,1436337003,"201051344000890","174011321042388",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,168558.6,168558.6,5556,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337131,206834.00
07/08/2015 02:30,2,0.000,ALERT,212.16,296.96,59.996,1436337003,"201051344000900","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,168837.8,168837.8,5569,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337132,206835.00
07/08/2015 02:30,2,0.000,ALERT,212.83,296.66,60.002,1436337003,"201051344000633","174011321042388",0.00,14.30,0,293.36,297.87,0.0,0.0,0.000,158464.6,158464.6,5567,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337134,206836.00
07/08/2015 02:30,2,0.000,ALERT,212.16,297.26,59.986,1436337003,"201051344000983","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,165830.7,165830.7,5569,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337136,206837.00
07/08/2015 02:30,2,0.000,ALERT,212.61,296.96,59.981,1436337003,"201051344000917","174011321042388",0.00,15.30,0,294.26,298.17,0.0,0.0,0.000,169019.1,169019.1,5569,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337138,206838.00
07/08/2015 02:30,2,0.000,ALERT,212.61,296.66,59.970,1436337003,"201051344000648","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,164810.5,164810.5,5562,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337140,206839.00
07/08/2015 02:30,2,0.000,ALERT,212.38,297.57,59.970,1436337003,"201051344001093","174011321042388",0.00,14.70,0,295.46,298.47,0.0,0.0,0.000,167171.3,167171.3,5559,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436337142,206840.00
07/08/2015 02:30,2,0.000,ALERT,212.83,297.26,59.975,1436337003,"201051344000645","174011321042388",0.00,15.30,0,294.86,298.47,0.0,0.0,0.000,165373.1,165373.1,5569,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337143,206841.00
07/08/2015 02:30,2,0.000,ALERT,213.74,297.57,59.965,1436337003,"274151322000085","174011321042388",0.00,14.30,0,295.76,298.77,0.0,0.0,0.000,447993.7,447993.7,6846,0,0,0,L,1151911521,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337145,206842.00
07/08/2015 02:30,2,0.000,ALERT,212.61,296.96,59.986,1436337003,"201051344000651","174011321042388",0.00,13.00,0,294.86,298.47,0.0,0.0,0.000,164727.5,164727.5,5557,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337147,206843.00
07/08/2015 02:30,2,0.000,ALERT,212.61,296.96,59.986,1436337003,"201051344000867","174011321042388",0.00,15.30,0,294.56,299.07,0.0,0.0,0.000,157155.5,157155.5,5573,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436337149,206844.00
07/08/2015 02:30,2,0.000,ALERT,212.38,297.87,59.975,1436337003,"201051344001230","174011321042388",0.00,13.70,0,295.76,299.07,0.0,0.0,0.000,168244.7,168244.7,5573,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337151,206845.00
07/08/2015 02:30,2,0.000,ALERT,212.83,297.57,59.981,1436337003,"201051344000576","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,164615.4,164615.4,5577,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436337153,206846.00
07/08/2015 02:30,2,0.000,ALERT,212.38,297.57,59.981,1436337003,"201051344000579","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,171083.5,171083.5,5558,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337154,206847.00
07/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436337003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436337883,206848.00
07/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436337003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436337883,206849.00
07/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436337003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436337883,206850.00
07/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436337003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436337883,206851.00
07/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436337003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436337883,206852.00
07/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436337003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436337883,206853.00
07/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436337003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436337883,206854.00
07/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436337003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436337883,206855.00
07/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436337003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436337883,206856.00
07/08/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1436337003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436337883,206857.00
07/08/2015 02:45,2,0.000,ALERT,211.70,297.26,59.981,1436337904,"201051344000955","174011321042388",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,170179.0,170179.0,5564,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337981,206858.00
07/08/2015 02:45,2,0.000,ALERT,213.29,298.47,59.986,1436337904,"274151322000095","174011321042388",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,469549.6,469549.6,6471,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337983,206859.00
07/08/2015 02:45,2,0.000,ALERT,211.93,297.87,59.986,1436337904,"201051344000868","174011321042388",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,156524.6,156524.6,5569,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337985,206860.00
07/08/2015 02:45,2,0.000,ALERT,212.61,296.96,59.981,1436337904,"201051344000853","174011321042388",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,162806.1,162806.1,5569,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337986,206861.00
07/08/2015 02:45,2,0.000,ALERT,212.61,298.17,59.986,1436337904,"201051344000582","174011321042388",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,162977.5,162977.5,5556,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337988,206862.00
07/08/2015 02:45,2,0.000,ALERT,212.16,296.96,59.970,1436337904,"201051344000469","174011321042388",0.00,14.30,0,293.96,298.17,0.0,0.0,0.000,158074.3,158074.3,5560,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337990,206863.00
07/08/2015 02:45,2,0.000,ALERT,211.93,296.96,59.986,1436337904,"201051344000988","174011321042388",0.00,15.00,0,292.76,298.17,0.0,0.0,0.000,157642.9,157642.9,5561,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337992,206864.00
07/08/2015 02:45,2,0.000,ALERT,212.16,296.96,59.986,1436337904,"201051344001158","174011321042388",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,163707.0,163707.0,5557,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436337994,206865.00
07/08/2015 02:45,2,0.000,ALERT,211.93,296.66,59.986,1436337904,"201051344001025","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,167206.5,167206.5,5555,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337996,206866.00
07/08/2015 02:45,2,0.000,ALERT,212.16,297.87,60.007,1436337904,"201051344000569","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,170692.3,170692.3,5565,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436337997,206867.00
07/08/2015 02:45,2,0.000,ALERT,213.51,296.96,59.975,1436337904,"274151322000094","174011321042388",0.00,14.00,0,294.86,298.17,0.0,0.0,0.000,354346.4,354346.4,6947,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436337999,206868.00
07/08/2015 02:45,2,0.000,ALERT,211.93,297.26,59.981,1436337904,"201051344000458","174011321042388",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,166507.4,166507.4,5562,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338001,206869.00
07/08/2015 02:45,2,0.000,ALERT,213.51,296.36,59.944,1436337904,"274151322000087","174011321042388",0.00,14.30,0,294.56,298.17,0.0,0.0,0.000,425141.4,425141.4,6442,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338003,206870.00
07/08/2015 02:45,2,0.000,ALERT,213.06,297.26,59.975,1436337904,"274151322000052","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,454521.6,454521.6,6842,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338005,206871.00
07/08/2015 02:45,2,0.000,ALERT,212.61,297.87,59.965,1436337904,"201051344001145","174011321042388",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,171653.3,171653.3,5571,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338007,206872.00
07/08/2015 02:45,2,0.000,ALERT,212.61,297.57,59.986,1436337904,"201051344000685","174011321042388",0.00,14.00,0,295.16,298.77,0.0,0.0,0.000,170682.9,170682.9,5574,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436338008,206873.00
07/08/2015 02:45,2,0.000,ALERT,213.06,296.96,60.002,1436337904,"274151322000088","174011321042388",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,435510.7,435510.7,6453,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436338010,206874.00
07/08/2015 02:45,2,0.000,ALERT,212.38,297.26,59.981,1436337904,"201051344000438","174011321042388",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,170804.9,170804.9,5555,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436338012,206875.00
07/08/2015 02:45,2,0.000,ALERT,211.93,297.26,59.981,1436337904,"201051344001135","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,162132.4,162132.4,5543,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436338014,206876.00
07/08/2015 02:45,2,0.000,ALERT,212.38,296.66,59.949,1436337904,"201051344000417","174011321042388",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,166448.1,166448.1,5555,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338016,206877.00
07/08/2015 02:45,2,0.000,ALERT,211.70,297.57,59.981,1436337904,"201051344000594","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,166914.6,166914.6,5555,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338017,206878.00
07/08/2015 02:45,2,0.000,ALERT,213.29,297.87,59.975,1436337904,"274151322000083","174011321042388",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,450670.8,450670.8,6861,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338019,206879.00
07/08/2015 02:45,2,0.000,ALERT,212.38,297.26,60.018,1436337904,"201051344000585","174011321042388",0.00,14.30,0,294.86,298.77,0.0,0.0,0.000,165947.8,165947.8,5556,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338021,206880.00
07/08/2015 02:45,2,0.000,ALERT,213.06,296.96,59.975,1436337904,"274151322000054","174011321042388",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,445729.5,445729.5,6441,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338023,206881.00
07/08/2015 02:45,2,0.000,ALERT,212.16,296.96,59.981,1436337904,"201051344001203","174011321042388",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,167070.6,167070.6,5559,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338024,206882.00
07/08/2015 02:45,2,0.000,ALERT,211.93,296.96,59.986,1436337904,"201051344000646","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,164265.1,164265.1,5550,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338026,206883.00
