ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 02:45,2,0.000,ALERT,214.19,296.36,59.986,1436337904,"274151322000068","174011321042388",0.00,15.00,0,294.56,297.87,0.0,0.0,0.000,353443.0,353443.0,6554,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338028,206884.00
07/08/2015 02:45,2,0.000,ALERT,213.74,297.26,59.981,1436337904,"274151322000076","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,475371.2,475371.2,6843,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338030,206885.00
07/08/2015 02:45,2,0.000,ALERT,211.93,297.57,59.986,1436337904,"201051344000890","174011321042388",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,168558.6,168558.6,5558,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338032,206886.00
07/08/2015 02:45,2,0.000,ALERT,211.93,296.96,59.986,1436337904,"201051344000900","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,168837.8,168837.8,5571,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338034,206887.00
07/08/2015 02:45,2,0.000,ALERT,212.83,296.66,59.981,1436337904,"201051344000633","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,158464.6,158464.6,5569,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338035,206888.00
07/08/2015 02:45,2,0.000,ALERT,212.16,297.26,59.986,1436337904,"201051344000983","174011321042388",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,165830.7,165830.7,5571,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436338037,206889.00
07/08/2015 02:45,2,0.000,ALERT,212.38,296.96,59.975,1436337904,"201051344000917","174011321042388",0.00,15.30,0,293.96,298.47,0.0,0.0,0.000,169019.1,169019.1,5571,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338039,206890.00
07/08/2015 02:45,2,0.000,ALERT,212.16,296.36,59.981,1436337904,"201051344000648","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,164810.5,164810.5,5564,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338041,206891.00
07/08/2015 02:45,2,0.000,ALERT,212.16,297.26,60.007,1436337904,"201051344001093","174011321042388",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,167171.3,167171.3,5561,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338043,206892.00
07/08/2015 02:45,2,0.000,ALERT,212.38,296.66,59.981,1436337904,"201051344000645","174011321042388",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,165373.1,165373.1,5571,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338045,206893.00
07/08/2015 02:45,2,0.000,ALERT,213.51,297.26,59.986,1436337904,"274151322000085","174011321042388",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,447993.7,447993.7,6848,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338046,206894.00
07/08/2015 02:45,2,0.000,ALERT,212.38,296.66,59.986,1436337904,"201051344000651","174011321042388",0.00,13.30,0,294.56,298.47,0.0,0.0,0.000,164727.5,164727.5,5559,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338048,206895.00
07/08/2015 02:45,2,0.000,ALERT,212.16,296.66,59.986,1436337904,"201051344000867","174011321042388",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,157155.5,157155.5,5575,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338050,206896.00
07/08/2015 02:45,2,0.000,ALERT,212.16,297.87,59.986,1436337904,"201051344001230","174011321042388",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,168244.7,168244.7,5575,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338052,206897.00
07/08/2015 02:45,2,0.000,ALERT,212.61,297.87,59.986,1436337904,"201051344000576","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,164615.4,164615.4,5579,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338054,206898.00
07/08/2015 02:45,2,0.000,ALERT,212.16,297.87,59.986,1436337904,"201051344000579","174011321042388",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,171083.5,171083.5,5560,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338056,206899.00
07/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436337904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436338785,206900.00
07/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436337904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436338785,206901.00
07/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436337904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436338785,206902.00
07/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436337904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436338785,206903.00
07/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436337904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436338785,206904.00
07/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436337904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436338785,206905.00
07/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436337904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436338785,206906.00
07/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436337904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436338785,206907.00
07/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436337904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436338785,206908.00
07/08/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1436337904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436338785,206909.00
07/08/2015 03:00,2,0.000,ALERT,212.16,297.87,59.970,1436338803,"201051344000955","174011321042388",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,170179.0,170179.0,5566,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338880,206910.00
07/08/2015 03:00,2,0.000,ALERT,213.96,298.77,59.981,1436338803,"274151322000095","174011321042388",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,469549.6,469549.6,6473,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338882,206911.00
07/08/2015 03:00,2,0.000,ALERT,212.61,298.47,59.944,1436338803,"201051344000868","174011321042388",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,156524.6,156524.6,5571,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338884,206912.00
07/08/2015 03:00,2,0.000,ALERT,213.06,297.57,59.975,1436338803,"201051344000853","174011321042388",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,162806.1,162806.1,5571,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338885,206913.00
07/08/2015 03:00,2,0.000,ALERT,213.29,298.77,59.975,1436338803,"201051344000582","174011321042388",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,162977.5,162977.5,5558,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338887,206914.00
07/08/2015 03:00,2,0.000,ALERT,212.61,297.57,59.933,1436338803,"201051344000469","174011321042388",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,158074.3,158074.3,5562,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338889,206915.00
07/08/2015 03:00,2,0.000,ALERT,212.61,297.87,59.944,1436338803,"201051344000988","174011321042388",0.00,15.00,0,293.06,298.47,0.0,0.0,0.000,157642.9,157642.9,5563,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338891,206916.00
07/08/2015 03:00,2,0.000,ALERT,212.61,297.57,59.975,1436338803,"201051344001158","174011321042388",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,163707.0,163707.0,5559,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338893,206917.00
07/08/2015 03:00,2,0.000,ALERT,212.61,297.57,59.975,1436338803,"201051344001025","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,167206.5,167206.5,5557,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338895,206918.00
07/08/2015 03:00,2,0.000,ALERT,212.61,298.17,59.975,1436338803,"201051344000569","174011321042388",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,170692.3,170692.3,5567,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436338897,206919.00
07/08/2015 03:00,2,0.000,ALERT,213.96,297.57,60.002,1436338803,"274151322000094","174011321042388",0.00,14.00,0,295.46,298.77,0.0,0.0,0.000,354346.4,354346.4,6949,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338899,206920.00
07/08/2015 03:00,2,0.000,ALERT,212.61,297.87,59.975,1436338803,"201051344000458","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,166507.4,166507.4,5564,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338900,206921.00
07/08/2015 03:00,2,0.000,ALERT,213.74,296.96,59.970,1436338803,"274151322000087","174011321042388",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,425141.4,425141.4,6444,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436338902,206922.00
07/08/2015 03:00,2,0.000,ALERT,213.51,298.47,59.970,1436338803,"274151322000052","174011321042388",0.00,14.30,0,295.46,299.97,0.0,0.0,0.000,454521.6,454521.6,6844,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436338904,206923.00
07/08/2015 03:00,2,0.000,ALERT,212.83,298.17,59.949,1436338803,"201051344001145","174011321042388",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,171653.3,171653.3,5573,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436338906,206924.00
07/08/2015 03:00,2,0.000,ALERT,212.83,297.87,59.975,1436338803,"201051344000685","174011321042388",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,170682.9,170682.9,5576,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338908,206925.00
07/08/2015 03:00,2,0.000,ALERT,213.74,297.87,59.970,1436338803,"274151322000088","174011321042388",0.00,14.30,0,295.76,299.07,0.0,0.0,0.000,435510.7,435510.7,6455,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338909,206926.00
07/08/2015 03:00,2,0.000,ALERT,212.61,297.87,59.965,1436338803,"201051344000438","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,170804.9,170804.9,5557,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338911,206927.00
07/08/2015 03:00,2,0.000,ALERT,212.38,297.87,59.970,1436338803,"201051344001135","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,162132.4,162132.4,5545,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436338913,206928.00
07/08/2015 03:00,2,0.000,ALERT,213.06,297.57,59.981,1436338803,"201051344000417","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,166448.1,166448.1,5557,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338915,206929.00
07/08/2015 03:00,2,0.000,ALERT,212.16,298.17,59.965,1436338803,"201051344000594","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,166914.6,166914.6,5557,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338917,206930.00
07/08/2015 03:00,2,0.000,ALERT,213.96,298.17,59.981,1436338803,"274151322000083","174011321042388",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,450670.8,450670.8,6863,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338919,206931.00
07/08/2015 03:00,2,0.000,ALERT,212.83,298.17,59.965,1436338803,"201051344000585","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,165947.8,165947.8,5558,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338921,206932.00
07/08/2015 03:00,2,0.000,ALERT,213.51,298.47,59.954,1436338803,"274151322000054","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,445729.5,445729.5,6443,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338922,206933.00
07/08/2015 03:00,2,0.000,ALERT,212.38,296.96,59.975,1436338803,"201051344001203","174011321042388",0.00,14.00,0,295.16,301.17,0.0,0.0,0.000,167070.6,167070.6,5561,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436338924,206934.00
07/08/2015 03:00,2,0.000,ALERT,212.38,297.87,60.002,1436338803,"201051344000646","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,164265.1,164265.1,5552,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338926,206935.00
07/08/2015 03:00,2,0.000,ALERT,214.41,297.26,59.965,1436338803,"274151322000068","174011321042388",0.00,15.00,0,295.16,298.47,0.0,0.0,0.000,353443.0,353443.0,6556,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338928,206936.00
07/08/2015 03:00,2,0.000,ALERT,214.41,297.87,59.965,1436338803,"274151322000076","174011321042388",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,475371.2,475371.2,6845,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338930,206937.00
07/08/2015 03:00,2,0.000,ALERT,212.38,298.17,59.949,1436338803,"201051344000890","174011321042388",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,168558.6,168558.6,5560,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338931,206938.00
07/08/2015 03:00,2,0.000,ALERT,212.38,297.57,59.970,1436338803,"201051344000900","174011321042388",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,168837.8,168837.8,5573,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436338933,206939.00
07/08/2015 03:00,2,0.000,ALERT,213.06,296.96,59.965,1436338803,"201051344000633","174011321042388",0.00,14.30,0,293.06,298.17,0.0,0.0,0.000,158464.6,158464.6,5571,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338935,206940.00
07/08/2015 03:00,2,0.000,ALERT,212.61,297.87,59.970,1436338803,"201051344000983","174011321042388",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,165830.7,165830.7,5573,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338937,206941.00
07/08/2015 03:00,2,0.000,ALERT,212.83,297.26,59.954,1436338803,"201051344000917","174011321042388",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,169019.1,169019.1,5573,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338939,206942.00
07/08/2015 03:00,2,0.000,ALERT,212.83,296.96,59.981,1436338803,"201051344000648","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,164810.5,164810.5,5566,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436338941,206943.00
07/08/2015 03:00,2,0.000,ALERT,212.61,297.57,60.002,1436338803,"201051344001093","174011321042388",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,167171.3,167171.3,5563,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338943,206944.00
07/08/2015 03:00,2,0.000,ALERT,213.06,297.57,59.981,1436338803,"201051344000645","174011321042388",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,165373.1,165373.1,5573,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338945,206945.00
07/08/2015 03:00,2,0.000,ALERT,213.96,297.87,59.938,1436338803,"274151322000085","174011321042388",0.00,14.30,0,296.06,299.37,0.0,0.0,0.000,447993.7,447993.7,6850,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338947,206946.00
07/08/2015 03:00,2,0.000,ALERT,212.61,296.96,59.975,1436338803,"201051344000651","174011321042388",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,164727.5,164727.5,5561,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338948,206947.00
07/08/2015 03:00,2,0.000,ALERT,212.83,297.26,59.975,1436338803,"201051344000867","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,157155.5,157155.5,5577,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338950,206948.00
07/08/2015 03:00,2,0.000,ALERT,212.61,297.87,59.981,1436338803,"201051344001230","174011321042388",0.00,13.70,0,296.06,299.37,0.0,0.0,0.000,168244.7,168244.7,5577,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338952,206949.00
07/08/2015 03:00,2,0.000,ALERT,212.83,297.87,59.970,1436338803,"201051344000576","174011321042388",0.00,14.70,0,295.46,299.07,0.0,0.0,0.000,164615.4,164615.4,5581,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338954,206950.00
07/08/2015 03:00,2,0.000,ALERT,212.38,298.17,59.981,1436338803,"201051344000579","174011321042388",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,171083.5,171083.5,5562,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436338956,206951.00
07/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436338803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436339683,206952.00
07/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436338803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436339683,206953.00
07/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436338803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436339683,206954.00
07/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436338803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436339683,206955.00
07/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436338803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436339683,206956.00
07/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436338803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436339683,206957.00
07/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436338803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436339683,206958.00
07/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436338803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436339683,206959.00
07/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436338803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436339683,206960.00
07/08/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1436338803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436339683,206961.00
07/08/2015 03:15,2,0.000,ALERT,211.25,296.66,59.991,1436339704,"201051344000955","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,170179.0,170179.0,5568,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436339780,206962.00
07/08/2015 03:15,2,0.000,ALERT,212.83,297.87,59.981,1436339704,"274151322000095","174011321042388",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,469549.6,469549.6,6475,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339782,206963.00
07/08/2015 03:15,2,0.000,ALERT,211.48,297.26,59.991,1436339704,"201051344000868","174011321042388",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,156524.6,156524.6,5573,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339784,206964.00
07/08/2015 03:15,2,0.000,ALERT,212.16,296.36,59.981,1436339704,"201051344000853","174011321042388",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,162806.1,162806.1,5573,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339786,206965.00
07/08/2015 03:15,2,0.000,ALERT,212.16,297.57,59.991,1436339704,"201051344000582","174011321042388",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,162977.5,162977.5,5560,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339788,206966.00
07/08/2015 03:15,2,0.000,ALERT,211.48,296.06,59.975,1436339704,"201051344000469","174011321042388",0.00,14.30,0,293.36,299.07,0.0,0.0,0.000,158074.3,158074.3,5564,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436339790,206967.00
07/08/2015 03:15,2,0.000,ALERT,211.25,296.36,59.986,1436339704,"201051344000988","174011321042388",0.00,15.00,0,292.16,299.07,0.0,0.0,0.000,157642.9,157642.9,5565,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436339791,206968.00
07/08/2015 03:15,2,0.000,ALERT,211.48,296.36,59.991,1436339704,"201051344001158","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,163707.0,163707.0,5561,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339793,206969.00
07/08/2015 03:15,2,0.000,ALERT,211.48,296.06,59.975,1436339704,"201051344001025","174011321042388",0.00,13.70,0,294.26,300.27,0.0,0.0,0.000,167206.5,167206.5,5559,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339795,206970.00
07/08/2015 03:15,2,0.000,ALERT,211.48,296.96,59.991,1436339704,"201051344000569","174011321042388",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,170692.3,170692.3,5569,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339797,206971.00
07/08/2015 03:15,2,0.000,ALERT,212.83,296.36,59.986,1436339704,"274151322000094","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,354346.4,354346.4,6951,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339799,206972.00
07/08/2015 03:15,2,0.000,ALERT,211.25,296.36,59.986,1436339704,"201051344000458","174011321042388",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,166507.4,166507.4,5566,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436339800,206973.00
07/08/2015 03:15,2,0.000,ALERT,212.83,296.06,59.996,1436339704,"274151322000087","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,425141.4,425141.4,6446,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436339802,206974.00
07/08/2015 03:15,2,0.000,ALERT,212.61,296.66,59.975,1436339704,"274151322000052","174011321042388",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,454521.6,454521.6,6846,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339804,206975.00
07/08/2015 03:15,2,0.000,ALERT,211.93,296.96,59.970,1436339704,"201051344001145","174011321042388",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,171653.3,171653.3,5575,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339806,206976.00
07/08/2015 03:15,2,0.000,ALERT,211.93,296.96,59.975,1436339704,"201051344000685","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,170682.9,170682.9,5578,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339808,206977.00
07/08/2015 03:15,2,0.000,ALERT,212.61,296.96,59.975,1436339704,"274151322000088","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,435510.7,435510.7,6457,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339810,206978.00
07/08/2015 03:15,2,0.000,ALERT,211.70,296.96,59.986,1436339704,"201051344000438","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,170804.9,170804.9,5559,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339812,206979.00
07/08/2015 03:15,2,0.000,ALERT,211.25,296.66,60.007,1436339704,"201051344001135","174011321042388",0.00,14.00,0,294.86,299.97,0.0,0.0,0.000,162132.4,162132.4,5547,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339814,206980.00
07/08/2015 03:15,2,0.000,ALERT,211.93,296.36,59.975,1436339704,"201051344000417","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,166448.1,166448.1,5559,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339815,206981.00
07/08/2015 03:15,2,0.000,ALERT,211.25,296.96,60.012,1436339704,"201051344000594","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,166914.6,166914.6,5559,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339817,206982.00
07/08/2015 03:15,2,0.000,ALERT,212.83,296.96,59.986,1436339704,"274151322000083","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,450670.8,450670.8,6865,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339819,206983.00
07/08/2015 03:15,2,0.000,ALERT,211.70,296.96,59.991,1436339704,"201051344000585","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,165947.8,165947.8,5560,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436339821,206984.00
07/08/2015 03:15,2,0.000,ALERT,212.83,296.96,59.975,1436339704,"274151322000054","174011321042388",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,445729.5,445729.5,6445,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339823,206985.00
07/08/2015 03:15,2,0.000,ALERT,211.70,296.66,59.970,1436339704,"201051344001203","174011321042388",0.00,14.00,0,294.56,300.87,0.0,0.0,0.000,167070.6,167070.6,5563,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339824,206986.00
07/08/2015 03:15,2,0.000,ALERT,211.25,296.96,59.986,1436339704,"201051344000646","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,164265.1,164265.1,5554,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339826,206987.00
07/08/2015 03:15,2,0.000,ALERT,213.74,296.36,59.986,1436339704,"274151322000068","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,353443.0,353443.0,6558,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436339828,206988.00
07/08/2015 03:15,2,0.000,ALERT,213.51,296.96,59.981,1436339704,"274151322000076","174011321042388",0.00,14.30,0,294.26,299.67,0.0,0.0,0.000,475371.2,475371.2,6847,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339830,206989.00
07/08/2015 03:15,2,0.000,ALERT,211.70,297.26,60.002,1436339704,"201051344000890","174011321042388",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,168558.6,168558.6,5562,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339832,206990.00
07/08/2015 03:15,2,0.000,ALERT,211.48,296.66,59.981,1436339704,"201051344000900","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,168837.8,168837.8,5575,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436339834,206991.00
07/08/2015 03:15,2,0.000,ALERT,212.16,296.36,59.986,1436339704,"201051344000633","174011321042388",0.00,14.30,0,292.76,298.47,0.0,0.0,0.000,158464.6,158464.6,5573,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339835,206992.00
07/08/2015 03:15,2,0.000,ALERT,211.70,296.96,60.018,1436339704,"201051344000983","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,165830.7,165830.7,5575,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339837,206993.00
07/08/2015 03:15,2,0.000,ALERT,211.93,296.36,59.959,1436339704,"201051344000917","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,169019.1,169019.1,5575,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436339839,206994.00
07/08/2015 03:15,2,0.000,ALERT,211.93,296.06,59.986,1436339704,"201051344000648","174011321042388",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,164810.5,164810.5,5568,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436339841,206995.00
07/08/2015 03:15,2,0.000,ALERT,211.48,296.66,59.991,1436339704,"201051344001093","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,167171.3,167171.3,5565,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436339842,206996.00
07/08/2015 03:15,2,0.000,ALERT,211.93,296.36,60.012,1436339704,"201051344000645","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,165373.1,165373.1,5575,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339844,206997.00
07/08/2015 03:15,2,0.000,ALERT,213.06,296.96,59.986,1436339704,"274151322000085","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,447993.7,447993.7,6852,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339846,206998.00
07/08/2015 03:15,2,0.000,ALERT,211.70,296.06,59.986,1436339704,"201051344000651","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,164727.5,164727.5,5563,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339848,206999.00
07/08/2015 03:15,2,0.000,ALERT,211.70,296.06,59.996,1436339704,"201051344000867","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,157155.5,157155.5,5579,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339850,207000.00
07/08/2015 03:15,2,0.000,ALERT,211.70,297.26,59.986,1436339704,"201051344001230","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,168244.7,168244.7,5579,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339852,207001.00
07/08/2015 03:15,2,0.000,ALERT,211.93,296.96,59.981,1436339704,"201051344000576","174011321042388",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,164615.4,164615.4,5583,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339853,207002.00
07/08/2015 03:15,2,0.000,ALERT,211.48,296.96,59.986,1436339704,"201051344000579","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,171083.5,171083.5,5564,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436339855,207003.00
07/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436339704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436340585,207004.00
07/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436339704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436340585,207005.00
07/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436339704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436340585,207006.00
07/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436339704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436340585,207007.00
07/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436339704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436340585,207008.00
07/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436339704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436340585,207009.00
07/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436339704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436340585,207010.00
07/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436339704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436340585,207011.00
07/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436339704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436340585,207012.00
07/08/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1436339704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436340585,207013.00
07/08/2015 03:30,2,0.000,ALERT,211.25,296.36,59.996,1436340603,"201051344000955","174011321042388",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,170179.0,170179.0,5570,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340679,207014.00
07/08/2015 03:30,2,0.000,ALERT,213.06,297.57,59.991,1436340603,"274151322000095","174011321042388",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,469549.6,469549.6,6477,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340681,207015.00
07/08/2015 03:30,2,0.000,ALERT,211.48,296.96,60.002,1436340603,"201051344000868","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,156524.6,156524.6,5575,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340682,207016.00
07/08/2015 03:30,2,0.000,ALERT,212.16,296.06,59.996,1436340603,"201051344000853","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,162806.1,162806.1,5575,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340684,207017.00
07/08/2015 03:30,2,0.000,ALERT,212.38,297.26,59.986,1436340603,"201051344000582","174011321042388",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,162977.5,162977.5,5562,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340686,207018.00
07/08/2015 03:30,2,0.000,ALERT,211.70,296.06,59.991,1436340603,"201051344000469","174011321042388",0.00,14.30,0,293.06,297.57,0.0,0.0,0.000,158074.3,158074.3,5566,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340688,207019.00
07/08/2015 03:30,2,0.000,ALERT,211.48,296.06,59.996,1436340603,"201051344000988","174011321042388",0.00,15.00,0,291.85,297.87,0.0,0.0,0.000,157642.9,157642.9,5567,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436340690,207020.00
07/08/2015 03:30,2,0.000,ALERT,211.70,296.06,59.996,1436340603,"201051344001158","174011321042388",0.00,14.00,0,293.66,297.57,0.0,0.0,0.000,163707.0,163707.0,5563,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340691,207021.00
07/08/2015 03:30,2,0.000,ALERT,211.70,295.76,60.028,1436340603,"201051344001025","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,167206.5,167206.5,5561,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436340693,207022.00
07/08/2015 03:30,2,0.000,ALERT,211.70,296.96,60.002,1436340603,"201051344000569","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,170692.3,170692.3,5571,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340695,207023.00
07/08/2015 03:30,2,0.000,ALERT,213.06,296.06,59.991,1436340603,"274151322000094","174011321042388",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,354346.4,354346.4,6953,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340697,207024.00
07/08/2015 03:30,2,0.000,ALERT,211.70,296.66,60.002,1436340603,"201051344000458","174011321042388",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,166507.4,166507.4,5568,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340699,207025.00
07/08/2015 03:30,2,0.000,ALERT,213.29,295.76,59.991,1436340603,"274151322000087","174011321042388",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,425141.4,425141.4,6448,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340701,207026.00
07/08/2015 03:30,2,0.000,ALERT,213.06,296.96,59.991,1436340603,"274151322000052","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,454521.6,454521.6,6848,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436340702,207027.00
07/08/2015 03:30,2,0.000,ALERT,212.16,296.96,59.970,1436340603,"201051344001145","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,171653.3,171653.3,5577,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340704,207028.00
07/08/2015 03:30,2,0.000,ALERT,212.38,296.96,60.034,1436340603,"201051344000685","174011321042388",0.00,14.00,0,294.56,298.47,0.0,0.0,0.000,170682.9,170682.9,5580,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340706,207029.00
07/08/2015 03:30,2,0.000,ALERT,212.61,296.66,59.996,1436340603,"274151322000088","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,435510.7,435510.7,6459,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340708,207030.00
07/08/2015 03:30,2,0.000,ALERT,212.16,296.66,59.996,1436340603,"201051344000438","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,170804.9,170804.9,5561,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436340710,207031.00
07/08/2015 03:30,2,0.000,ALERT,211.48,296.66,60.034,1436340603,"201051344001135","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,162132.4,162132.4,5549,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340711,207032.00
07/08/2015 03:30,2,0.000,ALERT,211.93,295.76,60.002,1436340603,"201051344000417","174011321042388",0.00,14.00,0,293.96,297.87,0.0,0.0,0.000,166448.1,166448.1,5561,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340713,207033.00
