ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 03:30,2,0.000,ALERT,211.48,296.66,60.012,1436340603,"201051344000594","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,166914.6,166914.6,5561,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340715,207034.00
07/08/2015 03:30,2,0.000,ALERT,213.06,296.96,60.002,1436340603,"274151322000083","174011321042388",0.00,14.00,0,294.56,298.77,0.0,0.0,0.000,450670.8,450670.8,6867,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436340717,207035.00
07/08/2015 03:30,2,0.000,ALERT,211.93,296.66,60.023,1436340603,"201051344000585","174011321042388",0.00,14.30,0,293.96,298.47,0.0,0.0,0.000,165947.8,165947.8,5562,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436340719,207036.00
07/08/2015 03:30,2,0.000,ALERT,212.61,296.36,59.986,1436340603,"274151322000054","174011321042388",0.00,15.00,0,294.26,298.77,0.0,0.0,0.000,445729.5,445729.5,6447,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340721,207037.00
07/08/2015 03:30,2,0.000,ALERT,211.93,296.06,60.002,1436340603,"201051344001203","174011321042388",0.00,14.00,0,294.56,300.27,0.0,0.0,0.000,167070.6,167070.6,5565,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340722,207038.00
07/08/2015 03:30,2,0.000,ALERT,211.48,296.36,59.996,1436340603,"201051344000646","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,164265.1,164265.1,5556,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340724,207039.00
07/08/2015 03:30,2,0.000,ALERT,213.74,296.06,59.986,1436340603,"274151322000068","174011321042388",0.00,15.00,0,293.96,297.87,0.0,0.0,0.000,353443.0,353443.0,6560,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340726,207040.00
07/08/2015 03:30,2,0.000,ALERT,213.51,296.66,60.023,1436340603,"274151322000076","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,475371.2,475371.2,6849,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340728,207041.00
07/08/2015 03:30,2,0.000,ALERT,211.70,296.96,60.002,1436340603,"201051344000890","174011321042388",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,168558.6,168558.6,5564,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340730,207042.00
07/08/2015 03:30,2,0.000,ALERT,211.70,296.36,60.018,1436340603,"201051344000900","174011321042388",0.00,14.70,0,293.96,298.17,0.0,0.0,0.000,168837.8,168837.8,5577,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340732,207043.00
07/08/2015 03:30,2,0.000,ALERT,212.38,295.76,60.002,1436340603,"201051344000633","174011321042388",0.00,14.30,0,292.46,297.57,0.0,0.0,0.000,158464.6,158464.6,5575,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340734,207044.00
07/08/2015 03:30,2,0.000,ALERT,211.70,296.66,60.002,1436340603,"201051344000983","174011321042388",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,165830.7,165830.7,5577,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340735,207045.00
07/08/2015 03:30,2,0.000,ALERT,211.93,296.36,60.002,1436340603,"201051344000917","174011321042388",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,169019.1,169019.1,5577,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340737,207046.00
07/08/2015 03:30,2,0.000,ALERT,211.93,295.76,60.007,1436340603,"201051344000648","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,164810.5,164810.5,5570,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340739,207047.00
07/08/2015 03:30,2,0.000,ALERT,211.70,296.66,59.996,1436340603,"201051344001093","174011321042388",0.00,15.00,0,294.26,298.17,0.0,0.0,0.000,167171.3,167171.3,5567,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340741,207048.00
07/08/2015 03:30,2,0.000,ALERT,212.16,296.36,59.996,1436340603,"201051344000645","174011321042388",0.00,15.00,0,294.26,298.47,0.0,0.0,0.000,165373.1,165373.1,5577,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340742,207049.00
07/08/2015 03:30,2,0.000,ALERT,213.29,296.96,59.991,1436340603,"274151322000085","174011321042388",0.00,14.30,0,294.56,298.47,0.0,0.0,0.000,447993.7,447993.7,6854,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340744,207050.00
07/08/2015 03:30,2,0.000,ALERT,211.93,295.76,59.996,1436340603,"201051344000651","174011321042388",0.00,13.30,0,293.96,298.17,0.0,0.0,0.000,164727.5,164727.5,5565,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340746,207051.00
07/08/2015 03:30,2,0.000,ALERT,211.70,296.06,59.991,1436340603,"201051344000867","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,157155.5,157155.5,5581,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340748,207052.00
07/08/2015 03:30,2,0.000,ALERT,211.70,296.96,59.996,1436340603,"201051344001230","174011321042388",0.00,14.00,0,294.86,298.77,0.0,0.0,0.000,168244.7,168244.7,5581,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340750,207053.00
07/08/2015 03:30,2,0.000,ALERT,212.16,296.96,59.996,1436340603,"201051344000576","174011321042388",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,164615.4,164615.4,5585,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436340751,207054.00
07/08/2015 03:30,2,0.000,ALERT,211.70,297.26,59.986,1436340603,"201051344000579","174011321042388",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,171083.5,171083.5,5566,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436340753,207055.00
07/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436340603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436341483,207056.00
07/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436340603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436341483,207057.00
07/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436340603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436341483,207058.00
07/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436340603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436341483,207059.00
07/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436340603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436341483,207060.00
07/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436340603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436341483,207061.00
07/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436340603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436341483,207062.00
07/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436340603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436341483,207063.00
07/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436340603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436341483,207064.00
07/08/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1436340603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436341483,207065.00
07/08/2015 03:45,2,0.000,ALERT,211.70,296.66,59.965,1436341504,"201051344000955","174011321042388",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,170179.0,170179.0,5572,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341581,207066.00
07/08/2015 03:45,2,0.000,ALERT,213.51,298.17,59.975,1436341504,"274151322000095","174011321042388",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,469549.6,469549.6,6479,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341583,207067.00
07/08/2015 03:45,2,0.000,ALERT,211.93,297.26,59.949,1436341504,"201051344000868","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,156524.6,156524.6,5577,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341584,207068.00
07/08/2015 03:45,2,0.000,ALERT,212.61,296.66,59.981,1436341504,"201051344000853","174011321042388",0.00,14.70,0,294.26,298.77,0.0,0.0,0.000,162806.1,162806.1,5577,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341586,207069.00
07/08/2015 03:45,2,0.000,ALERT,212.61,297.87,59.981,1436341504,"201051344000582","174011321042388",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,162977.5,162977.5,5564,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341588,207070.00
07/08/2015 03:45,2,0.000,ALERT,211.93,296.66,59.975,1436341504,"201051344000469","174011321042388",0.00,14.00,0,293.66,298.17,0.0,0.0,0.000,158074.3,158074.3,5568,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436341590,207071.00
07/08/2015 03:45,2,0.000,ALERT,211.93,296.66,59.975,1436341504,"201051344000988","174011321042388",0.00,15.00,0,291.85,298.17,0.0,0.0,0.000,157642.9,157642.9,5569,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436341591,207072.00
07/08/2015 03:45,2,0.000,ALERT,211.93,296.36,59.981,1436341504,"201051344001158","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,163707.0,163707.0,5565,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341593,207073.00
07/08/2015 03:45,2,0.000,ALERT,211.93,296.36,59.970,1436341504,"201051344001025","174011321042388",0.00,13.30,0,293.96,299.37,0.0,0.0,0.000,167206.5,167206.5,5563,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341595,207074.00
07/08/2015 03:45,2,0.000,ALERT,211.93,297.26,59.975,1436341504,"201051344000569","174011321042388",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,170692.3,170692.3,5573,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341597,207075.00
07/08/2015 03:45,2,0.000,ALERT,213.51,296.96,59.970,1436341504,"274151322000094","174011321042388",0.00,14.00,0,294.56,298.17,0.0,0.0,0.000,354346.4,354346.4,6955,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341599,207076.00
07/08/2015 03:45,2,0.000,ALERT,211.93,296.96,59.970,1436341504,"201051344000458","174011321042388",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,166507.4,166507.4,5570,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341601,207077.00
07/08/2015 03:45,2,0.000,ALERT,213.29,296.06,59.970,1436341504,"274151322000087","174011321042388",0.00,14.00,0,294.26,298.17,0.0,0.0,0.000,425141.4,425141.4,6450,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341603,207078.00
07/08/2015 03:45,2,0.000,ALERT,213.06,296.66,59.965,1436341504,"274151322000052","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,454521.6,454521.6,6850,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436341604,207079.00
07/08/2015 03:45,2,0.000,ALERT,212.61,297.57,59.970,1436341504,"201051344001145","174011321042388",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,171653.3,171653.3,5579,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341606,207080.00
07/08/2015 03:45,2,0.000,ALERT,212.61,297.26,59.965,1436341504,"201051344000685","174011321042388",0.00,14.00,0,294.86,298.47,0.0,0.0,0.000,170682.9,170682.9,5582,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341608,207081.00
07/08/2015 03:45,2,0.000,ALERT,213.06,297.57,59.970,1436341504,"274151322000088","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,435510.7,435510.7,6461,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341610,207082.00
07/08/2015 03:45,2,0.000,ALERT,212.38,297.26,59.986,1436341504,"201051344000438","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,170804.9,170804.9,5563,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341612,207083.00
07/08/2015 03:45,2,0.000,ALERT,211.70,297.26,59.928,1436341504,"201051344001135","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,162132.4,162132.4,5551,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436341613,207084.00
07/08/2015 03:45,2,0.000,ALERT,212.38,296.96,59.975,1436341504,"201051344000417","174011321042388",0.00,14.00,0,293.96,298.17,0.0,0.0,0.000,166448.1,166448.1,5563,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341615,207085.00
07/08/2015 03:45,2,0.000,ALERT,211.70,297.57,60.007,1436341504,"201051344000594","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,166914.6,166914.6,5563,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341617,207086.00
07/08/2015 03:45,2,0.000,ALERT,213.29,297.87,59.991,1436341504,"274151322000083","174011321042388",0.00,14.00,0,294.86,299.07,0.0,0.0,0.000,450670.8,450670.8,6869,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341619,207087.00
07/08/2015 03:45,2,0.000,ALERT,212.38,297.57,59.981,1436341504,"201051344000585","174011321042388",0.00,14.30,0,294.26,298.77,0.0,0.0,0.000,165947.8,165947.8,5564,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341621,207088.00
07/08/2015 03:45,2,0.000,ALERT,213.29,297.26,59.944,1436341504,"274151322000054","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,445729.5,445729.5,6449,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341623,207089.00
07/08/2015 03:45,2,0.000,ALERT,212.16,296.96,59.975,1436341504,"201051344001203","174011321042388",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,167070.6,167070.6,5567,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341624,207090.00
07/08/2015 03:45,2,0.000,ALERT,211.93,296.96,59.965,1436341504,"201051344000646","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,164265.1,164265.1,5558,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341626,207091.00
07/08/2015 03:45,2,0.000,ALERT,213.96,296.36,59.965,1436341504,"274151322000068","174011321042388",0.00,15.00,0,294.56,297.87,0.0,0.0,0.000,353443.0,353443.0,6562,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341628,207092.00
07/08/2015 03:45,2,0.000,ALERT,213.74,296.66,59.965,1436341504,"274151322000076","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,475371.2,475371.2,6851,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436341630,207093.00
07/08/2015 03:45,2,0.000,ALERT,211.93,297.57,59.970,1436341504,"201051344000890","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,168558.6,168558.6,5566,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341632,207094.00
07/08/2015 03:45,2,0.000,ALERT,211.93,296.66,59.965,1436341504,"201051344000900","174011321042388",0.00,14.70,0,294.26,298.17,0.0,0.0,0.000,168837.8,168837.8,5579,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341633,207095.00
07/08/2015 03:45,2,0.000,ALERT,212.38,296.36,59.975,1436341504,"201051344000633","174011321042388",0.00,14.00,0,292.76,297.87,0.0,0.0,0.000,158464.6,158464.6,5577,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341635,207096.00
07/08/2015 03:45,2,0.000,ALERT,211.93,296.66,59.965,1436341504,"201051344000983","174011321042388",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,165830.7,165830.7,5579,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341637,207097.00
07/08/2015 03:45,2,0.000,ALERT,212.16,296.66,59.928,1436341504,"201051344000917","174011321042388",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,169019.1,169019.1,5579,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341639,207098.00
07/08/2015 03:45,2,0.000,ALERT,212.16,296.06,59.991,1436341504,"201051344000648","174011321042388",0.00,14.00,0,294.26,298.77,0.0,0.0,0.000,164810.5,164810.5,5572,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341641,207099.00
07/08/2015 03:45,2,0.000,ALERT,212.16,296.96,59.970,1436341504,"201051344001093","174011321042388",0.00,14.70,0,294.86,298.47,0.0,0.0,0.000,167171.3,167171.3,5569,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341642,207100.00
07/08/2015 03:45,2,0.000,ALERT,212.38,296.36,59.959,1436341504,"201051344000645","174011321042388",0.00,15.00,0,294.56,298.47,0.0,0.0,0.000,165373.1,165373.1,5579,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341644,207101.00
07/08/2015 03:45,2,0.000,ALERT,213.29,296.96,59.970,1436341504,"274151322000085","174011321042388",0.00,14.30,0,295.16,298.77,0.0,0.0,0.000,447993.7,447993.7,6856,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341646,207102.00
07/08/2015 03:45,2,0.000,ALERT,212.16,296.06,59.975,1436341504,"201051344000651","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,164727.5,164727.5,5567,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341648,207103.00
07/08/2015 03:45,2,0.000,ALERT,212.16,296.06,59.970,1436341504,"201051344000867","174011321042388",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,157155.5,157155.5,5583,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341650,207104.00
07/08/2015 03:45,2,0.000,ALERT,212.16,297.57,59.981,1436341504,"201051344001230","174011321042388",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,168244.7,168244.7,5583,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436341651,207105.00
07/08/2015 03:45,2,0.000,ALERT,212.38,296.96,59.970,1436341504,"201051344000576","174011321042388",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,164615.4,164615.4,5587,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436341653,207106.00
07/08/2015 03:45,2,0.000,ALERT,211.93,296.96,59.975,1436341504,"201051344000579","174011321042388",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,171083.5,171083.5,5568,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436341655,207107.00
07/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436341504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436342384,207108.00
07/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436341504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436342384,207109.00
07/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436341504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436342384,207110.00
07/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436341504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436342384,207111.00
07/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436341504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436342384,207112.00
07/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436341504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436342384,207113.00
07/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436341504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436342384,207114.00
07/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436341504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436342384,207115.00
07/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436341504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436342384,207116.00
07/08/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1436341504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436342384,207117.00
07/08/2015 04:00,2,0.000,ALERT,212.16,297.87,59.991,1436342403,"201051344000955","174011321042388",0.00,14.30,0,282.84,299.07,0.0,0.0,0.000,170179.0,170179.0,5574,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342479,207118.00
07/08/2015 04:00,2,0.000,ALERT,213.74,299.07,59.981,1436342403,"274151322000095","174011321042388",0.00,13.70,0,284.34,299.97,0.0,0.0,0.000,469549.6,469549.6,6481,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342481,207119.00
07/08/2015 04:00,2,0.000,ALERT,212.38,298.17,59.991,1436342403,"201051344000868","174011321042388",0.00,14.70,0,283.74,299.97,0.0,0.0,0.000,156524.6,156524.6,5579,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342483,207120.00
07/08/2015 04:00,2,0.000,ALERT,213.06,297.57,60.007,1436342403,"201051344000853","174011321042388",0.00,14.70,0,283.14,299.37,0.0,0.0,0.000,162806.1,162806.1,5579,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342484,207121.00
07/08/2015 04:00,2,0.000,ALERT,213.06,298.77,59.991,1436342403,"201051344000582","174011321042388",0.00,14.00,0,284.04,299.67,0.0,0.0,0.000,162977.5,162977.5,5566,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342486,207122.00
07/08/2015 04:00,2,0.000,ALERT,212.38,297.26,59.991,1436342403,"201051344000469","174011321042388",0.00,14.30,0,281.94,298.47,0.0,0.0,0.000,158074.3,158074.3,5570,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342488,207123.00
07/08/2015 04:00,2,0.000,ALERT,212.38,297.57,59.981,1436342403,"201051344000988","174011321042388",0.00,15.00,0,281.03,298.47,0.0,0.0,0.000,157642.9,157642.9,5571,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342490,207124.00
07/08/2015 04:00,2,0.000,ALERT,212.61,297.26,59.986,1436342403,"201051344001158","174011321042388",0.00,14.00,0,282.24,298.47,0.0,0.0,0.000,163707.0,163707.0,5567,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342492,207125.00
07/08/2015 04:00,2,0.000,ALERT,212.38,296.96,59.981,1436342403,"201051344001025","174011321042388",0.00,13.30,0,282.84,299.67,0.0,0.0,0.000,167206.5,167206.5,5565,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436342494,207126.00
07/08/2015 04:00,2,0.000,ALERT,212.38,297.87,59.981,1436342403,"201051344000569","174011321042388",0.00,14.70,0,283.74,299.97,0.0,0.0,0.000,170692.3,170692.3,5575,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342496,207127.00
07/08/2015 04:00,2,0.000,ALERT,213.96,297.26,59.981,1436342403,"274151322000094","174011321042388",0.00,14.00,0,282.84,298.47,0.0,0.0,0.000,354346.4,354346.4,6957,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342498,207128.00
07/08/2015 04:00,2,0.000,ALERT,212.38,297.57,59.981,1436342403,"201051344000458","174011321042388",0.00,15.30,0,283.14,299.67,0.0,0.0,0.000,166507.4,166507.4,5572,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342500,207129.00
07/08/2015 04:00,2,0.000,ALERT,213.74,296.66,59.975,1436342403,"274151322000087","174011321042388",0.00,14.00,0,282.54,298.47,0.0,0.0,0.000,425141.4,425141.4,6452,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342502,207130.00
07/08/2015 04:00,2,0.000,ALERT,213.51,297.57,59.981,1436342403,"274151322000052","174011321042388",0.00,14.30,0,282.84,299.67,0.0,0.0,0.000,454521.6,454521.6,6852,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342504,207131.00
07/08/2015 04:00,2,0.000,ALERT,212.83,297.87,59.981,1436342403,"201051344001145","174011321042388",0.00,14.00,0,283.74,299.97,0.0,0.0,0.000,171653.3,171653.3,5581,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342505,207132.00
07/08/2015 04:00,2,0.000,ALERT,212.83,297.57,59.970,1436342403,"201051344000685","174011321042388",0.00,14.30,0,283.14,299.07,0.0,0.0,0.000,170682.9,170682.9,5584,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342507,207133.00
07/08/2015 04:00,2,0.000,ALERT,213.51,297.26,60.002,1436342403,"274151322000088","174011321042388",0.00,14.70,0,283.14,299.07,0.0,0.0,0.000,435510.7,435510.7,6463,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436342509,207134.00
07/08/2015 04:00,2,0.000,ALERT,212.61,297.87,59.949,1436342403,"201051344000438","174011321042388",0.00,13.70,0,283.44,299.67,0.0,0.0,0.000,170804.9,170804.9,5565,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342511,207135.00
07/08/2015 04:00,2,0.000,ALERT,212.16,297.26,59.954,1436342403,"201051344001135","174011321042388",0.00,14.00,0,283.44,299.97,0.0,0.0,0.000,162132.4,162132.4,5553,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436342512,207136.00
07/08/2015 04:00,2,0.000,ALERT,212.83,297.26,59.981,1436342403,"201051344000417","174011321042388",0.00,14.00,0,282.54,298.47,0.0,0.0,0.000,166448.1,166448.1,5565,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342514,207137.00
07/08/2015 04:00,2,0.000,ALERT,212.16,297.87,59.975,1436342403,"201051344000594","174011321042388",0.00,14.00,0,282.54,299.07,0.0,0.0,0.000,166914.6,166914.6,5565,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342516,207138.00
07/08/2015 04:00,2,0.000,ALERT,213.74,297.87,59.975,1436342403,"274151322000083","174011321042388",0.00,14.00,0,283.74,299.67,0.0,0.0,0.000,450670.8,450670.8,6871,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342518,207139.00
07/08/2015 04:00,2,0.000,ALERT,212.83,297.87,59.975,1436342403,"201051344000585","174011321042388",0.00,14.30,0,282.84,299.07,0.0,0.0,0.000,165947.8,165947.8,5566,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342520,207140.00
07/08/2015 04:00,2,0.000,ALERT,213.51,298.47,59.996,1436342403,"274151322000054","174011321042388",0.00,15.00,0,283.44,299.67,0.0,0.0,0.000,445729.5,445729.5,6451,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436342521,207141.00
07/08/2015 04:00,2,0.000,ALERT,212.61,297.26,59.981,1436342403,"201051344001203","174011321042388",0.00,14.00,0,283.14,301.17,0.0,0.0,0.000,167070.6,167070.6,5569,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436342523,207142.00
07/08/2015 04:00,2,0.000,ALERT,212.38,297.87,59.975,1436342403,"201051344000646","174011321042388",0.00,13.70,0,282.84,298.77,0.0,0.0,0.000,164265.1,164265.1,5560,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342525,207143.00
07/08/2015 04:00,2,0.000,ALERT,214.64,296.96,59.975,1436342403,"274151322000068","174011321042388",0.00,15.00,0,282.54,298.47,0.0,0.0,0.000,353443.0,353443.0,6564,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436342527,207144.00
07/08/2015 04:00,2,0.000,ALERT,214.19,298.17,59.970,1436342403,"274151322000076","174011321042388",0.00,14.30,0,283.44,299.37,0.0,0.0,0.000,475371.2,475371.2,6853,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342529,207145.00
07/08/2015 04:00,2,0.000,ALERT,212.38,297.87,59.975,1436342403,"201051344000890","174011321042388",0.00,14.00,0,283.74,300.27,0.0,0.0,0.000,168558.6,168558.6,5568,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342531,207146.00
07/08/2015 04:00,2,0.000,ALERT,212.38,297.26,59.975,1436342403,"201051344000900","174011321042388",0.00,14.70,0,282.54,298.47,0.0,0.0,0.000,168837.8,168837.8,5581,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342532,207147.00
07/08/2015 04:00,2,0.000,ALERT,213.06,296.96,59.975,1436342403,"201051344000633","174011321042388",0.00,14.00,0,281.03,298.17,0.0,0.0,0.000,158464.6,158464.6,5579,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342534,207148.00
07/08/2015 04:00,2,0.000,ALERT,212.61,297.57,59.944,1436342403,"201051344000983","174011321042388",0.00,14.70,0,283.44,299.67,0.0,0.0,0.000,165830.7,165830.7,5581,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342536,207149.00
07/08/2015 04:00,2,0.000,ALERT,212.83,297.26,59.981,1436342403,"201051344000917","174011321042388",0.00,15.30,0,281.94,298.47,0.0,0.0,0.000,169019.1,169019.1,5581,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342538,207150.00
07/08/2015 04:00,2,0.000,ALERT,212.83,296.96,60.012,1436342403,"201051344000648","174011321042388",0.00,14.00,0,282.54,299.37,0.0,0.0,0.000,164810.5,164810.5,5574,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342540,207151.00
07/08/2015 04:00,2,0.000,ALERT,212.61,297.57,60.002,1436342403,"201051344001093","174011321042388",0.00,15.00,0,282.84,299.07,0.0,0.0,0.000,167171.3,167171.3,5571,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342542,207152.00
07/08/2015 04:00,2,0.000,ALERT,212.83,297.26,59.986,1436342403,"201051344000645","174011321042388",0.00,15.00,0,282.84,299.07,0.0,0.0,0.000,165373.1,165373.1,5581,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342543,207153.00
07/08/2015 04:00,2,0.000,ALERT,213.74,297.57,59.981,1436342403,"274151322000085","174011321042388",0.00,14.30,0,283.44,299.37,0.0,0.0,0.000,447993.7,447993.7,6858,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342545,207154.00
07/08/2015 04:00,2,0.000,ALERT,212.61,296.96,59.981,1436342403,"201051344000651","174011321042388",0.00,13.30,0,282.54,298.77,0.0,0.0,0.000,164727.5,164727.5,5569,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342547,207155.00
07/08/2015 04:00,2,0.000,ALERT,212.61,296.96,59.954,1436342403,"201051344000867","174011321042388",0.00,15.30,0,282.84,299.37,0.0,0.0,0.000,157155.5,157155.5,5585,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342549,207156.00
07/08/2015 04:00,2,0.000,ALERT,212.61,298.17,59.981,1436342403,"201051344001230","174011321042388",0.00,14.00,0,283.44,299.37,0.0,0.0,0.000,168244.7,168244.7,5585,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342551,207157.00
07/08/2015 04:00,2,0.000,ALERT,212.83,298.17,59.981,1436342403,"201051344000576","174011321042388",0.00,14.70,0,282.84,299.07,0.0,0.0,0.000,164615.4,164615.4,5589,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436342553,207158.00
07/08/2015 04:00,2,0.000,ALERT,212.38,298.17,59.981,1436342403,"201051344000579","174011321042388",0.00,14.30,0,283.74,299.67,0.0,0.0,0.000,171083.5,171083.5,5570,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436342554,207159.00
07/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436342403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436343283,207160.00
07/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436342403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436343283,207161.00
07/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436342403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436343283,207162.00
07/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436342403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436343283,207163.00
07/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436342403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436343283,207164.00
07/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436342403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436343283,207165.00
07/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436342403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436343283,207166.00
07/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436342403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436343283,207167.00
07/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436342403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436343283,207168.00
07/08/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1436342403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436343283,207169.00
07/08/2015 04:15,2,0.000,ALERT,211.48,296.66,59.954,1436343304,"201051344000955","174011321042388",0.00,14.00,0,294.26,299.37,0.0,0.0,0.000,170179.0,170179.0,5576,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343380,207170.00
07/08/2015 04:15,2,0.000,ALERT,213.06,297.57,59.981,1436343304,"274151322000095","174011321042388",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,469549.6,469549.6,6483,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436343382,207171.00
07/08/2015 04:15,2,0.000,ALERT,211.70,296.96,59.970,1436343304,"201051344000868","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,156524.6,156524.6,5581,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343384,207172.00
07/08/2015 04:15,2,0.000,ALERT,212.16,296.36,59.981,1436343304,"201051344000853","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,162806.1,162806.1,5581,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436343385,207173.00
07/08/2015 04:15,2,0.000,ALERT,212.61,297.87,60.007,1436343304,"201051344000582","174011321042388",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,162977.5,162977.5,5568,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436343387,207174.00
07/08/2015 04:15,2,0.000,ALERT,211.93,296.66,59.965,1436343304,"201051344000469","174011321042388",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,158074.3,158074.3,5572,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343389,207175.00
07/08/2015 04:15,2,0.000,ALERT,211.70,296.66,59.981,1436343304,"201051344000988","174011321042388",0.00,14.70,0,291.85,299.07,0.0,0.0,0.000,157642.9,157642.9,5573,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436343391,207176.00
07/08/2015 04:15,2,0.000,ALERT,211.93,296.36,59.938,1436343304,"201051344001158","174011321042388",0.00,14.00,0,293.66,298.77,0.0,0.0,0.000,163707.0,163707.0,5569,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436343393,207177.00
07/08/2015 04:15,2,0.000,ALERT,211.93,296.36,59.975,1436343304,"201051344001025","174011321042388",0.00,13.70,0,293.96,299.67,0.0,0.0,0.000,167206.5,167206.5,5567,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436343395,207178.00
07/08/2015 04:15,2,0.000,ALERT,211.93,297.26,59.970,1436343304,"201051344000569","174011321042388",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,170692.3,170692.3,5577,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343397,207179.00
07/08/2015 04:15,2,0.000,ALERT,213.29,296.66,59.975,1436343304,"274151322000094","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,354346.4,354346.4,6959,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343398,207180.00
07/08/2015 04:15,2,0.000,ALERT,211.93,296.36,59.975,1436343304,"201051344000458","174011321042388",0.00,15.30,0,294.56,299.67,0.0,0.0,0.000,166507.4,166507.4,5574,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436343400,207181.00
07/08/2015 04:15,2,0.000,ALERT,213.29,295.46,59.970,1436343304,"274151322000087","174011321042388",0.00,14.00,0,293.96,298.47,0.0,0.0,0.000,425141.4,425141.4,6454,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436343402,207182.00
07/08/2015 04:15,2,0.000,ALERT,213.06,296.96,59.970,1436343304,"274151322000052","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,454521.6,454521.6,6854,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436343404,207183.00
