ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 04:15,2,0.000,ALERT,212.38,296.96,60.007,1436343304,"201051344001145","174011321042388",0.00,14.00,0,294.86,300.27,0.0,0.0,0.000,171653.3,171653.3,5583,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343405,207184.00
07/08/2015 04:15,2,0.000,ALERT,212.38,296.66,60.012,1436343304,"201051344000685","174011321042388",0.00,14.00,0,294.26,299.07,0.0,0.0,0.000,170682.9,170682.9,5586,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343407,207185.00
07/08/2015 04:15,2,0.000,ALERT,212.83,296.96,59.965,1436343304,"274151322000088","174011321042388",0.00,14.70,0,294.56,299.07,0.0,0.0,0.000,435510.7,435510.7,6465,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343409,207186.00
07/08/2015 04:15,2,0.000,ALERT,212.16,296.66,59.965,1436343304,"201051344000438","174011321042388",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,170804.9,170804.9,5567,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343411,207187.00
07/08/2015 04:15,2,0.000,ALERT,211.70,296.66,59.970,1436343304,"201051344001135","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,162132.4,162132.4,5555,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436343413,207188.00
07/08/2015 04:15,2,0.000,ALERT,212.38,296.06,59.970,1436343304,"201051344000417","174011321042388",0.00,14.00,0,293.96,298.77,0.0,0.0,0.000,166448.1,166448.1,5567,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343414,207189.00
07/08/2015 04:15,2,0.000,ALERT,211.48,296.96,59.981,1436343304,"201051344000594","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,166914.6,166914.6,5567,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343416,207190.00
07/08/2015 04:15,2,0.000,ALERT,213.06,296.96,59.970,1436343304,"274151322000083","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,450670.8,450670.8,6873,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343418,207191.00
07/08/2015 04:15,2,0.000,ALERT,212.16,296.96,59.933,1436343304,"201051344000585","174011321042388",0.00,14.30,0,293.96,299.07,0.0,0.0,0.000,165947.8,165947.8,5568,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436343420,207192.00
07/08/2015 04:15,2,0.000,ALERT,213.06,296.96,60.002,1436343304,"274151322000054","174011321042388",0.00,15.00,0,294.56,299.37,0.0,0.0,0.000,445729.5,445729.5,6453,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343422,207193.00
07/08/2015 04:15,2,0.000,ALERT,211.93,296.36,59.975,1436343304,"201051344001203","174011321042388",0.00,14.00,0,294.56,300.87,0.0,0.0,0.000,167070.6,167070.6,5571,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343423,207194.00
07/08/2015 04:15,2,0.000,ALERT,211.70,296.66,59.970,1436343304,"201051344000646","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,164265.1,164265.1,5562,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343425,207195.00
07/08/2015 04:15,2,0.000,ALERT,213.96,296.36,59.944,1436343304,"274151322000068","174011321042388",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,353443.0,353443.0,6566,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343427,207196.00
07/08/2015 04:15,2,0.000,ALERT,213.74,296.36,59.965,1436343304,"274151322000076","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,475371.2,475371.2,6855,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343429,207197.00
07/08/2015 04:15,2,0.000,ALERT,211.93,297.26,59.981,1436343304,"201051344000890","174011321042388",0.00,14.00,0,295.16,300.57,0.0,0.0,0.000,168558.6,168558.6,5570,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343431,207198.00
07/08/2015 04:15,2,0.000,ALERT,211.93,296.66,59.965,1436343304,"201051344000900","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,168837.8,168837.8,5583,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343433,207199.00
07/08/2015 04:15,2,0.000,ALERT,212.38,296.06,59.938,1436343304,"201051344000633","174011321042388",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,158464.6,158464.6,5581,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343435,207200.00
07/08/2015 04:15,2,0.000,ALERT,211.93,296.66,59.975,1436343304,"201051344000983","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,165830.7,165830.7,5583,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436343436,207201.00
07/08/2015 04:15,2,0.000,ALERT,212.16,296.36,59.975,1436343304,"201051344000917","174011321042388",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,169019.1,169019.1,5583,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343438,207202.00
07/08/2015 04:15,2,0.000,ALERT,212.16,296.06,59.975,1436343304,"201051344000648","174011321042388",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,164810.5,164810.5,5576,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343440,207203.00
07/08/2015 04:15,2,0.000,ALERT,211.93,296.66,59.970,1436343304,"201051344001093","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,167171.3,167171.3,5573,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343442,207204.00
07/08/2015 04:15,2,0.000,ALERT,212.38,296.36,59.975,1436343304,"201051344000645","174011321042388",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,165373.1,165373.1,5583,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343444,207205.00
07/08/2015 04:15,2,0.000,ALERT,213.51,296.96,59.996,1436343304,"274151322000085","174011321042388",0.00,14.30,0,294.56,299.37,0.0,0.0,0.000,447993.7,447993.7,6860,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343445,207206.00
07/08/2015 04:15,2,0.000,ALERT,212.16,296.06,59.970,1436343304,"201051344000651","174011321042388",0.00,13.30,0,293.96,298.47,0.0,0.0,0.000,164727.5,164727.5,5571,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343447,207207.00
07/08/2015 04:15,2,0.000,ALERT,212.38,296.36,59.970,1436343304,"201051344000867","174011321042388",0.00,15.00,0,294.26,299.37,0.0,0.0,0.000,157155.5,157155.5,5587,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343449,207208.00
07/08/2015 04:15,2,0.000,ALERT,212.16,297.26,59.975,1436343304,"201051344001230","174011321042388",0.00,13.70,0,294.86,299.37,0.0,0.0,0.000,168244.7,168244.7,5587,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436343451,207209.00
07/08/2015 04:15,2,0.000,ALERT,212.38,296.96,59.975,1436343304,"201051344000576","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,164615.4,164615.4,5591,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436343453,207210.00
07/08/2015 04:15,2,0.000,ALERT,212.16,297.26,59.986,1436343304,"201051344000579","174011321042388",0.00,14.30,0,295.16,299.97,0.0,0.0,0.000,171083.5,171083.5,5572,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436343455,207211.00
07/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436343304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436344184,207212.00
07/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436343304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436344184,207213.00
07/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436343304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436344184,207214.00
07/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436343304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436344184,207215.00
07/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436343304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436344184,207216.00
07/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436343304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436344184,207217.00
07/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436343304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436344184,207218.00
07/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436343304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436344184,207219.00
07/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436343304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436344184,207220.00
07/08/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1436343304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436344184,207221.00
07/08/2015 04:30,2,0.000,ALERT,211.70,295.76,59.981,1436344204,"201051344000955","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,170179.0,170179.0,5578,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344279,207222.00
07/08/2015 04:30,2,0.000,ALERT,213.29,297.26,59.970,1436344204,"274151322000095","174011321042388",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,469549.6,469549.6,6485,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436344281,207223.00
07/08/2015 04:30,2,0.000,ALERT,211.93,296.36,59.986,1436344204,"201051344000868","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,156524.6,156524.6,5583,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344283,207224.00
07/08/2015 04:30,2,0.000,ALERT,212.61,295.76,59.975,1436344204,"201051344000853","174011321042388",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,162806.1,162806.1,5583,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344285,207225.00
07/08/2015 04:30,2,0.000,ALERT,212.61,296.96,59.949,1436344204,"201051344000582","174011321042388",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,162977.5,162977.5,5570,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344287,207226.00
07/08/2015 04:30,2,0.000,ALERT,211.93,295.46,59.986,1436344204,"201051344000469","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,158074.3,158074.3,5574,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344288,207227.00
07/08/2015 04:30,2,0.000,ALERT,211.93,295.76,59.975,1436344204,"201051344000988","174011321042388",0.00,14.00,0,292.46,298.47,0.0,0.0,0.000,157642.9,157642.9,5575,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344290,207228.00
07/08/2015 04:30,2,0.000,ALERT,211.93,295.46,59.970,1436344204,"201051344001158","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,163707.0,163707.0,5571,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344293,207229.00
07/08/2015 04:30,2,0.000,ALERT,211.93,295.16,59.981,1436344204,"201051344001025","174011321042388",0.00,13.00,0,294.56,299.97,0.0,0.0,0.000,167206.5,167206.5,5569,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436344295,207230.00
07/08/2015 04:30,2,0.000,ALERT,211.93,296.06,59.981,1436344204,"201051344000569","174011321042388",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,170692.3,170692.3,5579,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344296,207231.00
07/08/2015 04:30,2,0.000,ALERT,213.29,295.46,59.975,1436344204,"274151322000094","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,354346.4,354346.4,6961,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344298,207232.00
07/08/2015 04:30,2,0.000,ALERT,211.93,295.76,59.981,1436344204,"201051344000458","174011321042388",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,166507.4,166507.4,5576,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344300,207233.00
07/08/2015 04:30,2,0.000,ALERT,213.51,294.86,59.970,1436344204,"274151322000087","174011321042388",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,425141.4,425141.4,6456,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344302,207234.00
07/08/2015 04:30,2,0.000,ALERT,213.06,296.66,59.975,1436344204,"274151322000052","174011321042388",0.00,14.00,0,294.56,299.67,0.0,0.0,0.000,454521.6,454521.6,6856,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344304,207235.00
07/08/2015 04:30,2,0.000,ALERT,212.38,296.36,59.975,1436344204,"201051344001145","174011321042388",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,171653.3,171653.3,5585,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344306,207236.00
07/08/2015 04:30,2,0.000,ALERT,212.38,296.06,59.970,1436344204,"201051344000685","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,170682.9,170682.9,5588,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344307,207237.00
07/08/2015 04:30,2,0.000,ALERT,212.83,295.76,59.981,1436344204,"274151322000088","174011321042388",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,435510.7,435510.7,6467,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344309,207238.00
07/08/2015 04:30,2,0.000,ALERT,212.16,296.36,59.975,1436344204,"201051344000438","174011321042388",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,170804.9,170804.9,5569,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344311,207239.00
07/08/2015 04:30,2,0.000,ALERT,211.70,296.06,59.975,1436344204,"201051344001135","174011321042388",0.00,13.30,0,294.86,299.97,0.0,0.0,0.000,162132.4,162132.4,5557,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344313,207240.00
07/08/2015 04:30,2,0.000,ALERT,212.38,295.46,59.975,1436344204,"201051344000417","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,166448.1,166448.1,5569,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344315,207241.00
07/08/2015 04:30,2,0.000,ALERT,211.70,296.36,59.975,1436344204,"201051344000594","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,166914.6,166914.6,5569,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344316,207242.00
07/08/2015 04:30,2,0.000,ALERT,213.51,296.06,59.970,1436344204,"274151322000083","174011321042388",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,450670.8,450670.8,6875,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344318,207243.00
07/08/2015 04:30,2,0.000,ALERT,212.38,296.36,59.981,1436344204,"201051344000585","174011321042388",0.00,13.70,0,294.56,299.07,0.0,0.0,0.000,165947.8,165947.8,5570,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344320,207244.00
07/08/2015 04:30,2,0.000,ALERT,213.29,296.06,59.970,1436344204,"274151322000054","174011321042388",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,445729.5,445729.5,6455,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344322,207245.00
07/08/2015 04:30,2,0.000,ALERT,212.16,295.76,59.975,1436344204,"201051344001203","174011321042388",0.00,13.30,0,294.56,301.17,0.0,0.0,0.000,167070.6,167070.6,5573,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344324,207246.00
07/08/2015 04:30,2,0.000,ALERT,211.93,296.36,59.975,1436344204,"201051344000646","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,164265.1,164265.1,5564,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344325,207247.00
07/08/2015 04:30,2,0.000,ALERT,214.19,295.46,59.970,1436344204,"274151322000068","174011321042388",0.00,14.70,0,294.56,298.47,0.0,0.0,0.000,353443.0,353443.0,6568,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344327,207248.00
07/08/2015 04:30,2,0.000,ALERT,213.96,296.36,59.959,1436344204,"274151322000076","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,475371.2,475371.2,6857,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344329,207249.00
07/08/2015 04:30,2,0.000,ALERT,212.16,296.36,59.981,1436344204,"201051344000890","174011321042388",0.00,13.70,0,295.16,300.57,0.0,0.0,0.000,168558.6,168558.6,5572,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344331,207250.00
07/08/2015 04:30,2,0.000,ALERT,212.16,295.76,59.975,1436344204,"201051344000900","174011321042388",0.00,13.70,0,294.56,298.77,0.0,0.0,0.000,168837.8,168837.8,5585,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344333,207251.00
07/08/2015 04:30,2,0.000,ALERT,212.61,294.86,59.981,1436344204,"201051344000633","174011321042388",0.00,13.30,0,292.76,298.17,0.0,0.0,0.000,158464.6,158464.6,5583,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436344335,207252.00
07/08/2015 04:30,2,0.000,ALERT,212.16,295.76,59.970,1436344204,"201051344000983","174011321042388",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,165830.7,165830.7,5585,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344336,207253.00
07/08/2015 04:30,2,0.000,ALERT,212.38,295.46,59.975,1436344204,"201051344000917","174011321042388",0.00,14.70,0,293.66,298.47,0.0,0.0,0.000,169019.1,169019.1,5585,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344338,207254.00
07/08/2015 04:30,2,0.000,ALERT,212.16,294.86,59.975,1436344204,"201051344000648","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,164810.5,164810.5,5578,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436344340,207255.00
07/08/2015 04:30,2,0.000,ALERT,212.16,295.76,59.970,1436344204,"201051344001093","174011321042388",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,167171.3,167171.3,5575,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344342,207256.00
07/08/2015 04:30,2,0.000,ALERT,212.61,295.46,59.959,1436344204,"201051344000645","174011321042388",0.00,14.30,0,294.56,299.07,0.0,0.0,0.000,165373.1,165373.1,5585,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344344,207257.00
07/08/2015 04:30,2,0.000,ALERT,213.51,295.76,59.944,1436344204,"274151322000085","174011321042388",0.00,14.00,0,294.86,299.37,0.0,0.0,0.000,447993.7,447993.7,6862,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436344346,207258.00
07/08/2015 04:30,2,0.000,ALERT,212.38,295.16,59.959,1436344204,"201051344000651","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,164727.5,164727.5,5573,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436344347,207259.00
07/08/2015 04:30,2,0.000,ALERT,212.38,295.16,59.996,1436344204,"201051344000867","174011321042388",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,157155.5,157155.5,5589,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344349,207260.00
07/08/2015 04:30,2,0.000,ALERT,212.16,296.06,59.965,1436344204,"201051344001230","174011321042388",0.00,13.30,0,295.16,299.37,0.0,0.0,0.000,168244.7,168244.7,5589,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344351,207261.00
07/08/2015 04:30,2,0.000,ALERT,212.61,295.76,59.970,1436344204,"201051344000576","174011321042388",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,164615.4,164615.4,5593,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344353,207262.00
07/08/2015 04:30,2,0.000,ALERT,212.16,296.06,59.965,1436344204,"201051344000579","174011321042388",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,171083.5,171083.5,5574,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436344355,207263.00
07/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436344204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345084,207264.00
07/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436344204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345084,207265.00
07/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436344204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345084,207266.00
07/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436344204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345084,207267.00
07/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436344204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345084,207268.00
07/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436344204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345084,207269.00
07/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436344204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345084,207270.00
07/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436344204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345084,207271.00
07/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436344204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345084,207272.00
07/08/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1436344204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345084,207273.00
07/08/2015 04:45,2,0.000,ALERT,211.93,296.96,59.970,1436345103,"201051344000955","174011321042388",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,170179.0,170179.0,5580,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345179,207274.00
07/08/2015 04:45,2,0.000,ALERT,213.51,298.17,59.949,1436345103,"274151322000095","174011321042388",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,469549.6,469549.6,6487,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345181,207275.00
07/08/2015 04:45,2,0.000,ALERT,212.16,297.26,59.991,1436345103,"201051344000868","174011321042388",0.00,13.30,0,294.56,299.07,0.0,0.0,0.000,156524.6,156524.6,5585,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345183,207276.00
07/08/2015 04:45,2,0.000,ALERT,212.83,296.96,59.975,1436345103,"201051344000853","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,162806.1,162806.1,5585,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345185,207277.00
07/08/2015 04:45,2,0.000,ALERT,212.83,297.87,59.975,1436345103,"201051344000582","174011321042388",0.00,12.70,0,294.86,299.07,0.0,0.0,0.000,162977.5,162977.5,5572,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345186,207278.00
07/08/2015 04:45,2,0.000,ALERT,212.16,296.66,59.975,1436345103,"201051344000469","174011321042388",0.00,12.70,0,292.76,297.57,0.0,0.0,0.000,158074.3,158074.3,5576,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345188,207279.00
07/08/2015 04:45,2,0.000,ALERT,211.93,296.66,59.970,1436345103,"201051344000988","174011321042388",0.00,13.30,0,291.55,297.87,0.0,0.0,0.000,157642.9,157642.9,5577,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345190,207280.00
07/08/2015 04:45,2,0.000,ALERT,212.16,296.36,59.965,1436345103,"201051344001158","174011321042388",0.00,12.70,0,293.06,297.57,0.0,0.0,0.000,163707.0,163707.0,5573,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345192,207281.00
07/08/2015 04:45,2,0.000,ALERT,212.16,296.06,59.959,1436345103,"201051344001025","174011321042388",0.00,12.70,0,293.36,299.07,0.0,0.0,0.000,167206.5,167206.5,5571,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436345194,207282.00
07/08/2015 04:45,2,0.000,ALERT,212.16,296.96,59.996,1436345103,"201051344000569","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,170692.3,170692.3,5581,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345195,207283.00
07/08/2015 04:45,2,0.000,ALERT,213.51,296.36,59.965,1436345103,"274151322000094","174011321042388",0.00,13.00,0,293.66,297.87,0.0,0.0,0.000,354346.4,354346.4,6963,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345197,207284.00
07/08/2015 04:45,2,0.000,ALERT,212.16,296.66,59.965,1436345103,"201051344000458","174011321042388",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,166507.4,166507.4,5578,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436345199,207285.00
07/08/2015 04:45,2,0.000,ALERT,213.51,296.36,59.959,1436345103,"274151322000087","174011321042388",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,425141.4,425141.4,6458,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436345201,207286.00
07/08/2015 04:45,2,0.000,ALERT,213.29,296.66,59.959,1436345103,"274151322000052","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,454521.6,454521.6,6858,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345203,207287.00
07/08/2015 04:45,2,0.000,ALERT,212.61,297.26,59.970,1436345103,"201051344001145","174011321042388",0.00,12.70,0,294.56,299.37,0.0,0.0,0.000,171653.3,171653.3,5587,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436345204,207288.00
07/08/2015 04:45,2,0.000,ALERT,212.38,296.66,59.970,1436345103,"201051344000685","174011321042388",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,170682.9,170682.9,5590,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345206,207289.00
07/08/2015 04:45,2,0.000,ALERT,213.29,296.66,59.970,1436345103,"274151322000088","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,435510.7,435510.7,6469,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345208,207290.00
07/08/2015 04:45,2,0.000,ALERT,212.38,296.96,59.970,1436345103,"201051344000438","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,170804.9,170804.9,5571,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345210,207291.00
07/08/2015 04:45,2,0.000,ALERT,211.93,296.66,59.975,1436345103,"201051344001135","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,162132.4,162132.4,5559,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345212,207292.00
07/08/2015 04:45,2,0.000,ALERT,212.61,296.66,59.933,1436345103,"201051344000417","174011321042388",0.00,13.00,0,293.66,297.87,0.0,0.0,0.000,166448.1,166448.1,5571,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345214,207293.00
07/08/2015 04:45,2,0.000,ALERT,211.70,296.96,59.975,1436345103,"201051344000594","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,166914.6,166914.6,5571,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345216,207294.00
07/08/2015 04:45,2,0.000,ALERT,213.51,296.96,59.970,1436345103,"274151322000083","174011321042388",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,450670.8,450670.8,6877,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436345218,207295.00
07/08/2015 04:45,2,0.000,ALERT,212.16,296.96,59.975,1436345103,"201051344000585","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,165947.8,165947.8,5572,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345220,207296.00
07/08/2015 04:45,2,0.000,ALERT,213.29,296.96,59.970,1436345103,"274151322000054","174011321042388",0.00,14.30,0,293.96,298.77,0.0,0.0,0.000,445729.5,445729.5,6457,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436345221,207297.00
07/08/2015 04:45,2,0.000,ALERT,212.16,296.66,59.981,1436345103,"201051344001203","174011321042388",0.00,12.70,0,293.96,300.27,0.0,0.0,0.000,167070.6,167070.6,5575,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345223,207298.00
07/08/2015 04:45,2,0.000,ALERT,212.16,296.96,59.975,1436345103,"201051344000646","174011321042388",0.00,12.70,0,293.66,298.17,0.0,0.0,0.000,164265.1,164265.1,5566,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345225,207299.00
07/08/2015 04:45,2,0.000,ALERT,214.19,296.06,59.944,1436345103,"274151322000068","174011321042388",0.00,14.30,0,293.66,297.57,0.0,0.0,0.000,353443.0,353443.0,6570,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345227,207300.00
07/08/2015 04:45,2,0.000,ALERT,213.96,296.96,59.975,1436345103,"274151322000076","174011321042388",0.00,13.70,0,293.96,298.77,0.0,0.0,0.000,475371.2,475371.2,6859,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436345229,207301.00
07/08/2015 04:45,2,0.000,ALERT,211.93,297.26,59.975,1436345103,"201051344000890","174011321042388",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,168558.6,168558.6,5574,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345231,207302.00
07/08/2015 04:45,2,0.000,ALERT,211.93,296.66,59.975,1436345103,"201051344000900","174011321042388",0.00,13.00,0,293.36,297.87,0.0,0.0,0.000,168837.8,168837.8,5587,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436345232,207303.00
07/08/2015 04:45,2,0.000,ALERT,212.61,296.06,59.975,1436345103,"201051344000633","174011321042388",0.00,12.70,0,291.55,297.26,0.0,0.0,0.000,158464.6,158464.6,5585,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345234,207304.00
07/08/2015 04:45,2,0.000,ALERT,212.16,296.96,59.986,1436345103,"201051344000983","174011321042388",0.00,13.30,0,293.96,298.77,0.0,0.0,0.000,165830.7,165830.7,5587,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345236,207305.00
07/08/2015 04:45,2,0.000,ALERT,212.38,296.66,59.975,1436345103,"201051344000917","174011321042388",0.00,13.70,0,292.76,297.57,0.0,0.0,0.000,169019.1,169019.1,5587,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345238,207306.00
07/08/2015 04:45,2,0.000,ALERT,212.38,296.06,59.975,1436345103,"201051344000648","174011321042388",0.00,12.70,0,293.06,298.47,0.0,0.0,0.000,164810.5,164810.5,5580,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345240,207307.00
07/08/2015 04:45,2,0.000,ALERT,212.16,297.26,59.981,1436345103,"201051344001093","174011321042388",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,167171.3,167171.3,5577,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345241,207308.00
07/08/2015 04:45,2,0.000,ALERT,212.61,296.66,59.986,1436345103,"201051344000645","174011321042388",0.00,13.70,0,293.66,298.17,0.0,0.0,0.000,165373.1,165373.1,5587,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345243,207309.00
07/08/2015 04:45,2,0.000,ALERT,213.51,297.26,59.981,1436345103,"274151322000085","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,447993.7,447993.7,6864,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345245,207310.00
07/08/2015 04:45,2,0.000,ALERT,212.38,296.36,59.981,1436345103,"201051344000651","174011321042388",0.00,12.30,0,293.36,298.17,0.0,0.0,0.000,164727.5,164727.5,5575,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436345247,207311.00
07/08/2015 04:45,2,0.000,ALERT,212.38,296.66,59.970,1436345103,"201051344000867","174011321042388",0.00,13.70,0,293.36,298.77,0.0,0.0,0.000,157155.5,157155.5,5591,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436345249,207312.00
07/08/2015 04:45,2,0.000,ALERT,212.38,297.87,59.981,1436345103,"201051344001230","174011321042388",0.00,12.70,0,294.26,298.77,0.0,0.0,0.000,168244.7,168244.7,5591,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345251,207313.00
07/08/2015 04:45,2,0.000,ALERT,212.61,297.26,59.981,1436345103,"201051344000576","174011321042388",0.00,13.00,0,293.66,298.47,0.0,0.0,0.000,164615.4,164615.4,5595,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345252,207314.00
07/08/2015 04:45,2,0.000,ALERT,212.38,297.87,59.938,1436345103,"201051344000579","174011321042388",0.00,13.30,0,294.26,299.07,0.0,0.0,0.000,171083.5,171083.5,5576,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436345254,207315.00
07/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436345103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345983,207316.00
07/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436345103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345983,207317.00
07/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436345103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345983,207318.00
07/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436345103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345983,207319.00
07/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436345103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345983,207320.00
07/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436345103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345983,207321.00
07/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436345103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345983,207322.00
07/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436345103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345983,207323.00
07/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436345103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345983,207324.00
07/08/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1436345103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436345983,207325.00
07/08/2015 05:00,2,0.000,ALERT,211.25,295.76,59.965,1436346004,"201051344000955","174011321042388",0.00,12.70,0,294.56,298.47,0.0,0.0,0.000,170179.0,170179.0,5582,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346079,207326.00
07/08/2015 05:00,2,0.000,ALERT,212.83,296.96,59.965,1436346004,"274151322000095","174011321042388",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,469549.6,469549.6,6489,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346081,207327.00
07/08/2015 05:00,2,0.000,ALERT,211.48,296.36,59.970,1436346004,"201051344000868","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,156524.6,156524.6,5587,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436346083,207328.00
07/08/2015 05:00,2,0.000,ALERT,211.93,295.76,59.965,1436346004,"201051344000853","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,162806.1,162806.1,5587,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346085,207329.00
07/08/2015 05:00,2,0.000,ALERT,211.93,296.66,59.959,1436346004,"201051344000582","174011321042388",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,162977.5,162977.5,5574,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436346086,207330.00
07/08/2015 05:00,2,0.000,ALERT,211.48,295.46,59.996,1436346004,"201051344000469","174011321042388",0.00,12.00,0,293.36,297.87,0.0,0.0,0.000,158074.3,158074.3,5578,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346088,207331.00
07/08/2015 05:00,2,0.000,ALERT,210.35,294.56,59.954,1436346004,"201051344000988","174011321042388",0.00,12.70,0,291.85,298.17,0.0,0.0,0.000,157642.9,157642.9,5579,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346090,207332.00
07/08/2015 05:00,2,0.000,ALERT,211.25,294.86,59.959,1436346004,"201051344001158","174011321042388",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,163707.0,163707.0,5575,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346092,207333.00
