ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 05:00,2,0.000,ALERT,211.03,294.86,59.970,1436346004,"201051344001025","174011321042388",0.00,12.00,0,293.66,299.07,0.0,0.0,0.000,167206.5,167206.5,5573,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346094,207334.00
07/08/2015 05:00,2,0.000,ALERT,211.25,296.06,59.965,1436346004,"201051344000569","174011321042388",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,170692.3,170692.3,5583,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346096,207335.00
07/08/2015 05:00,2,0.000,ALERT,212.83,295.16,59.959,1436346004,"274151322000094","174011321042388",0.00,12.70,0,293.66,297.87,0.0,0.0,0.000,354346.4,354346.4,6965,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346097,207336.00
07/08/2015 05:00,2,0.000,ALERT,211.25,295.46,59.959,1436346004,"201051344000458","174011321042388",0.00,13.30,0,294.26,299.37,0.0,0.0,0.000,166507.4,166507.4,5580,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346099,207337.00
07/08/2015 05:00,2,0.000,ALERT,212.83,295.16,59.959,1436346004,"274151322000087","174011321042388",0.00,13.70,0,293.36,297.87,0.0,0.0,0.000,425141.4,425141.4,6460,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346101,207338.00
07/08/2015 05:00,2,0.000,ALERT,212.61,296.36,59.970,1436346004,"274151322000052","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,454521.6,454521.6,6860,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346103,207339.00
07/08/2015 05:00,2,0.000,ALERT,211.70,296.06,59.959,1436346004,"201051344001145","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,171653.3,171653.3,5589,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436346105,207340.00
07/08/2015 05:00,2,0.000,ALERT,211.93,295.76,59.959,1436346004,"201051344000685","174011321042388",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,170682.9,170682.9,5592,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436346106,207341.00
07/08/2015 05:00,2,0.000,ALERT,212.38,295.46,59.986,1436346004,"274151322000088","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,435510.7,435510.7,6471,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436346108,207342.00
07/08/2015 05:00,2,0.000,ALERT,211.70,295.76,59.991,1436346004,"201051344000438","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,170804.9,170804.9,5573,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346110,207343.00
07/08/2015 05:00,2,0.000,ALERT,211.03,295.46,59.928,1436346004,"201051344001135","174011321042388",0.00,12.30,0,294.56,299.07,0.0,0.0,0.000,162132.4,162132.4,5561,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346112,207344.00
07/08/2015 05:00,2,0.000,ALERT,211.70,295.16,59.965,1436346004,"201051344000417","174011321042388",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,166448.1,166448.1,5573,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436346114,207345.00
07/08/2015 05:00,2,0.000,ALERT,211.03,296.06,59.965,1436346004,"201051344000594","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,166914.6,166914.6,5573,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436346115,207346.00
07/08/2015 05:00,2,0.000,ALERT,212.83,296.36,59.970,1436346004,"274151322000083","174011321042388",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,450670.8,450670.8,6879,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346117,207347.00
07/08/2015 05:00,2,0.000,ALERT,211.70,296.06,59.970,1436346004,"201051344000585","174011321042388",0.00,12.30,0,293.96,298.47,0.0,0.0,0.000,165947.8,165947.8,5574,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436346119,207348.00
07/08/2015 05:00,2,0.000,ALERT,212.61,295.76,59.970,1436346004,"274151322000054","174011321042388",0.00,13.70,0,293.96,299.07,0.0,0.0,0.000,445729.5,445729.5,6459,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346121,207349.00
07/08/2015 05:00,2,0.000,ALERT,211.48,295.46,59.991,1436346004,"201051344001203","174011321042388",0.00,12.30,0,294.26,300.27,0.0,0.0,0.000,167070.6,167070.6,5577,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346123,207350.00
07/08/2015 05:00,2,0.000,ALERT,211.25,295.76,59.970,1436346004,"201051344000646","174011321042388",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,164265.1,164265.1,5568,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346124,207351.00
07/08/2015 05:00,2,0.000,ALERT,213.51,294.86,59.965,1436346004,"274151322000068","174011321042388",0.00,14.00,0,293.66,297.87,0.0,0.0,0.000,353443.0,353443.0,6572,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346126,207352.00
07/08/2015 05:00,2,0.000,ALERT,213.29,295.76,59.970,1436346004,"274151322000076","174011321042388",0.00,13.30,0,293.96,299.07,0.0,0.0,0.000,475371.2,475371.2,6861,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436346128,207353.00
07/08/2015 05:00,2,0.000,ALERT,211.48,295.76,60.007,1436346004,"201051344000890","174011321042388",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,168558.6,168558.6,5576,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346130,207354.00
07/08/2015 05:00,2,0.000,ALERT,211.70,295.16,59.975,1436346004,"201051344000900","174011321042388",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,168837.8,168837.8,5589,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346132,207355.00
07/08/2015 05:00,2,0.000,ALERT,212.16,294.26,59.975,1436346004,"201051344000633","174011321042388",0.00,12.30,0,292.16,297.57,0.0,0.0,0.000,158464.6,158464.6,5587,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346133,207356.00
07/08/2015 05:00,2,0.000,ALERT,211.70,295.16,59.933,1436346004,"201051344000983","174011321042388",0.00,12.70,0,294.26,299.07,0.0,0.0,0.000,165830.7,165830.7,5589,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346135,207357.00
07/08/2015 05:00,2,0.000,ALERT,211.93,294.86,59.933,1436346004,"201051344000917","174011321042388",0.00,13.30,0,293.06,298.17,0.0,0.0,0.000,169019.1,169019.1,5589,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436346137,207358.00
07/08/2015 05:00,2,0.000,ALERT,211.93,294.56,59.970,1436346004,"201051344000648","174011321042388",0.00,12.00,0,293.66,298.77,0.0,0.0,0.000,164810.5,164810.5,5582,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346139,207359.00
07/08/2015 05:00,2,0.000,ALERT,211.70,295.16,59.970,1436346004,"201051344001093","174011321042388",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,167171.3,167171.3,5579,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346141,207360.00
07/08/2015 05:00,2,0.000,ALERT,212.16,294.86,59.928,1436346004,"201051344000645","174011321042388",0.00,13.00,0,293.96,298.47,0.0,0.0,0.000,165373.1,165373.1,5589,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436346142,207361.00
07/08/2015 05:00,2,0.000,ALERT,213.06,295.46,59.928,1436346004,"274151322000085","174011321042388",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,447993.7,447993.7,6866,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346144,207362.00
07/08/2015 05:00,2,0.000,ALERT,211.70,294.56,59.965,1436346004,"201051344000651","174011321042388",0.00,11.70,0,293.66,298.17,0.0,0.0,0.000,164727.5,164727.5,5577,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346146,207363.00
07/08/2015 05:00,2,0.000,ALERT,211.93,294.86,59.970,1436346004,"201051344000867","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,157155.5,157155.5,5593,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346148,207364.00
07/08/2015 05:00,2,0.000,ALERT,211.70,295.76,59.970,1436346004,"201051344001230","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,168244.7,168244.7,5593,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346150,207365.00
07/08/2015 05:00,2,0.000,ALERT,212.16,295.46,59.970,1436346004,"201051344000576","174011321042388",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,164615.4,164615.4,5597,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346152,207366.00
07/08/2015 05:00,2,0.000,ALERT,211.70,295.46,59.970,1436346004,"201051344000579","174011321042388",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,171083.5,171083.5,5578,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436346154,207367.00
07/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436346004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436346884,207368.00
07/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436346004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436346884,207369.00
07/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436346004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436346884,207370.00
07/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436346004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436346884,207371.00
07/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436346004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436346884,207372.00
07/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436346004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436346884,207373.00
07/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436346004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436346884,207374.00
07/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436346004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436346884,207375.00
07/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436346004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436346884,207376.00
07/08/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436346004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436346884,207377.00
07/08/2015 05:15,2,0.000,ALERT,211.25,295.46,59.975,1436346904,"201051344000955","174011321042388",0.00,12.00,0,293.66,297.26,0.0,0.0,0.000,170179.0,170179.0,5584,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346980,207378.00
07/08/2015 05:15,2,0.000,ALERT,212.83,296.96,60.002,1436346904,"274151322000095","174011321042388",0.00,12.30,0,294.56,298.17,0.0,0.0,0.000,469549.6,469549.6,6491,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346982,207379.00
07/08/2015 05:15,2,0.000,ALERT,211.48,296.06,60.012,1436346904,"201051344000868","174011321042388",0.00,12.00,0,294.26,298.17,0.0,0.0,0.000,156524.6,156524.6,5589,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346984,207380.00
07/08/2015 05:15,2,0.000,ALERT,212.16,295.76,59.975,1436346904,"201051344000853","174011321042388",0.00,11.70,0,293.36,297.57,0.0,0.0,0.000,162806.1,162806.1,5589,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346986,207381.00
07/08/2015 05:15,2,0.000,ALERT,212.16,296.66,59.954,1436346904,"201051344000582","174011321042388",0.00,11.70,0,294.26,298.17,0.0,0.0,0.000,162977.5,162977.5,5576,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346987,207382.00
07/08/2015 05:15,2,0.000,ALERT,211.48,295.46,59.954,1436346904,"201051344000469","174011321042388",0.00,11.30,0,292.46,296.96,0.0,0.0,0.000,158074.3,158074.3,5580,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436346989,207383.00
07/08/2015 05:15,2,0.000,ALERT,211.25,295.16,59.970,1436346904,"201051344000988","174011321042388",0.00,12.00,0,290.65,296.96,0.0,0.0,0.000,157642.9,157642.9,5581,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346991,207384.00
07/08/2015 05:15,2,0.000,ALERT,211.48,295.16,60.007,1436346904,"201051344001158","174011321042388",0.00,11.70,0,292.76,296.66,0.0,0.0,0.000,163707.0,163707.0,5577,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436346993,207385.00
07/08/2015 05:15,2,0.000,ALERT,211.25,294.86,59.970,1436346904,"201051344001025","174011321042388",0.00,11.30,0,293.06,297.87,0.0,0.0,0.000,167206.5,167206.5,5575,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346995,207386.00
07/08/2015 05:15,2,0.000,ALERT,211.48,296.06,59.970,1436346904,"201051344000569","174011321042388",0.00,12.30,0,293.66,298.17,0.0,0.0,0.000,170692.3,170692.3,5585,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346997,207387.00
07/08/2015 05:15,2,0.000,ALERT,212.61,295.16,59.970,1436346904,"274151322000094","174011321042388",0.00,12.30,0,293.06,296.66,0.0,0.0,0.000,354346.4,354346.4,6967,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436346998,207388.00
07/08/2015 05:15,2,0.000,ALERT,211.48,295.46,59.965,1436346904,"201051344000458","174011321042388",0.00,12.70,0,293.66,297.87,0.0,0.0,0.000,166507.4,166507.4,5582,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347000,207389.00
07/08/2015 05:15,2,0.000,ALERT,212.83,294.86,59.991,1436346904,"274151322000087","174011321042388",0.00,13.30,0,292.76,296.66,0.0,0.0,0.000,425141.4,425141.4,6462,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347002,207390.00
07/08/2015 05:15,2,0.000,ALERT,212.61,296.66,59.975,1436346904,"274151322000052","174011321042388",0.00,13.00,0,293.36,297.87,0.0,0.0,0.000,454521.6,454521.6,6862,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347004,207391.00
07/08/2015 05:15,2,0.000,ALERT,211.93,296.06,60.002,1436346904,"201051344001145","174011321042388",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,171653.3,171653.3,5591,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347006,207392.00
07/08/2015 05:15,2,0.000,ALERT,211.93,295.76,60.002,1436346904,"201051344000685","174011321042388",0.00,12.00,0,293.66,297.26,0.0,0.0,0.000,170682.9,170682.9,5594,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347007,207393.00
07/08/2015 05:15,2,0.000,ALERT,212.38,296.06,59.970,1436346904,"274151322000088","174011321042388",0.00,13.00,0,293.36,297.26,0.0,0.0,0.000,435510.7,435510.7,6473,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347009,207394.00
07/08/2015 05:15,2,0.000,ALERT,211.70,295.76,59.970,1436346904,"201051344000438","174011321042388",0.00,11.30,0,293.96,297.87,0.0,0.0,0.000,170804.9,170804.9,5575,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347011,207395.00
07/08/2015 05:15,2,0.000,ALERT,211.03,295.76,59.970,1436346904,"201051344001135","174011321042388",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,162132.4,162132.4,5563,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347013,207396.00
07/08/2015 05:15,2,0.000,ALERT,211.93,295.46,59.965,1436346904,"201051344000417","174011321042388",0.00,11.70,0,293.06,296.66,0.0,0.0,0.000,166448.1,166448.1,5575,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347015,207397.00
07/08/2015 05:15,2,0.000,ALERT,211.25,296.36,59.965,1436346904,"201051344000594","174011321042388",0.00,12.30,0,293.06,297.57,0.0,0.0,0.000,166914.6,166914.6,5575,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347017,207398.00
07/08/2015 05:15,2,0.000,ALERT,212.83,296.66,59.965,1436346904,"274151322000083","174011321042388",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,450670.8,450670.8,6881,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347019,207399.00
07/08/2015 05:15,2,0.000,ALERT,211.70,296.06,59.970,1436346904,"201051344000585","174011321042388",0.00,12.00,0,293.06,297.57,0.0,0.0,0.000,165947.8,165947.8,5576,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347021,207400.00
07/08/2015 05:15,2,0.000,ALERT,212.61,296.66,59.970,1436346904,"274151322000054","174011321042388",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,445729.5,445729.5,6461,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347022,207401.00
07/08/2015 05:15,2,0.000,ALERT,211.70,295.76,59.975,1436346904,"201051344001203","174011321042388",0.00,11.70,0,293.66,299.37,0.0,0.0,0.000,167070.6,167070.6,5579,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347024,207402.00
07/08/2015 05:15,2,0.000,ALERT,211.48,296.36,59.975,1436346904,"201051344000646","174011321042388",0.00,11.70,0,293.06,297.26,0.0,0.0,0.000,164265.1,164265.1,5570,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347026,207403.00
07/08/2015 05:15,2,0.000,ALERT,213.74,295.46,60.007,1436346904,"274151322000068","174011321042388",0.00,13.70,0,293.06,296.66,0.0,0.0,0.000,353443.0,353443.0,6574,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347028,207404.00
07/08/2015 05:15,2,0.000,ALERT,213.51,296.36,59.991,1436346904,"274151322000076","174011321042388",0.00,13.00,0,293.36,297.57,0.0,0.0,0.000,475371.2,475371.2,6863,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347030,207405.00
07/08/2015 05:15,2,0.000,ALERT,211.48,296.36,59.970,1436346904,"201051344000890","174011321042388",0.00,12.00,0,293.96,298.47,0.0,0.0,0.000,168558.6,168558.6,5578,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347031,207406.00
07/08/2015 05:15,2,0.000,ALERT,211.25,295.76,59.970,1436346904,"201051344000900","174011321042388",0.00,12.00,0,292.76,296.96,0.0,0.0,0.000,168837.8,168837.8,5591,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347033,207407.00
07/08/2015 05:15,2,0.000,ALERT,212.16,295.16,59.981,1436346904,"201051344000633","174011321042388",0.00,11.70,0,291.25,296.36,0.0,0.0,0.000,158464.6,158464.6,5589,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347035,207408.00
07/08/2015 05:15,2,0.000,ALERT,211.48,296.36,59.975,1436346904,"201051344000983","174011321042388",0.00,12.00,0,293.06,297.87,0.0,0.0,0.000,165830.7,165830.7,5591,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347037,207409.00
07/08/2015 05:15,2,0.000,ALERT,211.93,295.76,59.981,1436346904,"201051344000917","174011321042388",0.00,12.70,0,292.16,296.66,0.0,0.0,0.000,169019.1,169019.1,5591,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347039,207410.00
07/08/2015 05:15,2,0.000,ALERT,211.70,295.46,59.965,1436346904,"201051344000648","174011321042388",0.00,11.30,0,292.76,297.57,0.0,0.0,0.000,164810.5,164810.5,5584,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347041,207411.00
07/08/2015 05:15,2,0.000,ALERT,211.48,295.76,59.975,1436346904,"201051344001093","174011321042388",0.00,12.70,0,293.36,297.26,0.0,0.0,0.000,167171.3,167171.3,5581,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347043,207412.00
07/08/2015 05:15,2,0.000,ALERT,211.93,295.46,59.981,1436346904,"201051344000645","174011321042388",0.00,12.70,0,293.06,297.57,0.0,0.0,0.000,165373.1,165373.1,5591,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347045,207413.00
07/08/2015 05:15,2,0.000,ALERT,213.06,296.06,59.975,1436346904,"274151322000085","174011321042388",0.00,12.70,0,293.66,297.57,0.0,0.0,0.000,447993.7,447993.7,6868,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347046,207414.00
07/08/2015 05:15,2,0.000,ALERT,211.70,295.16,59.981,1436346904,"201051344000651","174011321042388",0.00,11.00,0,292.76,297.26,0.0,0.0,0.000,164727.5,164727.5,5579,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347048,207415.00
07/08/2015 05:15,2,0.000,ALERT,211.70,295.46,59.981,1436346904,"201051344000867","174011321042388",0.00,12.70,0,292.76,297.87,0.0,0.0,0.000,157155.5,157155.5,5595,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347050,207416.00
07/08/2015 05:15,2,0.000,ALERT,211.48,296.06,59.986,1436346904,"201051344001230","174011321042388",0.00,11.70,0,293.66,297.87,0.0,0.0,0.000,168244.7,168244.7,5595,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347052,207417.00
07/08/2015 05:15,2,0.000,ALERT,211.93,296.06,59.975,1436346904,"201051344000576","174011321042388",0.00,12.00,0,293.36,297.26,0.0,0.0,0.000,164615.4,164615.4,5599,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347054,207418.00
07/08/2015 05:15,2,0.000,ALERT,211.48,296.36,59.981,1436346904,"201051344000579","174011321042388",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,171083.5,171083.5,5580,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347055,207419.00
07/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436346904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436347784,207420.00
07/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436346904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436347784,207421.00
07/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436346904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436347784,207422.00
07/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436346904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436347784,207423.00
07/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436346904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436347784,207424.00
07/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436346904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436347784,207425.00
07/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436346904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436347784,207426.00
07/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436346904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436347784,207427.00
07/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436346904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436347784,207428.00
07/08/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436346904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436347784,207429.00
07/08/2015 05:30,2,0.000,ALERT,211.70,296.96,59.981,1436347803,"201051344000955","174011321042388",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,170179.0,170179.0,5586,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347880,207430.00
07/08/2015 05:30,2,0.000,ALERT,213.29,298.17,60.018,1436347803,"274151322000095","174011321042388",0.00,11.70,0,295.46,300.27,0.0,0.0,0.000,469549.6,469549.6,6493,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347882,207431.00
07/08/2015 05:30,2,0.000,ALERT,211.93,297.57,60.012,1436347803,"201051344000868","174011321042388",0.00,12.00,0,294.56,299.97,0.0,0.0,0.000,156524.6,156524.6,5591,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347884,207432.00
07/08/2015 05:30,2,0.000,ALERT,212.38,296.96,59.986,1436347803,"201051344000853","174011321042388",0.00,11.30,0,293.66,299.67,0.0,0.0,0.000,162806.1,162806.1,5591,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347885,207433.00
07/08/2015 05:30,2,0.000,ALERT,212.61,298.17,59.996,1436347803,"201051344000582","174011321042388",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,162977.5,162977.5,5578,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347887,207434.00
07/08/2015 05:30,2,0.000,ALERT,211.93,296.66,59.991,1436347803,"201051344000469","174011321042388",0.00,11.00,0,292.76,298.47,0.0,0.0,0.000,158074.3,158074.3,5582,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347889,207435.00
07/08/2015 05:30,2,0.000,ALERT,211.70,296.66,59.996,1436347803,"201051344000988","174011321042388",0.00,12.00,0,291.25,298.77,0.0,0.0,0.000,157642.9,157642.9,5583,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347891,207436.00
07/08/2015 05:30,2,0.000,ALERT,211.70,296.36,59.981,1436347803,"201051344001158","174011321042388",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,163707.0,163707.0,5579,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347893,207437.00
07/08/2015 05:30,2,0.000,ALERT,211.70,296.36,59.949,1436347803,"201051344001025","174011321042388",0.00,11.00,0,293.36,299.97,0.0,0.0,0.000,167206.5,167206.5,5577,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347895,207438.00
07/08/2015 05:30,2,0.000,ALERT,211.93,297.26,59.986,1436347803,"201051344000569","174011321042388",0.00,11.70,0,293.96,300.27,0.0,0.0,0.000,170692.3,170692.3,5587,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347897,207439.00
07/08/2015 05:30,2,0.000,ALERT,213.29,296.66,59.975,1436347803,"274151322000094","174011321042388",0.00,12.00,0,293.96,298.77,0.0,0.0,0.000,354346.4,354346.4,6969,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347898,207440.00
07/08/2015 05:30,2,0.000,ALERT,211.93,296.96,59.986,1436347803,"201051344000458","174011321042388",0.00,12.70,0,293.66,299.97,0.0,0.0,0.000,166507.4,166507.4,5584,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347900,207441.00
07/08/2015 05:30,2,0.000,ALERT,213.06,296.66,59.986,1436347803,"274151322000087","174011321042388",0.00,13.00,0,293.66,298.77,0.0,0.0,0.000,425141.4,425141.4,6464,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347902,207442.00
07/08/2015 05:30,2,0.000,ALERT,213.06,296.96,59.981,1436347803,"274151322000052","174011321042388",0.00,12.70,0,294.26,299.67,0.0,0.0,0.000,454521.6,454521.6,6864,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347904,207443.00
07/08/2015 05:30,2,0.000,ALERT,212.16,297.26,59.975,1436347803,"201051344001145","174011321042388",0.00,11.30,0,294.56,300.27,0.0,0.0,0.000,171653.3,171653.3,5593,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347906,207444.00
07/08/2015 05:30,2,0.000,ALERT,212.16,296.96,60.012,1436347803,"201051344000685","174011321042388",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,170682.9,170682.9,5596,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347908,207445.00
07/08/2015 05:30,2,0.000,ALERT,212.83,296.36,59.970,1436347803,"274151322000088","174011321042388",0.00,12.70,0,294.26,299.37,0.0,0.0,0.000,435510.7,435510.7,6475,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347910,207446.00
07/08/2015 05:30,2,0.000,ALERT,212.16,296.96,60.012,1436347803,"201051344000438","174011321042388",0.00,11.30,0,294.26,299.97,0.0,0.0,0.000,170804.9,170804.9,5577,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347911,207447.00
07/08/2015 05:30,2,0.000,ALERT,211.70,296.96,59.981,1436347803,"201051344001135","174011321042388",0.00,11.30,0,294.26,299.97,0.0,0.0,0.000,162132.4,162132.4,5565,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347913,207448.00
07/08/2015 05:30,2,0.000,ALERT,212.16,296.36,59.981,1436347803,"201051344000417","174011321042388",0.00,11.70,0,293.66,298.77,0.0,0.0,0.000,166448.1,166448.1,5577,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347915,207449.00
07/08/2015 05:30,2,0.000,ALERT,211.48,296.96,59.975,1436347803,"201051344000594","174011321042388",0.00,12.00,0,293.66,299.37,0.0,0.0,0.000,166914.6,166914.6,5577,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347917,207450.00
07/08/2015 05:30,2,0.000,ALERT,213.29,296.66,59.970,1436347803,"274151322000083","174011321042388",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,450670.8,450670.8,6883,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347918,207451.00
07/08/2015 05:30,2,0.000,ALERT,212.16,296.96,59.981,1436347803,"201051344000585","174011321042388",0.00,12.00,0,293.96,299.37,0.0,0.0,0.000,165947.8,165947.8,5578,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347920,207452.00
07/08/2015 05:30,2,0.000,ALERT,213.06,296.66,59.970,1436347803,"274151322000054","174011321042388",0.00,13.00,0,294.56,299.67,0.0,0.0,0.000,445729.5,445729.5,6463,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347922,207453.00
07/08/2015 05:30,2,0.000,ALERT,211.93,296.66,59.970,1436347803,"201051344001203","174011321042388",0.00,11.30,0,293.96,301.17,0.0,0.0,0.000,167070.6,167070.6,5581,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347924,207454.00
07/08/2015 05:30,2,0.000,ALERT,211.70,296.66,59.970,1436347803,"201051344000646","174011321042388",0.00,11.30,0,293.66,299.07,0.0,0.0,0.000,164265.1,164265.1,5572,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347926,207455.00
07/08/2015 05:30,2,0.000,ALERT,213.96,295.76,59.965,1436347803,"274151322000068","174011321042388",0.00,13.30,0,294.26,298.47,0.0,0.0,0.000,353443.0,353443.0,6576,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347927,207456.00
07/08/2015 05:30,2,0.000,ALERT,213.74,296.36,59.965,1436347803,"274151322000076","174011321042388",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,475371.2,475371.2,6865,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347929,207457.00
07/08/2015 05:30,2,0.000,ALERT,211.70,296.96,59.975,1436347803,"201051344000890","174011321042388",0.00,12.00,0,294.56,300.57,0.0,0.0,0.000,168558.6,168558.6,5580,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347931,207458.00
07/08/2015 05:30,2,0.000,ALERT,211.70,296.36,59.944,1436347803,"201051344000900","174011321042388",0.00,11.70,0,293.66,298.77,0.0,0.0,0.000,168837.8,168837.8,5593,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347933,207459.00
07/08/2015 05:30,2,0.000,ALERT,212.38,295.76,60.012,1436347803,"201051344000633","174011321042388",0.00,11.30,0,292.46,298.17,0.0,0.0,0.000,158464.6,158464.6,5591,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347935,207460.00
07/08/2015 05:30,2,0.000,ALERT,211.70,296.66,59.975,1436347803,"201051344000983","174011321042388",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,165830.7,165830.7,5593,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347936,207461.00
07/08/2015 05:30,2,0.000,ALERT,212.16,296.36,59.965,1436347803,"201051344000917","174011321042388",0.00,12.70,0,293.06,298.77,0.0,0.0,0.000,169019.1,169019.1,5593,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347938,207462.00
07/08/2015 05:30,2,0.000,ALERT,212.16,296.06,59.981,1436347803,"201051344000648","174011321042388",0.00,11.00,0,293.36,299.37,0.0,0.0,0.000,164810.5,164810.5,5586,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436347940,207463.00
07/08/2015 05:30,2,0.000,ALERT,211.93,296.66,59.965,1436347803,"201051344001093","174011321042388",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,167171.3,167171.3,5583,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347942,207464.00
07/08/2015 05:30,2,0.000,ALERT,212.38,296.36,59.970,1436347803,"201051344000645","174011321042388",0.00,12.30,0,293.66,299.37,0.0,0.0,0.000,165373.1,165373.1,5593,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347944,207465.00
07/08/2015 05:30,2,0.000,ALERT,213.29,296.96,59.965,1436347803,"274151322000085","174011321042388",0.00,12.30,0,294.26,299.37,0.0,0.0,0.000,447993.7,447993.7,6870,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347946,207466.00
07/08/2015 05:30,2,0.000,ALERT,212.16,296.36,60.007,1436347803,"201051344000651","174011321042388",0.00,10.70,0,293.36,299.07,0.0,0.0,0.000,164727.5,164727.5,5581,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347948,207467.00
07/08/2015 05:30,2,0.000,ALERT,212.16,296.36,59.975,1436347803,"201051344000867","174011321042388",0.00,12.30,0,293.06,299.67,0.0,0.0,0.000,157155.5,157155.5,5597,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347950,207468.00
07/08/2015 05:30,2,0.000,ALERT,212.16,297.57,59.970,1436347803,"201051344001230","174011321042388",0.00,11.30,0,294.26,299.67,0.0,0.0,0.000,168244.7,168244.7,5597,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347952,207469.00
07/08/2015 05:30,2,0.000,ALERT,212.38,297.26,59.965,1436347803,"201051344000576","174011321042388",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,164615.4,164615.4,5601,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347953,207470.00
07/08/2015 05:30,2,0.000,ALERT,212.16,297.26,59.991,1436347803,"201051344000579","174011321042388",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,171083.5,171083.5,5582,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436347955,207471.00
07/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436347803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436348684,207472.00
07/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436347803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436348684,207473.00
07/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436347803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436348684,207474.00
07/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436347803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436348684,207475.00
07/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436347803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436348684,207476.00
07/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436347803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436348684,207477.00
07/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436347803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436348684,207478.00
07/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436347803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436348684,207479.00
07/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436347803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436348684,207480.00
07/08/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436347803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436348684,207481.00
07/08/2015 05:45,2,0.000,ALERT,211.70,297.26,59.965,1436348704,"201051344000955","174011321042388",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,170179.0,170179.0,5588,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436348780,207482.00
07/08/2015 05:45,2,0.000,ALERT,213.29,298.17,59.959,1436348704,"274151322000095","174011321042388",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,469549.6,469549.6,6495,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348782,207483.00
