ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 05:45,2,0.000,ALERT,211.93,297.57,59.928,1436348704,"201051344000868","174011321042388",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,156524.6,156524.6,5593,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348783,207484.00
07/08/2015 05:45,2,0.000,ALERT,212.61,296.96,59.959,1436348704,"201051344000853","174011321042388",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,162806.1,162806.1,5593,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348785,207485.00
07/08/2015 05:45,2,0.000,ALERT,212.61,298.17,59.965,1436348704,"201051344000582","174011321042388",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,162977.5,162977.5,5580,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348787,207486.00
07/08/2015 05:45,2,0.000,ALERT,211.93,296.66,59.965,1436348704,"201051344000469","174011321042388",0.00,10.70,0,293.36,298.17,0.0,0.0,0.000,158074.3,158074.3,5584,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348789,207487.00
07/08/2015 05:45,2,0.000,ALERT,211.70,296.66,59.965,1436348704,"201051344000988","174011321042388",0.00,11.70,0,292.16,298.17,0.0,0.0,0.000,157642.9,157642.9,5585,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348791,207488.00
07/08/2015 05:45,2,0.000,ALERT,212.16,296.66,59.959,1436348704,"201051344001158","174011321042388",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,163707.0,163707.0,5581,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348793,207489.00
07/08/2015 05:45,2,0.000,ALERT,211.93,296.66,59.975,1436348704,"201051344001025","174011321042388",0.00,11.00,0,293.96,299.67,0.0,0.0,0.000,167206.5,167206.5,5579,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348795,207490.00
07/08/2015 05:45,2,0.000,ALERT,211.93,297.57,59.959,1436348704,"201051344000569","174011321042388",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,170692.3,170692.3,5589,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436348796,207491.00
07/08/2015 05:45,2,0.000,ALERT,213.29,296.66,59.965,1436348704,"274151322000094","174011321042388",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,354346.4,354346.4,6971,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348798,207492.00
07/08/2015 05:45,2,0.000,ALERT,211.93,297.26,59.965,1436348704,"201051344000458","174011321042388",0.00,12.30,0,294.56,299.37,0.0,0.0,0.000,166507.4,166507.4,5586,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348800,207493.00
07/08/2015 05:45,2,0.000,ALERT,213.51,296.66,59.996,1436348704,"274151322000087","174011321042388",0.00,12.70,0,293.66,298.47,0.0,0.0,0.000,425141.4,425141.4,6466,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348802,207494.00
07/08/2015 05:45,2,0.000,ALERT,213.06,297.87,60.002,1436348704,"274151322000052","174011321042388",0.00,12.30,0,294.26,299.37,0.0,0.0,0.000,454521.6,454521.6,6866,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348804,207495.00
07/08/2015 05:45,2,0.000,ALERT,212.61,298.17,59.981,1436348704,"201051344001145","174011321042388",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,171653.3,171653.3,5595,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436348806,207496.00
07/08/2015 05:45,2,0.000,ALERT,212.61,297.87,59.965,1436348704,"201051344000685","174011321042388",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,170682.9,170682.9,5598,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348808,207497.00
07/08/2015 05:45,2,0.000,ALERT,213.06,297.87,59.975,1436348704,"274151322000088","174011321042388",0.00,12.70,0,294.56,298.77,0.0,0.0,0.000,435510.7,435510.7,6477,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348809,207498.00
07/08/2015 05:45,2,0.000,ALERT,212.38,297.87,59.975,1436348704,"201051344000438","174011321042388",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,170804.9,170804.9,5579,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348811,207499.00
07/08/2015 05:45,2,0.000,ALERT,211.93,297.87,59.975,1436348704,"201051344001135","174011321042388",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,162132.4,162132.4,5567,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348813,207500.00
07/08/2015 05:45,2,0.000,ALERT,212.61,297.26,59.975,1436348704,"201051344000417","174011321042388",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,166448.1,166448.1,5579,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348815,207501.00
07/08/2015 05:45,2,0.000,ALERT,211.93,298.17,59.975,1436348704,"201051344000594","174011321042388",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,166914.6,166914.6,5579,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348816,207502.00
07/08/2015 05:45,2,0.000,ALERT,213.51,298.17,59.981,1436348704,"274151322000083","174011321042388",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,450670.8,450670.8,6885,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348818,207503.00
07/08/2015 05:45,2,0.000,ALERT,212.38,297.87,59.975,1436348704,"201051344000585","174011321042388",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,165947.8,165947.8,5580,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348820,207504.00
07/08/2015 05:45,2,0.000,ALERT,213.29,298.47,59.975,1436348704,"274151322000054","174011321042388",0.00,13.00,0,294.26,299.37,0.0,0.0,0.000,445729.5,445729.5,6465,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348822,207505.00
07/08/2015 05:45,2,0.000,ALERT,212.38,297.57,59.986,1436348704,"201051344001203","174011321042388",0.00,11.30,0,294.56,300.87,0.0,0.0,0.000,167070.6,167070.6,5583,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348824,207506.00
07/08/2015 05:45,2,0.000,ALERT,211.93,297.87,59.986,1436348704,"201051344000646","174011321042388",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,164265.1,164265.1,5574,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436348825,207507.00
07/08/2015 05:45,2,0.000,ALERT,214.19,296.96,59.981,1436348704,"274151322000068","174011321042388",0.00,13.00,0,293.96,298.17,0.0,0.0,0.000,353443.0,353443.0,6578,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348827,207508.00
07/08/2015 05:45,2,0.000,ALERT,213.96,297.87,59.981,1436348704,"274151322000076","174011321042388",0.00,12.30,0,294.26,299.37,0.0,0.0,0.000,475371.2,475371.2,6867,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348829,207509.00
07/08/2015 05:45,2,0.000,ALERT,212.16,298.17,59.996,1436348704,"201051344000890","174011321042388",0.00,11.70,0,295.16,300.27,0.0,0.0,0.000,168558.6,168558.6,5582,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348831,207510.00
07/08/2015 05:45,2,0.000,ALERT,212.16,297.57,60.002,1436348704,"201051344000900","174011321042388",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,168837.8,168837.8,5595,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348833,207511.00
07/08/2015 05:45,2,0.000,ALERT,212.61,296.96,59.991,1436348704,"201051344000633","174011321042388",0.00,11.00,0,292.76,298.17,0.0,0.0,0.000,158464.6,158464.6,5593,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348834,207512.00
07/08/2015 05:45,2,0.000,ALERT,212.16,297.87,59.991,1436348704,"201051344000983","174011321042388",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,165830.7,165830.7,5595,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436348836,207513.00
07/08/2015 05:45,2,0.000,ALERT,212.16,296.66,59.986,1436348704,"201051344000917","174011321042388",0.00,12.30,0,293.36,298.47,0.0,0.0,0.000,169019.1,169019.1,5595,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348838,207514.00
07/08/2015 05:45,2,0.000,ALERT,212.16,296.36,59.991,1436348704,"201051344000648","174011321042388",0.00,11.00,0,293.96,299.07,0.0,0.0,0.000,164810.5,164810.5,5588,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348840,207515.00
07/08/2015 05:45,2,0.000,ALERT,211.93,297.26,59.975,1436348704,"201051344001093","174011321042388",0.00,12.00,0,294.56,298.77,0.0,0.0,0.000,167171.3,167171.3,5585,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436348842,207516.00
07/08/2015 05:45,2,0.000,ALERT,212.38,296.66,59.965,1436348704,"201051344000645","174011321042388",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,165373.1,165373.1,5595,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348843,207517.00
07/08/2015 05:45,2,0.000,ALERT,213.29,297.26,59.991,1436348704,"274151322000085","174011321042388",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,447993.7,447993.7,6872,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436348845,207518.00
07/08/2015 05:45,2,0.000,ALERT,212.16,296.36,59.996,1436348704,"201051344000651","174011321042388",0.00,10.70,0,293.96,298.77,0.0,0.0,0.000,164727.5,164727.5,5583,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348847,207519.00
07/08/2015 05:45,2,0.000,ALERT,212.16,296.66,59.986,1436348704,"201051344000867","174011321042388",0.00,12.00,0,294.26,299.37,0.0,0.0,0.000,157155.5,157155.5,5599,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348849,207520.00
07/08/2015 05:45,2,0.000,ALERT,211.70,297.57,59.981,1436348704,"201051344001230","174011321042388",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,168244.7,168244.7,5599,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348851,207521.00
07/08/2015 05:45,2,0.000,ALERT,212.16,297.26,59.981,1436348704,"201051344000576","174011321042388",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,164615.4,164615.4,5603,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348853,207522.00
07/08/2015 05:45,2,0.000,ALERT,211.93,297.57,59.981,1436348704,"201051344000579","174011321042388",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,171083.5,171083.5,5584,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436348854,207523.00
07/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436348704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436349584,207524.00
07/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436348704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436349584,207525.00
07/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436348704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436349584,207526.00
07/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436348704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436349584,207527.00
07/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436348704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436349585,207528.00
07/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436348704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436349585,207529.00
07/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436348704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436349585,207530.00
07/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436348704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436349585,207531.00
07/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436348704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436349585,207532.00
07/08/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436348704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436349585,207533.00
07/08/2015 06:00,2,0.000,ALERT,211.03,296.06,59.944,1436349603,"201051344000955","174011321042388",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,170179.0,170179.0,5590,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349679,207534.00
07/08/2015 06:00,2,0.012,ALERT,211.48,296.36,59.938,1436349603,"274151322000095","174011321042388",26.70,11.30,0,295.76,300.87,0.0,0.0,0.000,469549.6,469549.6,6497,0,0,0,L,1151911521,1,122.01,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1436349681,207535.00
07/08/2015 06:00,2,0.000,ALERT,210.35,295.76,59.954,1436349603,"201051344000868","174011321042388",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,156524.6,156524.6,5595,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436349683,207536.00
07/08/2015 06:00,2,0.000,ALERT,211.48,295.76,59.954,1436349603,"201051344000853","174011321042388",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,162806.1,162806.1,5595,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349684,207537.00
07/08/2015 06:00,2,0.000,ALERT,211.70,297.26,59.970,1436349603,"201051344000582","174011321042388",0.00,11.00,0,295.46,300.57,0.0,0.0,0.000,162977.5,162977.5,5582,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349686,207538.00
07/08/2015 06:00,2,0.000,ALERT,211.03,295.76,59.954,1436349603,"201051344000469","174011321042388",0.00,10.70,0,293.36,299.07,0.0,0.0,0.000,158074.3,158074.3,5586,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349688,207539.00
07/08/2015 06:00,2,0.000,ALERT,211.03,296.06,59.917,1436349603,"201051344000988","174011321042388",0.00,11.30,0,292.16,299.37,0.0,0.0,0.000,157642.9,157642.9,5587,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349690,207540.00
07/08/2015 06:00,2,0.000,ALERT,211.03,295.76,59.944,1436349603,"201051344001158","174011321042388",0.00,10.70,0,293.96,299.07,0.0,0.0,0.000,163707.0,163707.0,5583,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349692,207541.00
07/08/2015 06:00,2,0.000,ALERT,210.80,295.46,59.944,1436349603,"201051344001025","174011321042388",0.00,10.70,0,293.96,300.27,0.0,0.0,0.000,167206.5,167206.5,5581,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349694,207542.00
07/08/2015 06:00,2,0.000,ALERT,210.80,296.36,59.949,1436349603,"201051344000569","174011321042388",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,170692.3,170692.3,5591,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349695,207543.00
07/08/2015 06:00,2,0.000,ALERT,212.16,295.46,59.938,1436349603,"274151322000094","174011321042388",0.00,11.70,0,294.26,299.37,0.0,0.0,0.000,354346.4,354346.4,6973,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349697,207544.00
07/08/2015 06:00,2,0.000,ALERT,211.03,296.36,59.949,1436349603,"201051344000458","174011321042388",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,166507.4,166507.4,5588,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349699,207545.00
07/08/2015 06:00,2,0.029,ALERT,212.38,296.06,59.965,1436349603,"274151322000087","174011321042388",26.26,12.30,0,293.66,299.07,0.0,0.0,0.000,425141.4,425141.4,6468,0,0,0,L,1151911521,1,122.01,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1436349701,207546.00
07/08/2015 06:00,2,0.043,ALERT,211.93,296.36,59.944,1436349603,"274151322000052","174011321042388",27.12,12.00,0,294.26,300.27,0.0,0.0,0.000,454521.6,454521.6,6868,0,0,0,L,1151911521,1,121.33,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1436349703,207547.00
07/08/2015 06:00,2,0.000,ALERT,211.48,296.66,59.944,1436349603,"201051344001145","174011321042388",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,171653.3,171653.3,5597,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349704,207548.00
07/08/2015 06:00,2,0.000,ALERT,211.48,296.66,59.928,1436349603,"201051344000685","174011321042388",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,170682.9,170682.9,5600,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349706,207549.00
07/08/2015 06:00,2,0.008,ALERT,212.38,296.36,59.944,1436349603,"274151322000088","174011321042388",25.60,12.30,0,294.26,299.67,0.0,0.0,0.000,435510.7,435510.7,6479,0,0,0,L,1151911521,1,122.68,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1436349708,207550.00
07/08/2015 06:00,2,0.000,ALERT,211.25,296.36,59.933,1436349603,"201051344000438","174011321042388",0.00,11.00,0,294.86,300.27,0.0,0.0,0.000,170804.9,170804.9,5581,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349710,207551.00
07/08/2015 06:00,2,0.000,ALERT,210.80,296.36,59.954,1436349603,"201051344001135","174011321042388",0.00,11.00,0,294.86,300.27,0.0,0.0,0.000,162132.4,162132.4,5569,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349712,207552.00
07/08/2015 06:00,2,0.000,ALERT,211.48,295.46,59.944,1436349603,"201051344000417","174011321042388",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,166448.1,166448.1,5581,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349714,207553.00
07/08/2015 06:00,2,0.000,ALERT,210.57,296.66,59.944,1436349603,"201051344000594","174011321042388",0.00,11.30,0,294.26,299.97,0.0,0.0,0.000,166914.6,166914.6,5581,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349715,207554.00
07/08/2015 06:00,2,0.021,ALERT,212.16,296.66,59.949,1436349603,"274151322000083","174011321042388",26.94,11.70,0,294.86,300.27,0.0,0.0,0.000,450670.8,450670.8,6887,0,0,0,L,1151911521,1,121.78,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1436349717,207555.00
07/08/2015 06:00,2,0.000,ALERT,211.48,296.66,59.949,1436349603,"201051344000585","174011321042388",0.00,11.30,0,294.26,299.97,0.0,0.0,0.000,165947.8,165947.8,5582,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349719,207556.00
07/08/2015 06:00,2,0.016,ALERT,212.16,296.36,59.944,1436349603,"274151322000054","174011321042388",27.33,12.70,0,294.26,300.27,0.0,0.0,0.000,445729.5,445729.5,6467,0,0,0,L,1151911521,1,122.01,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1436349721,207557.00
07/08/2015 06:00,2,0.000,ALERT,211.25,296.06,59.954,1436349603,"201051344001203","174011321042388",0.00,11.00,0,294.56,301.47,0.0,0.0,0.000,167070.6,167070.6,5585,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436349723,207558.00
07/08/2015 06:00,2,0.000,ALERT,211.03,296.36,59.954,1436349603,"201051344000646","174011321042388",0.00,11.30,0,294.26,299.67,0.0,0.0,0.000,164265.1,164265.1,5576,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349725,207559.00
07/08/2015 06:00,2,0.000,ALERT,213.06,296.06,59.912,1436349603,"274151322000068","174011321042388",0.00,13.00,0,293.96,299.07,0.0,0.0,0.000,353443.0,353443.0,6580,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349726,207560.00
07/08/2015 06:00,2,0.020,ALERT,212.61,296.36,59.965,1436349603,"274151322000076","174011321042388",27.81,12.30,0,294.56,300.27,0.0,0.0,0.000,475371.2,475371.2,6869,0,0,0,L,1151911521,1,122.01,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1436349728,207561.00
07/08/2015 06:00,2,0.000,ALERT,211.03,296.66,59.933,1436349603,"201051344000890","174011321042388",0.00,11.30,0,295.16,300.87,0.0,0.0,0.000,168558.6,168558.6,5584,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349730,207562.00
07/08/2015 06:00,2,0.000,ALERT,210.80,296.06,59.959,1436349603,"201051344000900","174011321042388",0.00,11.30,0,293.96,299.37,0.0,0.0,0.000,168837.8,168837.8,5597,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349732,207563.00
07/08/2015 06:00,2,0.000,ALERT,211.48,295.46,59.954,1436349603,"201051344000633","174011321042388",0.00,11.00,0,292.76,298.77,0.0,0.0,0.000,158464.6,158464.6,5595,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349734,207564.00
07/08/2015 06:00,2,0.000,ALERT,211.03,296.36,59.959,1436349603,"201051344000983","174011321042388",0.00,11.30,0,294.56,299.97,0.0,0.0,0.000,165830.7,165830.7,5597,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349735,207565.00
07/08/2015 06:00,2,0.000,ALERT,211.25,295.76,59.959,1436349603,"201051344000917","174011321042388",0.00,12.00,0,293.36,299.37,0.0,0.0,0.000,169019.1,169019.1,5597,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349737,207566.00
07/08/2015 06:00,2,0.000,ALERT,211.48,295.76,59.959,1436349603,"201051344000648","174011321042388",0.00,10.70,0,293.96,299.67,0.0,0.0,0.000,164810.5,164810.5,5590,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436349739,207567.00
07/08/2015 06:00,2,0.000,ALERT,211.25,296.36,59.944,1436349603,"201051344001093","174011321042388",0.00,12.00,0,294.56,299.67,0.0,0.0,0.000,167171.3,167171.3,5587,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349741,207568.00
07/08/2015 06:00,2,0.000,ALERT,211.48,295.76,59.949,1436349603,"201051344000645","174011321042388",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,165373.1,165373.1,5597,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349743,207569.00
07/08/2015 06:00,2,0.021,ALERT,212.83,296.96,59.954,1436349603,"274151322000085","174011321042388",27.51,11.70,0,294.26,300.27,0.0,0.0,0.000,447993.7,447993.7,6874,0,0,0,L,1151911521,1,122.68,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1436349744,207570.00
07/08/2015 06:00,2,0.000,ALERT,211.25,295.76,59.954,1436349603,"201051344000651","174011321042388",0.00,10.30,0,293.96,299.37,0.0,0.0,0.000,164727.5,164727.5,5585,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349746,207571.00
07/08/2015 06:00,2,0.000,ALERT,211.25,295.76,59.975,1436349603,"201051344000867","174011321042388",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,157155.5,157155.5,5601,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349748,207572.00
07/08/2015 06:00,2,0.000,ALERT,211.25,296.66,59.949,1436349603,"201051344001230","174011321042388",0.00,11.00,0,295.16,300.27,0.0,0.0,0.000,168244.7,168244.7,5601,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349750,207573.00
07/08/2015 06:00,2,0.000,ALERT,211.48,296.06,59.965,1436349603,"201051344000576","174011321042388",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,164615.4,164615.4,5605,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436349752,207574.00
07/08/2015 06:00,2,0.000,ALERT,210.80,296.36,59.954,1436349603,"201051344000579","174011321042388",0.00,11.30,0,295.16,300.27,0.0,0.0,0.000,171083.5,171083.5,5586,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436349754,207575.00
07/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436349603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436350484,207576.00
07/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436349603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436350484,207577.00
07/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436349603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436350484,207578.00
07/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436349603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436350484,207579.00
07/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436349603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436350484,207580.00
07/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436349603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436350484,207581.00
07/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436349603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,40488.800000012,40488.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436350484,207582.00
07/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436349603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436350484,207583.00
07/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436349603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436350484,207584.00
07/08/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436349603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436350484,207585.00
07/08/2015 06:15,2,0.191,ALERT,210.57,295.16,59.986,1436350503,"201051344000955","174011321042388",21.21,11.30,0,292.46,297.57,4.1,2.0,0.000,170179.2,170179.2,5592,0,0,0,L,1122011218,1,121.10,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1436350580,207586.00
07/08/2015 06:15,2,0.068,ALERT,212.16,296.66,59.981,1436350503,"274151322000095","174011321042388",23.22,11.30,0,293.66,299.07,1.6,0.0,0.000,469549.6,469549.6,6499,0,0,0,L,1151911521,1,122.68,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1436350582,207587.00
07/08/2015 06:15,2,0.148,ALERT,211.03,295.76,60.002,1436350503,"201051344000868","174011321042388",22.48,11.30,0,292.76,298.47,3.4,1.3,0.000,156524.7,156524.7,5597,0,0,0,L,1122011218,1,121.33,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1436350584,207588.00
07/08/2015 06:15,2,0.148,ALERT,211.48,295.16,59.991,1436350503,"201051344000853","174011321042388",21.23,11.00,0,292.16,297.87,3.2,1.2,0.000,162806.2,162806.2,5597,0,0,0,L,1122011218,1,122.01,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1436350585,207589.00
07/08/2015 06:15,2,0.158,ALERT,211.48,296.36,59.986,1436350503,"201051344000582","174011321042388",23.22,11.00,0,293.36,298.47,3.8,1.7,0.000,162977.6,162977.6,5584,0,0,0,L,1122011218,1,121.55,123.14,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436350587,207590.00
07/08/2015 06:15,2,0.180,ALERT,210.80,294.86,59.981,1436350503,"201051344000469","174011321042388",23.14,10.70,0,291.25,297.26,4.2,2.2,0.000,158074.4,158074.4,5588,0,0,0,L,1122011218,1,120.88,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1436350589,207591.00
07/08/2015 06:15,2,0.133,ALERT,210.80,295.46,59.986,1436350503,"201051344000988","174011321042388",23.16,11.30,0,290.05,297.26,3.1,1.1,0.000,157643.0,157643.0,5589,0,0,0,L,1122011218,1,121.10,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1436350591,207592.00
07/08/2015 06:15,2,0.152,ALERT,210.80,295.16,59.986,1436350503,"201051344001158","174011321042388",21.25,10.70,0,291.85,297.26,3.3,1.3,0.000,163707.0,163707.0,5585,0,0,0,L,1122011218,1,121.10,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1436350593,207593.00
07/08/2015 06:15,2,0.148,ALERT,210.80,294.86,59.975,1436350503,"201051344001025","174011321042388",23.28,10.70,0,291.85,298.47,3.5,1.5,0.000,167206.6,167206.6,5583,0,0,0,L,1122011218,1,121.10,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1436350595,207594.00
07/08/2015 06:15,2,0.160,ALERT,210.80,295.76,59.981,1436350503,"201051344000569","174011321042388",23.18,11.30,0,292.76,298.47,3.8,1.7,0.000,170692.4,170692.4,5593,0,0,0,L,1122011218,1,121.10,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1436350597,207595.00
07/08/2015 06:15,2,0.000,ALERT,212.16,294.86,59.981,1436350503,"274151322000094","174011321042388",41.01,11.70,0,292.16,389.24,0.0,0.0,0.000,354346.4,354346.4,6975,0,0,0,L,1151911521,1,122.01,122.68,0002,9,0,0,0,0,0,0,58,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1436350598,207596.00
07/08/2015 06:15,2,0.160,ALERT,210.80,295.46,59.981,1436350503,"201051344000458","174011321042388",23.18,12.00,0,292.46,298.47,3.8,1.7,0.000,166507.5,166507.5,5590,0,0,0,L,1122011218,1,121.33,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1436350600,207597.00
07/08/2015 06:15,2,0.088,ALERT,212.16,294.56,59.970,1436350503,"274151322000087","174011321042388",22.38,12.30,0,291.55,297.57,1.9,0.0,0.000,425141.4,425141.4,6470,0,0,0,L,1151911521,1,122.23,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1436350602,207598.00
07/08/2015 06:15,2,0.102,ALERT,211.70,296.66,59.975,1436350503,"274151322000052","174011321042388",23.20,12.00,0,292.16,298.47,2.3,0.3,0.000,454521.6,454521.6,6870,0,0,0,L,1151911521,1,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1436350604,207599.00
07/08/2015 06:15,2,0.141,ALERT,211.03,296.06,59.944,1436350503,"201051344001145","174011321042388",22.90,11.00,0,292.76,298.77,3.3,1.2,0.000,171653.4,171653.4,5599,0,0,0,L,1122011218,1,121.33,122.68,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436350606,207600.00
07/08/2015 06:15,2,0.148,ALERT,211.03,295.46,59.975,1436350503,"201051344000685","174011321042388",21.33,11.30,0,292.46,297.87,3.2,1.2,0.000,170683.0,170683.0,5602,0,0,0,L,1122011218,1,122.01,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1436350608,207601.00
07/08/2015 06:15,2,0.062,ALERT,211.48,295.46,59.975,1436350503,"274151322000088","174011321042388",23.12,12.30,0,291.85,298.17,1.5,0.0,0.000,435510.7,435510.7,6481,0,0,0,L,1151911521,1,122.68,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1436350610,207602.00
07/08/2015 06:15,2,0.176,ALERT,210.80,295.46,59.975,1436350503,"201051344000438","174011321042388",23.10,11.00,0,292.46,298.47,4.2,2.1,0.000,170805.1,170805.1,5583,0,0,0,L,1122011218,1,121.55,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1436350611,207603.00
07/08/2015 06:15,2,0.162,ALERT,210.57,295.46,59.970,1436350503,"201051344001135","174011321042388",20.46,11.00,0,292.46,298.47,3.4,1.3,0.000,162132.5,162132.5,5571,0,0,0,L,1122011218,1,121.10,122.23,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436350613,207604.00
07/08/2015 06:15,2,0.205,ALERT,211.03,295.16,59.970,1436350503,"201051344000417","174011321042388",22.74,11.30,0,291.85,297.57,4.8,2.7,0.000,166448.3,166448.3,5583,0,0,0,L,1122011218,1,121.10,122.68,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436350615,207605.00
07/08/2015 06:15,2,0.162,ALERT,210.35,296.06,59.970,1436350503,"201051344000594","174011321042388",23.28,11.30,0,292.16,298.17,3.9,1.8,0.000,166914.7,166914.7,5583,0,0,0,L,1122011218,1,121.10,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1436350617,207606.00
07/08/2015 06:15,2,0.078,ALERT,212.16,295.46,59.975,1436350503,"274151322000083","174011321042388",23.50,11.70,0,292.46,298.77,1.9,0.0,0.000,450670.8,450670.8,6889,0,0,0,L,1151911521,1,122.01,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1436350619,207607.00
07/08/2015 06:15,2,0.162,ALERT,211.03,295.76,59.975,1436350503,"201051344000585","174011321042388",22.74,11.70,0,292.16,298.17,3.8,1.7,0.000,165947.9,165947.9,5584,0,0,0,L,1122011218,1,120.88,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1436350621,207608.00
07/08/2015 06:15,2,0.074,ALERT,211.93,295.46,59.965,1436350503,"274151322000054","174011321042388",23.93,12.70,0,292.16,298.47,1.8,0.0,0.000,445729.5,445729.5,6469,0,0,0,L,1151911521,1,122.46,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1436350623,207609.00
07/08/2015 06:15,2,0.150,ALERT,211.03,295.46,59.975,1436350503,"201051344001203","174011321042388",22.78,11.00,0,292.16,299.67,3.5,1.5,0.000,167070.7,167070.7,5587,0,0,0,L,1122011218,1,121.78,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1436350625,207610.00
07/08/2015 06:15,2,0.158,ALERT,210.57,296.06,59.996,1436350503,"201051344000646","174011321042388",23.24,11.30,0,292.16,297.87,3.8,1.7,0.000,164265.2,164265.2,5578,0,0,0,L,1122011218,1,121.55,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1436350627,207611.00
07/08/2015 06:15,2,0.006,ALERT,212.83,294.86,59.954,1436350503,"274151322000068","174011321042388",41.23,13.00,0,292.46,392.25,0.0,0.0,0.000,353443.0,353443.0,6582,0,0,0,L,1151911521,1,122.68,122.68,0002,12,0,0,0,0,0,0,69,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436350628,207612.00
07/08/2015 06:15,2,0.078,ALERT,212.61,295.16,59.970,1436350503,"274151322000076","174011321042388",24.01,12.30,0,292.46,298.47,1.9,0.0,0.000,475371.2,475371.2,6871,0,0,0,L,1151911521,1,122.46,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1436350630,207613.00
07/08/2015 06:15,2,0.172,ALERT,210.80,296.36,59.965,1436350503,"201051344000890","174011321042388",23.52,11.30,0,292.76,299.07,4.1,2.0,0.000,168558.7,168558.7,5586,0,0,0,L,1122011218,1,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1436350632,207614.00
07/08/2015 06:15,2,0.100,ALERT,210.57,295.46,59.965,1436350503,"201051344000900","174011321042388",22.92,11.30,0,291.85,297.57,2.3,0.3,0.000,168837.8,168837.8,5599,0,0,0,L,1122011218,1,121.55,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1436350634,207615.00
07/08/2015 06:15,2,0.178,ALERT,211.25,295.16,59.981,1436350503,"201051344000633","174011321042388",20.28,11.00,0,290.65,296.96,3.7,1.6,0.000,158464.7,158464.7,5597,0,0,0,L,1122011218,1,121.78,122.68,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436350636,207616.00
07/08/2015 06:15,2,0.158,ALERT,210.80,295.76,59.965,1436350503,"201051344000983","174011321042388",23.26,11.30,0,292.46,298.47,3.8,1.7,0.000,165830.8,165830.8,5599,0,0,0,L,1122011218,1,121.33,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1436350637,207617.00
07/08/2015 06:15,2,0.170,ALERT,211.03,295.46,59.965,1436350503,"201051344000917","174011321042388",20.06,12.00,0,291.25,297.57,3.5,1.4,0.000,169019.2,169019.2,5599,0,0,0,L,1122011218,1,121.33,122.91,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436350639,207618.00
07/08/2015 06:15,2,0.172,ALERT,211.03,295.46,59.975,1436350503,"201051344000648","174011321042388",23.52,10.70,0,291.55,298.17,4.1,2.0,0.000,164810.6,164810.6,5592,0,0,0,L,1122011218,1,121.10,122.91,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436350641,207619.00
07/08/2015 06:15,2,0.193,ALERT,210.57,295.76,59.954,1436350503,"201051344001093","174011321042388",22.92,12.00,0,292.46,297.57,4.5,2.4,0.000,167171.5,167171.5,5589,0,0,0,L,1122011218,1,121.10,122.23,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436350643,207620.00
07/08/2015 06:15,2,0.146,ALERT,211.25,297.87,59.965,1436350503,"201051344000645","174011321042388",24.45,11.70,0,292.16,298.47,3.6,1.6,0.000,165373.2,165373.2,5599,0,0,0,L,1122011218,1,121.78,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1436350645,207621.00
07/08/2015 06:15,2,0.078,ALERT,212.16,295.76,59.959,1436350503,"274151322000085","174011321042388",24.45,11.70,0,292.46,298.47,2.0,0.0,0.000,447993.7,447993.7,6876,0,0,0,L,1151911521,1,122.68,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1436350647,207622.00
07/08/2015 06:15,2,0.197,ALERT,211.03,295.16,59.970,1436350503,"201051344000651","174011321042388",20.24,10.30,0,291.55,297.57,4.1,2.0,0.000,164727.6,164727.6,5587,0,0,0,L,1122011218,1,122.01,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1436350649,207623.00
07/08/2015 06:15,2,0.152,ALERT,211.25,295.76,59.975,1436350503,"201051344000867","174011321042388",23.52,12.00,0,291.85,297.87,3.6,1.6,0.000,157155.5,157155.5,5603,0,0,0,L,1122011218,1,121.78,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1436350650,207624.00
07/08/2015 06:15,2,0.162,ALERT,211.03,296.36,59.954,1436350503,"201051344001230","174011321042388",21.79,11.00,0,292.76,298.17,3.6,1.5,0.000,168244.8,168244.8,5603,0,0,0,L,1122011218,1,121.78,122.23,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436350652,207625.00
07/08/2015 06:15,2,0.166,ALERT,211.48,296.66,59.975,1436350503,"201051344000576","174011321042388",22.96,11.30,0,292.46,297.57,3.9,1.8,0.000,164615.6,164615.6,5607,0,0,0,L,1122011218,1,121.78,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1436350654,207626.00
07/08/2015 06:15,2,0.195,ALERT,211.03,296.36,59.970,1436350503,"201051344000579","174011321042388",22.74,11.30,0,292.76,298.17,4.5,2.5,0.000,171083.7,171083.7,5588,0,0,0,L,1122011218,1,121.33,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1436350656,207627.00
07/08/2015 06:15,1,0.049,ALERT,213.6,301.68,60.00,1436350503,"040051121000097","174011321042388",27.94,10,0.000,301.07,306.83,1.3,0.0,0.000,40488.800000012,40488.800000012,4,0,0,0,L,2361,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436351233,207628.00
07/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436350503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,38760.999999988,38760.999999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351385,207629.00
07/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436350503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,33672.30000001,33672.30000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351385,207630.00
07/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436350503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,39261.300000012,39261.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351385,207631.00
