ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436350503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351385,207632.00
07/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436350503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,33843.5,33843.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351385,207633.00
07/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436350503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,42328.5,42328.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351385,207634.00
07/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436350503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,45077.1,45077.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351385,207635.00
07/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436350503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,45149.200000012,45149.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351385,207636.00
07/08/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436350503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,39784.200000023,39784.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351385,207637.00
07/08/2015 06:30,1,0.098,ALERT,213.1,375.64,60.03,1436351403,"033051125000150","174011321042388",37.20,11,0.000,301.42,439.48,3.6,0.0,0.000,45149.200000012,45149.200000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436351462,207638.00
07/08/2015 06:30,1,0.053,ALERT,213.2,302.47,60.00,1436351403,"040051121000185","174011321042388",26.20,9,0.000,302.03,308.26,1.4,0.0,0.000,39784.200000023,39784.200000023,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436351465,207639.00
07/08/2015 06:30,2,0.258,ACTIVE,210.80,333.03,59.959,1436351403,"201051344000955","174011321042388",28.47,12.30,0,293.66,336.94,7.5,5.3,0.018,170180.1,170180.1,5594,0,0,0,L,1122011218,1,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351466,207640.00
07/08/2015 06:30,2,0.146,ACTIVE,212.16,336.04,59.954,1436351403,"274151322000095","174011321042388",26.88,13.00,0,294.86,343.85,4.0,1.9,0.013,469549.8,469549.8,6501,0,0,0,L,1151911521,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351467,207641.00
07/08/2015 06:30,2,0.229,ACTIVE,211.03,333.03,59.954,1436351403,"201051344000868","174011321042388",28.05,12.30,0,294.26,337.24,6.5,4.3,0.018,156525.4,156525.4,5599,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351467,207642.00
07/08/2015 06:30,2,0.246,ACTIVE,211.48,334.24,59.981,1436351403,"201051344000853","174011321042388",26.18,12.00,0,293.66,338.14,6.5,4.4,0.022,162806.9,162806.9,5599,0,0,0,L,1122011218,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351468,207643.00
07/08/2015 06:30,2,0.238,ACTIVE,211.93,334.84,59.954,1436351403,"201051344000582","174011321042388",28.27,11.70,0,294.86,338.14,6.8,4.7,0.013,162978.5,162978.5,5586,0,0,0,L,1122011218,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351469,207644.00
07/08/2015 06:30,1,0.047,ACTIVE_NO_POWER,212.8,303.63,60.00,1436351403,"040051121000097","174011321042388",28.50,11,0.000,301.01,307.39,1.3,0.0,0.000,40488.800000012,40488.800000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351471,207645.00
07/08/2015 06:30,2,0.246,ACTIVE,211.25,333.93,59.991,1436351403,"201051344000469","174011321042388",28.84,11.70,0,292.46,338.14,7.2,5.1,0.013,158075.4,158075.4,5590,0,0,0,L,1122011218,1,120.88,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351472,207646.00
07/08/2015 06:30,2,0.211,ACTIVE,210.80,334.24,59.944,1436351403,"201051344000988","174011321042388",28.19,12.70,0,291.25,338.14,6.0,3.9,0.022,157643.6,157643.6,5591,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351473,207647.00
07/08/2015 06:30,2,0.217,ACTIVE,211.25,333.93,59.954,1436351403,"201051344001158","174011321042388",28.29,12.00,0,293.06,337.24,6.3,4.1,0.022,163707.7,163707.7,5587,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351474,207648.00
07/08/2015 06:30,2,0.199,ACTIVE,211.25,332.43,59.949,1436351403,"201051344001025","174011321042388",30.06,12.00,0,293.36,337.54,6.1,4.0,0.013,167207.3,167207.3,5585,0,0,0,L,1122011218,1,121.10,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351474,207649.00
07/08/2015 06:30,2,0.238,ACTIVE,211.25,333.63,59.959,1436351403,"201051344000569","174011321042388",28.11,12.30,0,294.26,337.54,6.8,4.6,0.018,170693.2,170693.2,5595,0,0,0,L,1122011218,1,121.10,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351475,207650.00
07/08/2015 06:30,2,0.088,ALERT,212.61,336.34,59.949,1436351403,"274151322000094","174011321042388",29.62,12.30,0,293.36,401.86,2.7,0.7,0.009,354346.5,354346.5,6977,0,0,0,L,1151911521,1,122.01,122.68,0002,8,0,0,0,0,0,0,127,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351477,207651.00
07/08/2015 06:30,2,0.158,ACTIVE,212.38,336.04,59.954,1436351403,"274151322000087","174011321042388",27.06,13.70,0,293.36,348.06,4.4,2.3,0.004,425141.7,425141.7,6472,0,0,0,L,1151911521,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351479,207652.00
07/08/2015 06:30,2,0.178,ACTIVE,212.16,336.04,59.965,1436351403,"274151322000052","174011321042388",27.15,13.70,0,294.26,347.16,4.9,2.8,0.018,454522.0,454522.0,6872,0,0,0,L,1151911521,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351480,207653.00
07/08/2015 06:30,2,0.225,ACTIVE,211.48,334.24,59.975,1436351403,"201051344001145","174011321042388",27.25,12.00,0,294.26,342.35,6.2,4.1,0.022,171654.0,171654.0,5601,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351481,207654.00
07/08/2015 06:30,2,0.227,ACTIVE,211.48,333.93,59.954,1436351403,"201051344000685","174011321042388",27.75,12.30,0,293.66,343.85,6.4,4.3,0.018,170683.7,170683.7,5604,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351482,207655.00
07/08/2015 06:30,2,0.139,ACTIVE,211.93,336.34,59.949,1436351403,"274151322000088","174011321042388",26.18,13.70,0,293.96,346.26,3.7,1.7,0.009,435510.9,435510.9,6483,0,0,0,L,1151911521,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351483,207656.00
07/08/2015 06:30,2,0.248,ACTIVE,211.48,333.33,59.944,1436351403,"201051344000438","174011321042388",28.88,12.00,0,293.96,337.84,7.3,5.1,0.009,170806.0,170806.0,5585,0,0,0,L,1122011218,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351484,207657.00
07/08/2015 06:30,2,0.234,ACTIVE,211.03,332.13,59.949,1436351403,"201051344001135","174011321042388",27.73,12.00,0,293.96,336.94,6.6,4.4,0.018,162133.3,162133.3,5573,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351485,207658.00
07/08/2015 06:30,2,0.289,ACTIVE,211.48,334.24,59.954,1436351403,"201051344000417","174011321042388",27.45,12.30,0,293.36,338.44,8.1,5.9,0.018,166449.4,166449.4,5585,0,0,0,L,1122011218,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351486,207659.00
07/08/2015 06:30,2,0.252,ACTIVE,210.80,333.03,59.959,1436351403,"201051344000594","174011321042388",27.73,12.70,0,293.66,336.94,7.1,4.9,0.022,166915.6,166915.6,5585,0,0,0,L,1122011218,1,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351487,207660.00
07/08/2015 06:30,2,0.156,ACTIVE,212.16,336.04,59.944,1436351403,"274151322000083","174011321042388",26.38,13.00,0,294.56,351.07,4.2,2.1,0.009,450671.0,450671.0,6891,0,0,0,L,1151911521,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351487,207661.00
07/08/2015 06:30,2,0.244,ACTIVE,211.48,334.24,59.954,1436351403,"201051344000585","174011321042388",27.49,13.00,0,293.36,339.34,6.8,4.7,0.022,165948.7,165948.7,5586,0,0,0,L,1122011218,1,121.10,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351488,207662.00
07/08/2015 06:30,2,0.150,ACTIVE,212.16,336.04,59.959,1436351403,"274151322000054","174011321042388",27.51,14.30,0,294.56,343.25,4.2,2.1,0.013,445729.7,445729.7,6471,0,0,0,L,1151911521,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351489,207663.00
07/08/2015 06:30,2,0.234,ACTIVE,211.25,333.33,59.928,1436351403,"201051344001203","174011321042388",27.33,12.00,0,294.56,338.44,6.5,4.4,0.013,167071.4,167071.4,5589,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351490,207664.00
07/08/2015 06:30,2,0.242,ACTIVE,211.03,333.33,59.933,1436351403,"201051344000646","174011321042388",27.53,12.30,0,293.36,337.24,6.8,4.6,0.018,164266.0,164266.0,5580,0,0,0,L,1122011218,1,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351491,207665.00
07/08/2015 06:30,2,0.107,ALERT,213.06,337.54,59.949,1436351403,"274151322000068","174011321042388",29.86,14.00,0,293.36,403.07,3.3,1.2,0.013,353443.0,353443.0,6584,0,0,0,L,1151911521,1,122.91,122.68,0002,12,0,0,0,0,0,0,114,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351493,207666.00
07/08/2015 06:30,2,0.158,ACTIVE,213.06,336.64,59.949,1436351403,"274151322000076","174011321042388",27.87,13.70,0,293.96,345.06,4.5,2.4,0.018,475371.5,475371.5,6873,0,0,0,L,1151911521,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351494,207667.00
07/08/2015 06:30,2,0.254,ACTIVE,211.25,333.33,59.954,1436351403,"201051344000890","174011321042388",28.11,12.30,0,293.96,337.84,7.3,5.1,0.018,168559.6,168559.6,5588,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351495,207668.00
07/08/2015 06:30,2,0.156,ACTIVE,211.03,333.63,59.949,1436351403,"201051344000900","174011321042388",29.40,12.30,0,293.66,336.34,4.7,2.6,0.018,168838.2,168838.2,5601,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351496,207669.00
07/08/2015 06:30,2,0.246,ACTIVE,211.70,335.14,59.981,1436351403,"201051344000633","174011321042388",27.41,12.00,0,291.85,339.95,6.8,4.7,0.018,158465.5,158465.5,5599,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351497,207670.00
07/08/2015 06:30,2,0.238,ACTIVE,211.03,333.03,59.944,1436351403,"201051344000983","174011321042388",27.97,12.30,0,294.26,336.64,6.8,4.6,0.022,165831.6,165831.6,5601,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351498,207671.00
07/08/2015 06:30,2,0.234,ACTIVE,211.48,334.54,59.959,1436351403,"201051344000917","174011321042388",27.41,13.00,0,292.46,338.44,6.5,4.4,0.009,169019.9,169019.9,5601,0,0,0,L,1122011218,1,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351499,207672.00
07/08/2015 06:30,2,0.256,ACTIVE,211.48,333.63,59.959,1436351403,"201051344000648","174011321042388",27.57,11.70,0,293.66,337.84,7.2,5.0,0.018,164811.5,164811.5,5594,0,0,0,L,1122011218,1,121.10,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351500,207673.00
07/08/2015 06:30,2,0.270,ACTIVE,211.25,333.63,59.949,1436351403,"201051344001093","174011321042388",28.15,13.00,0,293.96,338.74,7.7,5.5,0.013,167172.5,167172.5,5591,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351500,207674.00
07/08/2015 06:30,2,0.225,ACTIVE,211.70,334.54,59.949,1436351403,"201051344000645","174011321042388",28.19,12.70,0,293.96,336.94,6.5,4.3,0.018,165373.9,165373.9,5601,0,0,0,L,1122011218,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351501,207675.00
07/08/2015 06:30,2,0.162,ACTIVE,212.38,336.64,59.954,1436351403,"274151322000085","174011321042388",26.62,13.00,0,294.56,345.96,4.4,2.3,0.013,447993.9,447993.9,6878,0,0,0,L,1151911521,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351502,207676.00
07/08/2015 06:30,2,0.244,ACTIVE,211.48,334.24,59.938,1436351403,"201051344000651","174011321042388",28.31,11.30,0,293.66,337.54,7.0,4.8,0.009,164728.5,164728.5,5589,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351503,207677.00
07/08/2015 06:30,2,0.232,ACTIVE,211.48,333.33,59.954,1436351403,"201051344000867","174011321042388",27.51,13.30,0,293.36,342.05,6.5,4.4,0.018,157156.3,157156.3,5605,0,0,0,L,1122011218,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351504,207678.00
07/08/2015 06:30,2,0.246,ACTIVE,211.25,333.63,59.933,1436351403,"201051344001230","174011321042388",26.52,12.00,0,294.56,336.34,6.6,4.5,0.018,168245.5,168245.5,5605,0,0,0,L,1122011218,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351505,207679.00
07/08/2015 06:30,2,0.254,ACTIVE,211.70,335.14,59.954,1436351403,"201051344000576","174011321042388",27.65,12.30,0,293.96,339.04,7.1,5.0,0.018,164616.4,164616.4,5609,0,0,0,L,1122011218,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351506,207680.00
07/08/2015 06:30,2,0.271,ACTIVE,211.25,333.93,59.954,1436351403,"201051344000579","174011321042388",27.71,12.70,0,294.86,337.24,7.7,5.5,0.022,171084.7,171084.7,5590,0,0,0,L,1122011218,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351507,207681.00
07/08/2015 06:30,1,0.131,ALERT,213.4,302.30,60.00,1436351403,"040051121000095","174011321042388",24.84,9,0.000,301.51,307.69,3.2,0.0,0.000,39261.300000012,39261.300000012,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436351511,207682.00
07/08/2015 06:30,2,0.248,ACTIVE,211.03,333.03,59.954,1436351403,"201051344000458","174011321042388",28.21,13.00,0,293.96,337.54,7.1,4.9,0.013,166508.4,166508.4,5592,0,0,0,L,1122011218,2,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351517,207683.00
07/08/2015 06:30,1,0.000,ACTIVE_NO_POWER,212.7,413.52,60.00,1436351403,"033051125000118","174011321042388",43.38,11,0.000,299.53,440.50,0.0,0.0,0.000,45077.1,45077.1,77,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351555,207684.00
07/08/2015 06:30,1,0.060,ALERT,213.7,302.60,60.03,1436351403,"040051121000068","174011321042388",25.77,9,0.000,301.98,307.99,1.5,0.0,0.000,38760.999999988,38760.999999988,4,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436351594,207685.00
07/08/2015 06:30,1,0.012,ACTIVE_NO_POWER,213.1,402.33,60.00,1436351403,"033051125000135","174011321042388",38.65,11,0.000,300.78,440.01,0.4,0.0,0.000,33672.30000001,33672.400000034,108,0,0,0,L,2361,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436351729,207686.00
07/08/2015 06:30,1,0.011,ALERT,213.4,306.84,60.00,1436351403,"040051121000195","174011321042388",27.30,9,0.000,301.85,307.98,0.3,0.0,0.000,42328.5,42328.5,4,0,0,0,L,2361,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436351770,207687.00
07/08/2015 06:30,1,0.094,ALERT,213.3,427.77,60.00,1436351403,"033051125000132","174011321042388",36.77,11,0.000,339.88,427.77,3.4,0.0,0.000,33843.5,33844,302,0,0,0,L,2361,229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436352219,207688.00
07/08/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436351403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,39799.200000048,39799.200000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352283,207689.00
07/08/2015 06:45,2,0.318,ACTIVE,210.80,334.24,59.996,1436352303,"201051344000955","174011321042388",29.62,13.30,0,327.92,338.14,9.6,7.3,0.035,170181.6,170181.6,5595,0,0,0,L,1122011218,1,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352311,207690.00
07/08/2015 06:45,2,0.223,ACTIVE,212.16,337.24,59.996,1436352303,"274151322000095","174011321042388",27.47,14.00,0,332.13,340.25,6.2,4.0,0.031,469550.5,469550.5,6502,0,0,0,L,1151911521,1,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352320,207691.00
07/08/2015 06:45,2,0.303,ACTIVE,210.80,334.24,59.996,1436352303,"201051344000868","174011321042388",28.35,13.70,0,327.62,338.44,8.8,6.5,0.044,156526.7,156526.7,5600,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352321,207692.00
07/08/2015 06:45,2,0.297,ACTIVE,211.48,335.44,59.996,1436352303,"201051344000853","174011321042388",29.02,13.00,0,328.82,340.55,8.8,6.5,0.031,162808.2,162808.2,5600,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352322,207693.00
07/08/2015 06:45,2,0.309,ACTIVE,211.48,335.44,59.970,1436352303,"201051344000582","174011321042388",28.59,12.70,0,327.62,339.04,8.9,6.7,0.031,162979.8,162979.8,5587,0,0,0,L,1122011218,1,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352323,207694.00
07/08/2015 06:45,1,0.048,ACTIVE_NO_POWER,213.3,349.74,60.03,1436352303,"040051121000097","174011321042388",29.40,11,0.000,301.35,440.91,1.4,0.0,0.000,40488.800000012,40488.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352324,207695.00
07/08/2015 06:45,2,0.326,ACTIVE,211.03,334.84,59.991,1436352303,"201051344000469","174011321042388",28.11,12.70,0,325.52,340.55,9.3,7.1,0.044,158076.8,158076.8,5591,0,0,0,L,1122011218,1,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352325,207696.00
07/08/2015 06:45,2,0.281,ACTIVE,210.57,334.84,59.991,1436352303,"201051344000988","174011321042388",28.55,13.70,0,326.12,339.65,8.2,5.9,0.031,157644.8,157644.8,5592,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352326,207697.00
07/08/2015 06:45,2,0.295,ACTIVE,211.03,334.84,59.986,1436352303,"201051344001158","174011321042388",27.93,13.30,0,327.62,339.04,8.4,6.2,0.040,163708.9,163708.9,5588,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352327,207698.00
07/08/2015 06:45,2,0.215,ACTIVE,210.80,342.35,59.996,1436352303,"201051344001025","174011321042388",31.75,13.30,0,327.92,345.96,7.0,4.8,0.013,167208.3,167208.3,5586,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352328,207699.00
07/08/2015 06:45,1,0.129,ACTIVE,212.9,346.19,60.03,1436352303,"033051125000118","174011321042388",38.58,12,0.143,320.61,442.28,4.9,12.3,0.004,45077.1,45077.2,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352329,207700.00
07/08/2015 06:45,2,0.311,ACTIVE,211.03,335.14,60.002,1436352303,"201051344000569","174011321042388",28.77,13.30,0,327.62,338.74,9.1,6.8,0.044,170694.6,170694.6,5596,0,0,0,L,1122011218,1,120.88,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352330,207701.00
07/08/2015 06:45,2,0.145,ACTIVE,212.38,336.04,60.002,1436352303,"274151322000094","174011321042388",30.93,13.70,0,323.11,348.36,4.5,2.5,0.022,354346.8,354346.8,6979,0,0,0,L,1151911521,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352331,207702.00
07/08/2015 06:45,2,0.320,ACTIVE,210.80,333.03,59.986,1436352303,"201051344000458","174011321042388",28.43,14.00,0,328.22,338.44,9.3,7.0,0.044,166509.8,166509.8,5593,0,0,0,L,1122011218,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352338,207703.00
07/08/2015 06:45,2,0.230,ACTIVE,212.38,336.34,59.996,1436352303,"274151322000087","174011321042388",27.71,14.70,0,332.13,340.55,6.5,4.3,0.022,425142.4,425142.4,6473,0,0,0,L,1151911521,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352339,207704.00
07/08/2015 06:45,2,0.254,ACTIVE,212.16,337.84,59.970,1436352303,"274151322000052","174011321042388",27.53,15.00,0,331.83,340.55,7.1,4.9,0.027,454522.9,454522.9,6873,0,0,0,L,1151911521,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352340,207705.00
07/08/2015 06:45,2,0.289,ACTIVE,211.25,335.74,59.991,1436352303,"201051344001145","174011321042388",28.49,12.70,0,329.13,339.34,8.4,6.2,0.035,171655.3,171655.3,5602,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352341,207706.00
07/08/2015 06:45,2,0.293,ACTIVE,211.25,334.54,60.007,1436352303,"201051344000685","174011321042388",28.51,13.00,0,328.22,340.25,8.5,6.3,0.040,170684.9,170684.9,5605,0,0,0,L,1122011218,1,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352342,207707.00
07/08/2015 06:45,2,0.217,ACTIVE,211.70,335.14,59.991,1436352303,"274151322000088","174011321042388",26.72,14.70,0,332.13,340.25,5.9,3.8,0.018,435511.5,435511.5,6484,0,0,0,L,1151911521,1,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352343,207708.00
07/08/2015 06:45,2,0.320,ACTIVE,211.03,334.24,59.991,1436352303,"201051344000438","174011321042388",28.69,12.70,0,328.82,339.04,9.3,7.1,0.040,170807.4,170807.4,5586,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352344,207709.00
07/08/2015 06:45,2,0.305,ACTIVE,210.80,333.03,59.991,1436352303,"201051344001135","174011321042388",28.33,12.70,0,327.92,337.54,8.8,6.6,0.040,162134.6,162134.6,5574,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352345,207710.00
07/08/2015 06:45,2,0.348,ACTIVE,211.25,334.54,60.002,1436352303,"201051344000417","174011321042388",28.59,13.30,0,327.92,339.34,10.1,7.8,0.044,166451.0,166451.0,5586,0,0,0,L,1122011218,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352346,207711.00
07/08/2015 06:45,2,0.318,ACTIVE,210.35,333.63,59.986,1436352303,"201051344000594","174011321042388",28.71,13.70,0,326.12,338.14,9.3,7.1,0.044,166917.0,166917.0,5586,0,0,0,L,1122011218,1,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352347,207712.00
07/08/2015 06:45,2,0.227,ACTIVE,211.93,335.74,59.986,1436352303,"274151322000083","174011321042388",27.85,14.00,0,331.83,341.15,6.4,4.2,0.022,450671.8,450671.8,6892,0,0,0,L,1151911521,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352347,207713.00
07/08/2015 06:45,2,0.314,ACTIVE,211.03,335.14,59.986,1436352303,"201051344000585","174011321042388",28.55,14.00,0,327.02,339.34,9.1,6.9,0.040,165950.1,165950.1,5587,0,0,0,L,1122011218,1,120.88,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352348,207714.00
07/08/2015 06:45,2,0.232,ACTIVE,212.16,336.34,59.996,1436352303,"274151322000054","174011321042388",27.57,15.30,0,331.23,339.95,6.5,4.3,0.031,445730.4,445730.4,6472,0,0,0,L,1151911521,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352349,207715.00
07/08/2015 06:45,2,0.303,ACTIVE,211.03,333.63,59.986,1436352303,"201051344001203","174011321042388",28.29,13.00,0,328.82,339.34,8.7,6.5,0.040,167072.7,167072.7,5590,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352350,207716.00
07/08/2015 06:45,2,0.312,ACTIVE,210.80,333.63,59.991,1436352303,"201051344000646","174011321042388",28.37,13.70,0,328.22,339.34,9.0,6.7,0.040,164267.3,164267.3,5581,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352351,207717.00
07/08/2015 06:45,2,0.160,ACTIVE,212.83,343.25,59.981,1436352303,"274151322000068","174011321042388",31.79,15.30,0,333.03,346.86,5.2,3.1,0.022,353443.5,353443.5,6586,0,0,0,L,1151911521,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352352,207718.00
07/08/2015 06:45,2,0.236,ACTIVE,212.61,337.54,59.986,1436352303,"274151322000076","174011321042388",27.91,15.00,0,333.63,340.55,6.7,4.5,0.027,475372.3,475372.3,6874,0,0,0,L,1151911521,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352353,207719.00
07/08/2015 06:45,1,0.131,ACTIVE_NO_POWER,213.2,386.74,60.03,1436352303,"033051125000132","174011321042388",33.65,11,0.000,321.86,439.08,4.3,0.0,0.000,33844,33844.100000024,305,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352354,207720.00
07/08/2015 06:45,1,0.112,ACTIVE_NO_POWER,212.7,364.69,60.03,1436352303,"033051125000150","174011321042388",42.07,12,0.000,318.11,440.59,4.7,0.0,0.000,45149.200000012,45149.500000012,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352355,207721.00
07/08/2015 06:45,2,0.312,ACTIVE,210.80,333.63,59.996,1436352303,"201051344000890","174011321042388",29.66,13.30,0,327.92,339.04,9.4,7.2,0.035,168561.1,168561.1,5589,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352356,207722.00
07/08/2015 06:45,2,0.248,ACTIVE,210.57,334.24,59.991,1436352303,"201051344000900","174011321042388",28.45,13.00,0,327.32,338.74,7.2,5.0,0.040,168839.0,168839.0,5602,0,0,0,L,1122011218,1,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352357,207723.00
07/08/2015 06:45,2,0.305,ACTIVE,211.25,335.74,59.986,1436352303,"201051344000633","174011321042388",28.92,13.30,0,326.72,342.65,9.0,6.7,0.031,158466.8,158466.8,5600,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352359,207724.00
07/08/2015 06:45,1,0.053,ACTIVE_NO_POWER,212.8,350.77,60.03,1436352303,"040051121000185","174011321042388",27.84,11,0.000,301.97,438.21,1.4,0.0,0.000,39784.200000023,39784.200000023,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352360,207725.00
07/08/2015 06:45,2,0.301,ACTIVE,210.57,332.73,59.954,1436352303,"201051344000983","174011321042388",29.00,13.30,0,327.62,338.74,8.9,6.6,0.035,165832.9,165832.9,5602,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352361,207726.00
07/08/2015 06:45,2,0.297,ACTIVE,211.03,334.24,59.981,1436352303,"201051344000917","174011321042388",28.69,14.00,0,327.92,339.34,8.7,6.4,0.044,169021.2,169021.2,5602,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352362,207727.00
07/08/2015 06:45,1,0.066,ACTIVE_NO_POWER,212.9,354.28,60.00,1436352303,"033051125000135","174011321042388",37.88,13,0.000,318.83,439.83,2.5,0.0,0.000,33672.400000034,33672.499999998,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352363,207728.00
07/08/2015 06:45,2,0.318,ACTIVE,211.03,334.24,59.981,1436352303,"201051344000648","174011321042388",28.92,12.70,0,329.13,339.65,9.3,7.1,0.035,164813.0,164813.0,5595,0,0,0,L,1122011218,1,120.88,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352364,207729.00
07/08/2015 06:45,2,0.338,ACTIVE,211.03,334.54,59.949,1436352303,"201051344001093","174011321042388",28.61,14.00,0,327.32,338.74,9.9,7.6,0.035,167174.0,167174.0,5592,0,0,0,L,1122011218,1,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352365,207730.00
07/08/2015 06:45,2,0.303,ACTIVE,211.25,334.54,59.986,1436352303,"201051344000645","174011321042388",28.11,14.00,0,327.32,339.04,8.6,6.4,0.044,165375.2,165375.2,5602,0,0,0,L,1122011218,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352366,207731.00
07/08/2015 06:45,2,0.238,ACTIVE,212.16,337.54,59.970,1436352303,"274151322000085","174011321042388",27.61,14.30,0,333.03,340.55,6.7,4.5,0.035,447994.8,447994.8,6879,0,0,0,L,1151911521,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352367,207732.00
07/08/2015 06:45,2,0.312,ACTIVE,211.03,333.93,59.959,1436352303,"201051344000651","174011321042388",28.61,12.30,0,329.13,338.74,9.1,6.8,0.044,164729.9,164729.9,5590,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352367,207733.00
07/08/2015 06:45,2,0.301,ACTIVE,211.03,333.33,59.981,1436352303,"201051344000867","174011321042388",28.71,14.30,0,328.22,339.34,8.8,6.6,0.035,157157.6,157157.6,5606,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352368,207734.00
07/08/2015 06:45,2,0.291,ACTIVE,210.80,333.63,59.975,1436352303,"201051344001230","174011321042388",29.32,13.30,0,326.72,338.14,8.7,6.4,0.040,168246.8,168246.8,5606,0,0,0,L,1122011218,1,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352376,207735.00
07/08/2015 06:45,2,0.309,ACTIVE,211.25,334.84,59.975,1436352303,"201051344000576","174011321042388",29.04,13.30,0,328.82,339.65,9.1,6.9,0.031,164617.8,164617.8,5610,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352376,207736.00
07/08/2015 06:45,2,0.344,ACTIVE,210.80,333.63,59.975,1436352303,"201051344000579","174011321042388",28.43,13.70,0,328.52,338.14,9.9,7.7,0.035,171086.3,171086.3,5591,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352377,207737.00
07/08/2015 06:45,1,0.011,ALERT,213.4,359.88,60.03,1436352303,"040051121000195","174011321042388",28.12,10,0.000,359.00,387.99,0.3,0.0,0.000,42328.5,42328.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436352381,207738.00
07/08/2015 06:45,1,0.132,ACTIVE_NO_POWER,212.5,339.74,60.00,1436352303,"040051121000095","174011321042388",25.93,11,0.000,301.32,437.93,3.4,0.0,0.000,39261.300000012,39261.300000012,15,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436352384,207739.00
07/08/2015 06:45,1,0.058,ALERT,212.7,349.99,60.00,1436352303,"040051121000068","174011321042388",26.62,10,0.000,349.65,352.82,1.5,0.0,0.000,38760.999999988,38760.999999988,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436352418,207740.00
07/08/2015 06:45,1,0.074,ALERT,212.9,303.64,60.00,1436352303,"040051121000116","174011321042388",29.11,10,0.000,303.32,309.08,2.1,0.0,0.000,39799.200000048,39799.200000048,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436352421,207741.00
07/08/2015 07:00,2,0.416,ACTIVE,210.12,334.24,59.991,1436353204,"201051344000955","174011321042388",29.10,14.00,0,327.62,340.85,12.3,9.9,0.062,170183.7,170183.7,5596,0,0,0,L,1122011218,0,120.42,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353205,207742.00
07/08/2015 07:00,1,0.012,ACTIVE_NO_POWER,212.3,400.18,60.03,1436353204,"040051121000195","174011321042388",28.97,11,0.000,301.74,440.15,0.3,0.0,0.000,42328.5,42328.5,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353206,207743.00
07/08/2015 07:00,2,0.316,ACTIVE,211.25,337.54,60.002,1436353204,"274151322000095","174011321042388",27.85,15.00,0,331.53,341.15,8.9,6.7,0.040,469551.8,469551.8,6503,0,0,0,L,1151911521,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353207,207744.00
07/08/2015 07:00,2,0.395,ACTIVE,210.12,334.24,59.991,1436353204,"201051344000868","174011321042388",28.92,14.00,0,328.82,340.25,11.6,9.2,0.062,156528.6,156528.6,5601,0,0,0,L,1122011218,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353208,207745.00
07/08/2015 07:00,2,0.395,ACTIVE,210.57,335.44,60.012,1436353204,"201051344000853","174011321042388",28.80,13.70,0,328.52,341.45,11.5,9.2,0.062,162810.1,162810.1,5601,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353209,207746.00
07/08/2015 07:00,2,0.402,ACTIVE,210.80,334.54,60.023,1436353204,"201051344000582","174011321042388",28.73,13.30,0,329.43,340.85,11.8,9.4,0.071,162981.7,162981.7,5588,0,0,0,L,1122011218,0,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353210,207747.00
07/08/2015 07:00,1,0.047,ACTIVE_NO_POWER,212.6,348.38,60.03,1436353204,"040051121000097","174011321042388",30.04,13,0.000,318.33,440.99,1.4,0.0,0.000,40488.800000012,40488.900000036,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353211,207748.00
07/08/2015 07:00,2,0.418,ACTIVE,210.12,334.84,59.996,1436353204,"201051344000469","174011321042388",28.63,13.30,0,327.32,340.85,12.2,9.8,0.066,158078.9,158078.9,5592,0,0,0,L,1122011218,0,120.65,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353212,207749.00
07/08/2015 07:00,2,0.379,ACTIVE,209.90,335.44,60.002,1436353204,"201051344000988","174011321042388",28.55,14.70,0,327.32,341.75,11.0,8.7,0.057,157646.5,157646.5,5593,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353213,207750.00
07/08/2015 07:00,2,0.387,ACTIVE,210.12,334.54,59.996,1436353204,"201051344001158","174011321042388",28.57,14.00,0,327.62,340.25,11.2,8.9,0.066,163710.7,163710.7,5589,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353214,207751.00
07/08/2015 07:00,2,0.217,ACTIVE,210.12,351.37,60.002,1436353204,"201051344001025","174011321042388",32.72,14.30,0,328.82,360.99,7.2,5.0,0.022,167209.5,167209.5,5587,0,0,0,L,1122011218,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353214,207752.00
07/08/2015 07:00,1,0.198,ACTIVE,212.1,335.88,60.07,1436353204,"033051125000118","174011321042388",38.92,13,0.145,317.96,443.92,7.6,13.9,0.075,45077.2,45078.1,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353216,207753.00
07/08/2015 07:00,2,0.414,ACTIVE,209.90,333.93,59.975,1436353204,"201051344000569","174011321042388",28.39,14.00,0,327.92,340.85,11.9,9.6,0.071,170696.6,170696.6,5597,0,0,0,L,1122011218,0,120.42,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353217,207754.00
07/08/2015 07:00,2,0.203,ACTIVE,211.25,394.05,60.012,1436353204,"274151322000094","174011321042388",37.00,15.30,0,333.63,405.17,7.6,5.4,0.044,354347.8,354347.8,6980,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353218,207755.00
07/08/2015 07:00,2,0.414,ACTIVE,209.90,333.93,60.002,1436353204,"201051344000458","174011321042388",28.73,15.00,0,328.22,340.85,12.1,9.7,0.066,166511.8,166511.8,5594,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353220,207756.00
07/08/2015 07:00,2,0.330,ACTIVE,211.25,336.34,59.991,1436353204,"274151322000087","174011321042388",27.73,15.30,0,332.73,341.45,9.3,7.0,0.053,425143.8,425143.8,6474,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353221,207757.00
07/08/2015 07:00,2,0.350,ACTIVE,211.03,336.34,59.996,1436353204,"274151322000052","174011321042388",27.81,15.80,0,330.93,341.75,9.9,7.6,0.053,454524.4,454524.4,6874,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353222,207758.00
07/08/2015 07:00,2,0.381,ACTIVE,210.57,336.34,59.991,1436353204,"201051344001145","174011321042388",28.71,13.70,0,329.43,341.15,11.1,8.8,0.066,171657.1,171657.1,5603,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353223,207759.00
07/08/2015 07:00,2,0.391,ACTIVE,210.57,335.74,60.012,1436353204,"201051344000685","174011321042388",27.89,14.00,0,327.92,341.45,11.1,8.8,0.062,170686.8,170686.8,5606,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353224,207760.00
07/08/2015 07:00,2,0.303,ACTIVE,211.25,336.04,59.986,1436353204,"274151322000088","174011321042388",27.73,15.50,0,331.83,341.15,8.6,6.3,0.044,435512.7,435512.7,6485,0,0,0,L,1151911521,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353225,207761.00
07/08/2015 07:00,2,0.424,ACTIVE,210.57,335.44,59.981,1436353204,"201051344000438","174011321042388",27.93,13.70,0,328.52,341.15,12.0,9.7,0.057,170809.5,170809.5,5587,0,0,0,L,1122011218,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353226,207762.00
07/08/2015 07:00,2,0.396,ACTIVE,209.90,333.63,59.996,1436353204,"201051344001135","174011321042388",28.80,13.70,0,328.22,339.04,11.6,9.3,0.062,162136.5,162136.5,5575,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353227,207763.00
07/08/2015 07:00,2,0.443,ACTIVE,210.35,335.44,60.002,1436353204,"201051344000417","174011321042388",28.19,14.30,0,327.32,341.15,12.7,10.3,0.071,166453.2,166453.2,5587,0,0,0,L,1122011218,0,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353228,207764.00
07/08/2015 07:00,2,0.398,ACTIVE,209.90,333.93,59.991,1436353204,"201051344000594","174011321042388",29.64,14.70,0,327.02,339.65,12.0,9.7,0.071,166919.0,166919.0,5587,0,0,0,L,1122011218,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353228,207765.00
07/08/2015 07:00,2,0.322,ACTIVE,211.48,337.54,59.986,1436353204,"274151322000083","174011321042388",27.89,15.00,0,331.83,341.45,9.1,6.9,0.053,450673.2,450673.2,6893,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353229,207766.00
07/08/2015 07:00,2,0.406,ACTIVE,210.35,335.74,60.002,1436353204,"201051344000585","174011321042388",28.78,15.00,0,327.92,340.85,11.9,9.6,0.057,165952.1,165952.1,5588,0,0,0,L,1122011218,0,120.65,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353230,207767.00
07/08/2015 07:00,2,0.326,ACTIVE,211.25,338.74,59.996,1436353204,"274151322000054","174011321042388",27.87,16.30,0,332.13,341.15,9.2,6.9,0.049,445731.8,445731.8,6473,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353231,207768.00
07/08/2015 07:00,2,0.395,ACTIVE,210.35,334.54,59.996,1436353204,"201051344001203","174011321042388",28.80,14.00,0,328.52,341.75,11.6,9.2,0.066,167074.6,167074.6,5591,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353232,207769.00
07/08/2015 07:00,2,0.414,ACTIVE,210.12,334.54,59.996,1436353204,"201051344000646","174011321042388",27.27,14.30,0,327.02,340.85,11.5,9.2,0.066,164269.3,164269.3,5582,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353233,207770.00
07/08/2015 07:00,2,0.219,ACTIVE,211.93,402.77,59.991,1436353204,"274151322000068","174011321042388",38.07,17.30,0,334.54,413.59,8.5,6.3,0.035,353444.7,353444.7,6587,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353234,207771.00
07/08/2015 07:00,2,0.326,ACTIVE,211.93,337.24,59.986,1436353204,"274151322000076","174011321042388",28.96,15.80,0,333.63,341.75,9.6,7.3,0.049,475373.7,475373.7,6875,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353235,207772.00
07/08/2015 07:00,1,0.189,ACTIVE_NO_POWER,212.7,407.23,60.03,1436353204,"033051125000132","174011321042388",33.91,13,0.000,319.93,439.44,6.3,0.0,0.000,33844.100000024,33844.600000024,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353236,207773.00
07/08/2015 07:00,1,0.210,ACTIVE_NO_POWER,212.4,413.72,60.03,1436353204,"033051125000150","174011321042388",39.08,13,0.000,315.55,443.48,8.1,0.0,0.000,45149.500000012,45150.100000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353238,207774.00
07/08/2015 07:00,2,0.418,ACTIVE,210.35,334.24,59.991,1436353204,"201051344000890","174011321042388",28.98,14.00,0,328.22,340.85,12.3,10.0,0.066,168563.1,168563.1,5590,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353239,207775.00
07/08/2015 07:00,2,0.342,ACTIVE,210.35,334.24,59.991,1436353204,"201051344000900","174011321042388",28.92,13.70,0,327.32,339.95,10.1,7.8,0.066,168840.5,168840.5,5603,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353240,207776.00
07/08/2015 07:00,2,0.424,ACTIVE,210.80,338.44,59.991,1436353204,"201051344000633","174011321042388",20.16,14.30,0,328.22,342.35,8.7,6.5,0.057,158468.8,158468.8,5601,0,0,0,L,1122011218,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353241,207777.00
