ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 07:00,1,0.288,ACTIVE_NO_POWER,212.6,414.53,60.03,1436353204,"040051121000185","174011321042388",22.50,13,0.000,317.70,438.49,6.4,0.0,0.000,39784.200000023,39784.599999999,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353242,207778.00
07/08/2015 07:00,2,0.395,ACTIVE,210.35,334.24,59.986,1436353204,"201051344000983","174011321042388",29.28,14.30,0,327.62,340.25,11.8,9.4,0.075,165834.9,165834.9,5603,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353243,207779.00
07/08/2015 07:00,2,0.385,ACTIVE,210.57,336.04,59.991,1436353204,"201051344000917","174011321042388",29.16,14.70,0,327.92,341.45,11.4,9.1,0.053,169023.1,169023.1,5603,0,0,0,L,1122011218,0,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353244,207780.00
07/08/2015 07:00,1,0.177,ACTIVE_NO_POWER,212.7,415.87,60.03,1436353204,"033051125000135","174011321042388",33.93,14,0.000,318.31,439.89,5.9,0.0,0.000,33672.499999998,33672.999999998,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353246,207781.00
07/08/2015 07:00,2,0.412,ACTIVE,210.57,335.14,60.012,1436353204,"201051344000648","174011321042388",29.06,13.30,0,329.13,341.15,12.2,9.8,0.066,164815.0,164815.0,5596,0,0,0,L,1122011218,0,120.65,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353247,207782.00
07/08/2015 07:00,2,0.428,ACTIVE,210.35,335.14,59.986,1436353204,"201051344001093","174011321042388",29.18,15.00,0,328.52,340.55,12.7,10.3,0.071,167176.2,167176.2,5593,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353248,207783.00
07/08/2015 07:00,2,0.402,ACTIVE,210.80,335.44,59.991,1436353204,"201051344000645","174011321042388",28.43,14.70,0,328.52,340.55,11.6,9.3,0.062,165377.1,165377.1,5603,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353249,207784.00
07/08/2015 07:00,2,0.334,ACTIVE,211.48,339.65,59.981,1436353204,"274151322000085","174011321042388",27.77,15.00,0,333.33,341.75,9.4,7.1,0.049,447996.2,447996.2,6880,0,0,0,L,1151911521,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353250,207785.00
07/08/2015 07:00,2,0.412,ACTIVE,210.57,336.04,59.986,1436353204,"201051344000651","174011321042388",28.31,13.00,0,328.52,341.15,11.8,9.4,0.057,164731.9,164731.9,5591,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353251,207786.00
07/08/2015 07:00,2,0.395,ACTIVE,210.35,334.24,59.986,1436353204,"201051344000867","174011321042388",29.18,15.00,0,327.32,339.95,11.7,9.4,0.062,157159.5,157159.5,5607,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353252,207787.00
07/08/2015 07:00,1,0.329,ACTIVE_NO_POWER,212.1,401.49,60.03,1436353204,"040051121000095","174011321042388",23.18,12,0.000,314.62,438.08,7.4,0.0,0.000,39261.300000012,39261.300000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353253,207788.00
07/08/2015 07:00,2,0.402,ACTIVE,210.35,334.54,59.991,1436353204,"201051344001230","174011321042388",27.69,14.00,0,327.32,339.04,11.3,9.0,0.066,168248.7,168248.7,5607,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353254,207789.00
07/08/2015 07:00,2,0.416,ACTIVE,210.80,336.34,59.991,1436353204,"201051344000576","174011321042388",28.05,14.00,0,327.92,342.65,11.8,9.5,0.066,164619.8,164619.8,5611,0,0,0,L,1122011218,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353255,207790.00
07/08/2015 07:00,2,0.439,ACTIVE,210.35,335.14,59.986,1436353204,"201051344000579","174011321042388",28.17,15.00,0,328.52,341.45,12.6,10.2,0.057,171088.5,171088.5,5592,0,0,0,L,1122011218,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353256,207791.00
07/08/2015 07:00,1,0.303,ACTIVE,212.7,341.90,60.03,1436353204,"040051121000068","174011321042388",22.32,11,0.134,319.37,439.53,6.7,13.5,0.008,38760.999999988,38760.999999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436353257,207792.00
07/08/2015 07:00,1,0.076,ALERT,212.4,408.04,60.03,1436353204,"040051121000116","174011321042388",29.77,11,0.000,407.59,415.53,2.2,0.0,0.000,39799.200000048,39799.200000048,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436353260,207793.00
07/08/2015 07:15,2,0.521,ACTIVE,210.80,336.04,59.991,1436354104,"201051344000955","174011321042388",28.41,15.00,0,327.32,342.35,15.1,12.6,0.088,170186.6,170186.6,5597,0,0,0,L,1122011218,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354105,207794.00
07/08/2015 07:15,1,0.337,ACTIVE,213.2,370.07,60.03,1436354104,"040051121000195","174011321042388",23.99,13,0.145,317.79,441.36,8.0,12.0,0.000,42328.5,42329.4,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354106,207795.00
07/08/2015 07:15,2,0.396,ACTIVE,212.16,338.44,59.981,1436354104,"274151322000095","174011321042388",29.10,15.80,0,332.73,342.95,11.7,9.4,0.071,469553.8,469553.8,6504,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354107,207796.00
07/08/2015 07:15,2,0.480,ACTIVE,210.80,335.44,59.991,1436354104,"201051344000868","174011321042388",29.46,15.00,0,327.32,342.95,14.3,11.9,0.080,156531.2,156531.2,5602,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354108,207797.00
07/08/2015 07:15,2,0.484,ACTIVE,211.70,337.24,59.991,1436354104,"201051344000853","174011321042388",29.36,15.00,0,328.22,343.85,14.4,12.0,0.080,162812.8,162812.8,5602,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354109,207798.00
07/08/2015 07:15,2,0.498,ACTIVE,211.48,336.04,59.991,1436354104,"201051344000582","174011321042388",28.59,14.30,0,327.62,342.95,14.4,12.0,0.088,162984.4,162984.4,5589,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354110,207799.00
07/08/2015 07:15,1,0.368,ACTIVE,213.3,377.26,60.03,1436354104,"040051121000097","174011321042388",24.72,15,0.103,318.55,442.82,8.9,7.4,0.000,40488.900000036,40489.900000036,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354111,207800.00
07/08/2015 07:15,2,0.508,ACTIVE,211.03,336.34,59.986,1436354104,"201051344000469","174011321042388",28.37,14.70,0,327.02,342.95,14.6,12.2,0.088,158081.6,158081.6,5593,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354112,207801.00
07/08/2015 07:15,2,0.473,ACTIVE,210.80,336.94,59.991,1436354104,"201051344000988","174011321042388",28.69,15.50,0,326.72,343.85,13.7,11.3,0.093,157649.0,157649.0,5594,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354113,207802.00
07/08/2015 07:15,2,0.473,ACTIVE,211.03,336.34,59.991,1436354104,"201051344001158","174011321042388",28.90,15.30,0,327.32,343.25,13.9,11.5,0.097,163713.3,163713.3,5590,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354114,207803.00
07/08/2015 07:15,2,0.490,ACTIVE,211.03,335.44,59.991,1436354104,"201051344001025","174011321042388",28.47,15.00,0,330.33,370.30,14.2,11.7,0.084,167211.3,167211.3,5588,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354115,207804.00
07/08/2015 07:15,1,0.265,ACTIVE_NO_POWER,213.1,370.32,60.03,1436354104,"033051125000118","174011321042388",39.09,14,0.000,317.40,445.40,10.3,0.0,0.193,45078.1,45079.7,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354116,207805.00
07/08/2015 07:15,2,0.504,ACTIVE,210.80,335.74,59.991,1436354104,"201051344000569","174011321042388",28.63,15.30,0,327.92,343.25,14.6,12.2,0.093,170699.3,170699.3,5598,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354117,207806.00
07/08/2015 07:15,2,0.219,ACTIVE,212.16,433.12,59.981,1436354104,"274151322000094","174011321042388",41.03,17.00,0,334.24,435.23,9.2,7.0,0.049,354349.3,354349.3,6981,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354118,207807.00
07/08/2015 07:15,1,0.374,ACTIVE_NO_POWER,212.6,431.09,60.03,1436354104,"040051121000068","174011321042388",22.64,13,0.000,317.89,440.54,8.3,0.0,0.001,38760.999999988,38761.999999988,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354119,207808.00
07/08/2015 07:15,2,0.496,ACTIVE,210.80,335.14,59.986,1436354104,"201051344000458","174011321042388",28.98,15.80,0,326.42,342.65,14.6,12.2,0.084,166514.5,166514.5,5595,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354120,207809.00
07/08/2015 07:15,2,0.422,ACTIVE,211.93,337.54,59.986,1436354104,"274151322000087","174011321042388",27.89,16.00,0,332.73,343.25,11.9,9.6,0.057,425145.9,425145.9,6475,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354121,207810.00
07/08/2015 07:15,2,0.445,ACTIVE,211.70,337.84,59.981,1436354104,"274151322000052","174011321042388",27.81,16.70,0,332.13,343.85,12.5,10.1,0.071,454526.6,454526.6,6875,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354122,207811.00
07/08/2015 07:15,2,0.477,ACTIVE,211.25,336.34,59.986,1436354104,"201051344001145","174011321042388",28.53,14.30,0,329.43,343.55,13.8,11.3,0.080,171659.6,171659.6,5604,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354123,207812.00
07/08/2015 07:15,2,0.463,ACTIVE,211.25,336.64,59.970,1436354104,"201051344000685","174011321042388",29.44,15.00,0,327.32,342.65,13.8,11.4,0.088,170689.3,170689.3,5607,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354124,207813.00
07/08/2015 07:15,2,0.396,ACTIVE,211.48,339.34,59.981,1436354104,"274151322000088","174011321042388",27.83,16.30,0,331.83,343.25,11.2,8.9,0.062,435514.6,435514.6,6486,0,0,0,L,1151911521,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354125,207814.00
07/08/2015 07:15,2,0.498,ACTIVE,211.03,336.34,60.012,1436354104,"201051344000438","174011321042388",29.22,14.30,0,328.52,342.95,14.7,12.3,0.084,170812.2,170812.2,5588,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354125,207815.00
07/08/2015 07:15,2,0.488,ACTIVE,210.80,335.14,59.991,1436354104,"201051344001135","174011321042388",28.65,14.30,0,328.22,342.05,14.2,11.8,0.084,162139.1,162139.1,5576,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354127,207816.00
07/08/2015 07:15,2,0.533,ACTIVE,211.25,336.04,60.012,1436354104,"201051344000417","174011321042388",28.51,15.30,0,327.92,343.55,15.4,12.9,0.084,166456.1,166456.1,5588,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354128,207817.00
07/08/2015 07:15,2,0.494,ACTIVE,210.57,335.74,59.981,1436354104,"201051344000594","174011321042388",29.56,15.50,0,325.82,342.95,14.8,12.4,0.084,166921.8,166921.8,5588,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354129,207818.00
07/08/2015 07:15,2,0.418,ACTIVE,211.93,338.74,59.981,1436354104,"274151322000083","174011321042388",27.83,15.50,0,332.13,343.55,11.8,9.4,0.071,450675.2,450675.2,6894,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354130,207819.00
07/08/2015 07:15,2,0.486,ACTIVE,211.03,336.04,59.981,1436354104,"201051344000585","174011321042388",29.50,15.80,0,328.52,343.85,14.5,12.1,0.093,165954.8,165954.8,5589,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354131,207820.00
07/08/2015 07:15,2,0.418,ACTIVE,211.93,338.14,59.954,1436354104,"274151322000054","174011321042388",27.73,17.30,0,332.13,343.55,11.8,9.4,0.062,445733.9,445733.9,6474,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354132,207821.00
07/08/2015 07:15,2,0.482,ACTIVE,211.03,335.44,59.959,1436354104,"201051344001203","174011321042388",29.24,14.70,0,328.22,343.85,14.3,11.9,0.084,167077.3,167077.3,5592,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354133,207822.00
07/08/2015 07:15,2,0.484,ACTIVE,210.57,336.04,59.970,1436354104,"201051344000646","174011321042388",29.28,15.30,0,327.32,342.65,14.4,12.0,0.084,164271.9,164271.9,5583,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354133,207823.00
07/08/2015 07:15,2,0.279,ACTIVE,212.83,403.67,59.975,1436354104,"274151322000068","174011321042388",38.05,18.70,0,334.54,421.10,10.7,8.4,0.049,353446.5,353446.5,6588,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354134,207824.00
07/08/2015 07:15,2,0.420,ACTIVE,212.61,338.44,59.981,1436354104,"274151322000076","174011321042388",29.36,16.70,0,333.93,344.15,12.5,10.1,0.066,475375.9,475375.9,6876,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354135,207825.00
07/08/2015 07:15,1,0.242,ACTIVE_NO_POWER,212.6,421.32,60.00,1436354104,"033051125000132","174011321042388",34.45,14,0.000,318.83,439.44,8.3,0.0,0.000,33844.600000024,33845.700000048,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354137,207826.00
07/08/2015 07:15,1,0.285,ACTIVE,212.7,351.09,60.03,1436354104,"033051125000150","174011321042388",38.97,14,0.140,316.15,445.08,11.0,13.3,0.030,45150.100000012,45151.800000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354138,207827.00
07/08/2015 07:15,2,0.496,ACTIVE,210.80,335.44,59.975,1436354104,"201051344000890","174011321042388",29.78,15.00,0,327.32,343.25,15.0,12.5,0.088,168566.0,168566.0,5591,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354139,207828.00
07/08/2015 07:15,2,0.467,ACTIVE,211.03,335.74,59.954,1436354104,"201051344000900","174011321042388",24.37,14.70,0,327.62,342.65,11.5,9.2,0.080,168842.8,168842.8,5604,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354140,207829.00
07/08/2015 07:15,2,0.508,ACTIVE,211.25,337.24,59.975,1436354104,"201051344000633","174011321042388",27.99,15.00,0,326.72,344.45,14.4,12.0,0.097,158471.5,158471.5,5602,0,0,0,L,1122011218,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354141,207830.00
07/08/2015 07:15,1,0.362,ACTIVE_NO_POWER,213.1,402.28,60.03,1436354104,"040051121000185","174011321042388",23.78,14,0.000,318.14,438.41,8.5,0.0,0.000,39784.599999999,39785.599999999,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354142,207831.00
07/08/2015 07:15,2,0.488,ACTIVE,210.80,335.44,59.975,1436354104,"201051344000983","174011321042388",29.48,15.50,0,327.62,342.65,14.6,12.1,0.088,165837.6,165837.6,5604,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354143,207832.00
07/08/2015 07:15,2,0.475,ACTIVE,211.25,336.34,59.981,1436354104,"201051344000917","174011321042388",29.60,15.50,0,328.22,343.25,14.2,11.8,0.084,169025.7,169025.7,5604,0,0,0,L,1122011218,0,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354144,207833.00
07/08/2015 07:15,1,0.400,ACTIVE_NO_POWER,212.8,411.56,60.00,1436354104,"040051121000116","174011321042388",23.96,13,0.000,304.80,440.37,9.4,0.0,0.000,39799.200000048,39800,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354145,207834.00
07/08/2015 07:15,1,0.233,ACTIVE_NO_POWER,213.1,424.17,60.00,1436354104,"033051125000135","174011321042388",33.87,15,0.000,316.59,439.59,7.8,0.0,0.000,33672.999999998,33674.100000022,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354146,207835.00
07/08/2015 07:15,2,0.500,ACTIVE,211.25,335.14,59.981,1436354104,"201051344000648","174011321042388",29.62,14.30,0,328.22,343.55,15.0,12.6,0.093,164817.8,164817.8,5597,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354147,207836.00
07/08/2015 07:15,2,0.527,ACTIVE,211.03,335.74,59.986,1436354104,"201051344001093","174011321042388",28.63,15.80,0,327.32,343.55,15.3,12.8,0.097,167179.1,167179.1,5594,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354148,207837.00
07/08/2015 07:15,2,0.488,ACTIVE,211.03,336.34,59.975,1436354104,"201051344000645","174011321042388",29.08,15.50,0,328.82,343.25,14.4,12.0,0.097,165379.8,165379.8,5604,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354149,207838.00
07/08/2015 07:15,2,0.424,ACTIVE,212.16,337.54,59.949,1436354104,"274151322000085","174011321042388",27.89,15.80,0,333.63,343.55,12.0,9.7,0.062,447998.3,447998.3,6881,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354150,207839.00
07/08/2015 07:15,2,0.484,ACTIVE,211.25,335.44,59.975,1436354104,"201051344000651","174011321042388",29.64,13.70,0,328.52,342.95,14.6,12.1,0.088,164734.6,164734.6,5592,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354151,207840.00
07/08/2015 07:15,2,0.490,ACTIVE,211.25,334.84,59.981,1436354104,"201051344000867","174011321042388",28.96,15.80,0,327.32,342.35,14.4,12.0,0.088,157162.2,157162.2,5608,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354152,207841.00
07/08/2015 07:15,1,0.464,ACTIVE,212.6,334.43,60.03,1436354104,"040051121000095","174011321042388",21.96,14,0.142,314.92,438.40,10.1,14.3,0.050,39261.300000012,39262.199999988,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354153,207842.00
07/08/2015 07:15,2,0.494,ACTIVE,210.57,334.24,59.944,1436354104,"201051344001230","174011321042388",28.45,14.70,0,327.92,342.05,14.3,11.8,0.088,168251.3,168251.3,5608,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354154,207843.00
07/08/2015 07:15,2,0.492,ACTIVE,211.48,337.54,59.981,1436354104,"201051344000576","174011321042388",29.44,14.70,0,328.82,343.25,14.7,12.3,0.084,164622.5,164622.5,5612,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354155,207844.00
07/08/2015 07:15,2,0.510,ACTIVE,211.03,335.44,59.975,1436354104,"201051344000579","174011321042388",29.74,16.00,0,328.82,343.25,15.3,12.9,0.088,171091.3,171091.3,5593,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436354156,207845.00
07/08/2015 07:30,2,0.604,ACTIVE,210.35,336.94,59.996,1436355005,"201051344000955","174011321042388",29.60,15.80,0,327.92,344.45,18.1,15.5,0.128,170190.0,170190.0,5598,0,0,0,L,1122011218,0,120.42,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355006,207846.00
07/08/2015 07:30,1,0.416,ACTIVE_NO_POWER,212.3,432.50,60.03,1436355005,"040051121000195","174011321042388",24.52,15,0.000,319.25,441.16,10.1,0.0,0.018,42329.4,42331,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355007,207847.00
07/08/2015 07:30,2,0.490,ACTIVE,211.48,339.34,59.996,1436355005,"274151322000095","174011321042388",29.18,16.70,0,331.23,344.15,14.5,12.0,0.084,469556.5,469556.5,6505,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355008,207848.00
07/08/2015 07:30,2,0.576,ACTIVE,210.57,336.94,59.991,1436355005,"201051344000868","174011321042388",29.28,15.80,0,326.72,344.76,17.1,14.6,0.124,156534.5,156534.5,5603,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355009,207849.00
07/08/2015 07:30,2,0.578,ACTIVE,211.25,338.14,59.991,1436355005,"201051344000853","174011321042388",28.09,16.00,0,329.13,345.66,16.5,14.0,0.102,162816.0,162816.0,5603,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355010,207850.00
07/08/2015 07:30,2,0.564,ACTIVE,211.25,337.54,59.996,1436355005,"201051344000582","174011321042388",29.02,15.30,0,327.92,344.45,16.7,14.2,0.106,162987.7,162987.7,5590,0,0,0,L,1122011218,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355011,207851.00
07/08/2015 07:30,1,0.451,ACTIVE_NO_POWER,212.2,402.42,60.03,1436355005,"040051121000097","174011321042388",26.19,16,0.000,318.16,442.42,11.7,0.0,0.000,40489.900000036,40491.600000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355012,207852.00
07/08/2015 07:30,2,0.592,ACTIVE,210.80,337.54,59.991,1436355005,"201051344000469","174011321042388",29.22,15.80,0,327.62,345.06,17.5,15.0,0.128,158085.0,158085.0,5594,0,0,0,L,1122011218,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355013,207853.00
07/08/2015 07:30,2,0.559,ACTIVE,210.57,338.74,59.991,1436355005,"201051344000988","174011321042388",29.36,17.00,0,328.22,345.96,16.6,14.1,0.106,157652.2,157652.2,5595,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355014,207854.00
07/08/2015 07:30,2,0.555,ACTIVE,210.80,336.94,60.007,1436355005,"201051344001158","174011321042388",29.32,16.30,0,328.52,344.76,16.5,14.0,0.119,163716.5,163716.5,5591,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355015,207855.00
07/08/2015 07:30,2,0.549,ACTIVE,210.57,336.64,59.996,1436355005,"201051344001025","174011321042388",29.60,15.80,0,328.82,344.45,16.5,14.0,0.102,167214.6,167214.6,5589,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355016,207856.00
07/08/2015 07:30,1,0.339,ACTIVE,212.3,399.03,60.03,1436355005,"033051125000118","174011321042388",40.10,15,0.152,319.54,441.34,13.5,12.9,0.002,45079.7,45081.9,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355017,207857.00
07/08/2015 07:30,2,0.570,ACTIVE,210.57,336.04,59.991,1436355005,"201051344000569","174011321042388",29.32,16.30,0,328.52,345.06,17.0,14.5,0.110,170702.6,170702.6,5599,0,0,0,L,1122011218,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355018,207858.00
07/08/2015 07:30,2,0.221,ACTIVE,211.93,445.45,59.986,1436355005,"274151322000094","174011321042388",42.46,18.70,0,333.63,448.45,9.6,7.4,0.049,354351.1,354351.1,6982,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355019,207859.00
07/08/2015 07:30,1,0.502,ACTIVE,212.8,327.48,60.03,1436355005,"040051121000068","174011321042388",23.16,14,0.049,315.90,440.20,11.5,5.4,0.205,38761.999999988,38763.499999988,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355020,207860.00
07/08/2015 07:30,2,0.578,ACTIVE,210.35,336.04,59.991,1436355005,"201051344000458","174011321042388",28.92,17.30,0,328.52,344.76,17.0,14.5,0.128,166517.9,166517.9,5596,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355021,207861.00
07/08/2015 07:30,2,0.533,ACTIVE,211.93,337.84,59.981,1436355005,"274151322000087","174011321042388",28.49,17.00,0,331.53,344.76,15.4,12.9,0.093,425148.7,425148.7,6476,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355022,207862.00
07/08/2015 07:30,2,0.533,ACTIVE,211.25,337.84,59.949,1436355005,"274151322000052","174011321042388",29.08,17.50,0,331.53,344.45,15.7,13.2,0.102,454529.5,454529.5,6876,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355023,207863.00
07/08/2015 07:30,2,0.543,ACTIVE,210.80,338.14,59.986,1436355005,"201051344001145","174011321042388",29.44,15.50,0,329.73,345.06,16.2,13.8,0.106,171662.8,171662.8,5605,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355024,207864.00
07/08/2015 07:30,2,0.562,ACTIVE,211.03,336.94,59.986,1436355005,"201051344000685","174011321042388",28.29,15.80,0,327.92,344.45,16.1,13.7,0.110,170692.5,170692.5,5608,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355024,207865.00
07/08/2015 07:30,2,0.492,ACTIVE,211.48,338.14,59.986,1436355005,"274151322000088","174011321042388",28.05,17.30,0,330.63,344.15,14.0,11.6,0.084,435517.2,435517.2,6487,0,0,0,L,1151911521,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355025,207866.00
07/08/2015 07:30,2,0.566,ACTIVE,210.80,336.94,60.012,1436355005,"201051344000438","174011321042388",30.42,15.50,0,328.82,345.36,17.5,15.0,0.115,170815.6,170815.6,5589,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355026,207867.00
07/08/2015 07:30,2,0.562,ACTIVE,210.35,335.44,59.986,1436355005,"201051344001135","174011321042388",29.44,15.50,0,328.52,344.15,16.8,14.3,0.102,162142.4,162142.4,5577,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355027,207868.00
07/08/2015 07:30,2,0.598,ACTIVE,211.03,337.54,59.991,1436355005,"201051344000417","174011321042388",29.42,16.00,0,327.62,345.06,17.8,15.3,0.115,166459.6,166459.6,5589,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355028,207869.00
07/08/2015 07:30,2,0.594,ACTIVE,210.35,336.64,59.996,1436355005,"201051344000594","174011321042388",28.73,16.70,0,327.02,345.06,17.3,14.8,0.115,166925.2,166925.2,5589,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355029,207870.00
07/08/2015 07:30,2,0.502,ACTIVE,212.16,340.85,60.002,1436355005,"274151322000083","174011321042388",28.21,16.30,0,332.13,344.45,14.4,12.0,0.097,450677.8,450677.8,6895,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355030,207871.00
07/08/2015 07:30,2,0.561,ACTIVE,210.80,336.94,59.996,1436355005,"201051344000585","174011321042388",29.26,16.70,0,327.92,344.76,16.7,14.2,0.119,165958.1,165958.1,5590,0,0,0,L,1122011218,0,120.65,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355031,207872.00
07/08/2015 07:30,2,0.500,ACTIVE,211.70,339.65,59.981,1436355005,"274151322000054","174011321042388",28.59,17.80,0,331.53,344.45,14.5,12.1,0.088,445736.5,445736.5,6475,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355032,207873.00
07/08/2015 07:30,2,0.572,ACTIVE,210.80,335.44,59.986,1436355005,"201051344001203","174011321042388",29.44,15.50,0,328.22,345.66,17.1,14.6,0.110,167080.5,167080.5,5593,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355033,207874.00
07/08/2015 07:30,2,0.561,ACTIVE,210.57,337.84,59.986,1436355005,"201051344000646","174011321042388",29.24,16.30,0,327.02,344.15,16.7,14.2,0.119,164275.2,164275.2,5584,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355034,207875.00
07/08/2015 07:30,2,0.326,ACTIVE,212.38,416.89,59.981,1436355005,"274151322000068","174011321042388",39.36,20.30,0,334.54,429.82,13.1,10.7,0.075,353448.9,353448.9,6589,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355034,207876.00
07/08/2015 07:30,2,0.539,ACTIVE,211.93,341.15,59.975,1436355005,"274151322000076","174011321042388",29.30,17.50,0,333.03,345.36,16.1,13.6,0.097,475378.8,475378.8,6877,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355035,207877.00
07/08/2015 07:30,1,0.308,ACTIVE,212.4,387.00,60.03,1436355005,"033051125000132","174011321042388",34.83,15,0.144,318.53,439.26,10.7,13.7,0.000,33845.700000048,33847.300000012,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355037,207878.00
07/08/2015 07:30,1,0.359,ACTIVE,212.7,324.05,60.03,1436355005,"033051125000150","174011321042388",39.47,15,0.095,315.25,441.19,14.1,7.7,0.244,45151.800000012,45154.000000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355038,207879.00
07/08/2015 07:30,2,0.598,ACTIVE,210.57,336.34,59.986,1436355005,"201051344000890","174011321042388",29.54,15.80,0,327.92,344.76,17.9,15.4,0.110,168569.4,168569.4,5592,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355039,207880.00
07/08/2015 07:30,2,0.531,ACTIVE,210.80,337.24,60.002,1436355005,"201051344000900","174011321042388",29.24,15.50,0,327.32,344.45,15.7,13.2,0.115,168845.7,168845.7,5605,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355040,207881.00
07/08/2015 07:30,2,0.570,ACTIVE,211.25,337.84,60.007,1436355005,"201051344000633","174011321042388",29.72,15.80,0,326.72,345.66,17.2,14.7,0.119,158474.8,158474.8,5603,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355041,207882.00
07/08/2015 07:30,1,0.429,ACTIVE,212.7,325.87,60.03,1436355005,"040051121000185","174011321042388",24.04,15,0.133,317.07,438.50,10.2,4.7,0.217,39785.599999999,39786.900000011,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355042,207883.00
07/08/2015 07:30,2,0.572,ACTIVE,210.80,336.94,59.986,1436355005,"201051344000983","174011321042388",29.34,16.70,0,327.02,345.06,17.1,14.5,0.106,165840.9,165840.9,5605,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355043,207884.00
07/08/2015 07:30,2,0.553,ACTIVE,211.25,336.94,59.986,1436355005,"201051344000917","174011321042388",29.24,16.70,0,327.92,344.76,16.4,13.9,0.106,169029.0,169029.0,5605,0,0,0,L,1122011218,0,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355044,207885.00
07/08/2015 07:30,1,0.488,ACTIVE,212.5,331.81,60.03,1436355005,"040051121000116","174011321042388",25.51,14,0.145,311.13,440.00,12.4,6.3,0.124,39800,39801.700000048,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355046,207886.00
07/08/2015 07:30,1,0.274,ACTIVE_NO_POWER,212.5,424.31,60.03,1436355005,"033051125000135","174011321042388",35.10,16,0.000,317.78,439.49,9.5,0.0,0.000,33674.100000022,33675.499999998,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355047,207887.00
07/08/2015 07:30,2,0.594,ACTIVE,211.03,336.94,59.981,1436355005,"201051344000648","174011321042388",28.78,15.30,0,328.22,345.36,17.3,14.8,0.124,164821.2,164821.2,5598,0,0,0,L,1122011218,0,120.65,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355048,207888.00
07/08/2015 07:30,2,0.623,ACTIVE,210.80,337.54,59.986,1436355005,"201051344001093","174011321042388",29.78,16.70,0,328.22,345.36,18.8,16.2,0.115,167182.7,167182.7,5595,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355049,207889.00
07/08/2015 07:30,2,0.572,ACTIVE,211.25,337.54,59.975,1436355005,"201051344000645","174011321042388",29.02,16.00,0,328.82,345.36,16.9,14.3,0.119,165383.0,165383.0,5605,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355050,207890.00
07/08/2015 07:30,2,0.516,ACTIVE,212.16,339.65,59.970,1436355005,"274151322000085","174011321042388",28.75,16.70,0,332.73,344.76,15.0,12.6,0.093,448001.1,448001.1,6882,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355051,207891.00
07/08/2015 07:30,2,0.572,ACTIVE,211.03,337.54,59.975,1436355005,"201051344000651","174011321042388",28.98,15.00,0,328.22,345.36,16.8,14.3,0.115,164737.9,164737.9,5593,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355051,207892.00
07/08/2015 07:30,2,0.574,ACTIVE,211.03,336.94,59.981,1436355005,"201051344000867","174011321042388",29.46,16.30,0,327.62,345.06,17.2,14.7,0.102,157165.5,157165.5,5609,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355052,207893.00
07/08/2015 07:30,1,0.563,ACTIVE_NO_POWER,212.6,416.72,60.03,1436355005,"040051121000095","174011321042388",22.54,15,0.000,313.82,437.32,12.6,0.0,0.000,39262.199999988,39263.600000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355054,207894.00
07/08/2015 07:30,2,0.578,ACTIVE,210.80,335.74,59.975,1436355005,"201051344001230","174011321042388",29.40,15.80,0,326.42,345.66,17.2,14.7,0.124,168254.5,168254.5,5609,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355055,207895.00
07/08/2015 07:30,2,0.580,ACTIVE,211.25,337.84,59.986,1436355005,"201051344000576","174011321042388",29.08,15.50,0,327.92,345.66,17.1,14.6,0.115,164625.9,164625.9,5613,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355056,207896.00
07/08/2015 07:30,2,0.598,ACTIVE,210.80,336.34,59.954,1436355005,"201051344000579","174011321042388",29.64,17.50,0,328.82,344.45,17.9,15.4,0.110,171094.8,171094.8,5594,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355057,207897.00
07/08/2015 07:45,2,0.789,ACTIVE,210.57,339.04,60.028,1436355904,"201051344000955","174011321042388",29.72,17.00,0,327.02,348.96,23.8,21.1,0.186,170194.5,170194.5,5599,0,0,0,L,1122011218,0,120.65,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355905,207898.00
07/08/2015 07:45,1,0.523,ACTIVE,213.0,418.96,60.03,1436355904,"040051121000195","174011321042388",25.71,15,0.107,318.54,440.35,13.3,7.9,0.000,42331,42333,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355906,207899.00
07/08/2015 07:45,2,0.668,ACTIVE,211.93,342.35,59.959,1436355904,"274151322000095","174011321042388",29.68,17.50,0,330.33,347.46,20.0,17.4,0.115,469560.0,469560.0,6506,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355907,207900.00
07/08/2015 07:45,2,0.760,ACTIVE,210.57,339.95,60.002,1436355904,"201051344000868","174011321042388",29.18,16.70,0,327.02,349.26,22.5,19.8,0.172,156538.7,156538.7,5604,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355908,207901.00
07/08/2015 07:45,2,0.730,ACTIVE,211.48,340.25,59.996,1436355904,"201051344000853","174011321042388",29.32,17.80,0,328.82,349.86,21.7,19.1,0.164,162820.0,162820.0,5604,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355909,207902.00
07/08/2015 07:45,2,0.727,ACTIVE,211.48,339.04,60.002,1436355904,"201051344000582","174011321042388",29.44,16.30,0,327.62,348.66,21.7,19.0,0.150,162991.7,162991.7,5591,0,0,0,L,1122011218,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355910,207903.00
07/08/2015 07:45,1,0.622,ACTIVE,213.3,353.93,60.03,1436355904,"040051121000097","174011321042388",26.21,17,0.149,317.85,440.44,16.2,11.8,0.069,40491.600000024,40494.100000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355911,207904.00
07/08/2015 07:45,2,0.764,ACTIVE,211.03,340.85,60.007,1436355904,"201051344000469","174011321042388",29.54,17.30,0,326.42,349.56,22.9,20.2,0.177,158089.3,158089.3,5595,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355912,207905.00
07/08/2015 07:45,2,0.754,ACTIVE,210.80,341.45,59.991,1436355904,"201051344000988","174011321042388",28.98,18.00,0,327.02,350.77,22.1,19.4,0.181,157656.2,157656.2,5596,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355913,207906.00
07/08/2015 07:45,2,0.744,ACTIVE,211.03,339.34,59.991,1436355904,"201051344001158","174011321042388",29.02,17.80,0,328.22,349.26,21.9,19.2,0.159,163720.5,163720.5,5592,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355914,207907.00
07/08/2015 07:45,2,0.721,ACTIVE,211.03,339.65,59.965,1436355904,"201051344001025","174011321042388",29.72,17.00,0,328.82,349.56,21.7,19.0,0.172,167218.6,167218.6,5590,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355915,207908.00
07/08/2015 07:45,1,0.476,ACTIVE,212.9,428.37,60.03,1436355904,"033051125000118","174011321042388",39.62,16,0.158,319.43,441.93,18.7,11.9,0.020,45081.9,45085.2,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355916,207909.00
07/08/2015 07:45,2,0.736,ACTIVE,211.03,338.74,59.991,1436355904,"201051344000569","174011321042388",29.68,17.80,0,328.22,350.17,22.2,19.5,0.159,170706.8,170706.8,5600,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355917,207910.00
07/08/2015 07:45,2,0.439,ACTIVE,211.93,418.39,59.986,1436355904,"274151322000094","174011321042388",39.34,20.30,0,332.43,462.28,17.6,15.1,0.110,354353.2,354353.2,6983,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355918,207911.00
07/08/2015 07:45,1,0.696,ACTIVE,212.7,398.02,60.03,1436355904,"040051121000068","174011321042388",23.29,15,0.147,317.35,439.69,16.1,12.3,0.003,38763.499999988,38765.8,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355919,207912.00
07/08/2015 07:45,2,0.742,ACTIVE,211.03,338.14,59.986,1436355904,"201051344000458","174011321042388",29.06,18.70,0,328.22,348.66,21.9,19.2,0.164,166521.9,166521.9,5597,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355920,207913.00
07/08/2015 07:45,2,0.729,ACTIVE,211.93,341.45,59.975,1436355904,"274151322000087","174011321042388",29.02,18.00,0,330.93,348.66,21.4,18.7,0.119,425152.5,425152.5,6477,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355921,207914.00
07/08/2015 07:45,2,0.709,ACTIVE,212.16,342.65,59.986,1436355904,"274151322000052","174011321042388",29.26,18.70,0,329.73,348.96,21.0,18.4,0.128,454533.4,454533.4,6877,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355922,207915.00
07/08/2015 07:45,2,0.707,ACTIVE,211.25,339.65,59.996,1436355904,"201051344001145","174011321042388",29.48,16.70,0,328.52,349.56,21.2,18.5,0.150,171666.7,171666.7,5606,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355923,207916.00
07/08/2015 07:45,2,0.727,ACTIVE,211.25,340.55,59.991,1436355904,"201051344000685","174011321042388",29.30,17.00,0,326.72,348.96,21.6,18.9,0.168,170696.4,170696.4,5609,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355924,207917.00
07/08/2015 07:45,2,0.666,ACTIVE,211.93,343.55,59.975,1436355904,"274151322000088","174011321042388",28.57,18.70,0,331.23,348.06,19.4,16.8,0.128,435520.6,435520.6,6488,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355925,207918.00
07/08/2015 07:45,2,0.771,ACTIVE,211.03,340.85,59.986,1436355904,"201051344000438","174011321042388",29.50,16.70,0,328.22,350.17,23.1,20.3,0.164,170819.9,170819.9,5590,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355926,207919.00
07/08/2015 07:45,2,0.742,ACTIVE,210.80,338.14,59.959,1436355904,"201051344001135","174011321042388",29.28,16.70,0,328.22,348.96,22.0,19.3,0.150,162146.5,162146.5,5578,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355927,207920.00
07/08/2015 07:45,2,0.770,ACTIVE,211.48,339.95,60.002,1436355904,"201051344000417","174011321042388",29.70,17.30,0,328.52,349.56,23.1,20.4,0.164,166464.0,166464.0,5590,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355928,207921.00
07/08/2015 07:45,2,0.764,ACTIVE,210.57,339.34,59.986,1436355904,"201051344000594","174011321042388",29.46,17.50,0,327.32,349.56,22.8,20.1,0.159,166929.4,166929.4,5590,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355929,207922.00
