ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 07:45,2,0.660,ACTIVE,212.16,342.95,59.981,1436355904,"274151322000083","174011321042388",28.82,17.50,0,331.53,347.76,19.3,16.7,0.128,450681.4,450681.4,6896,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355930,207923.00
07/08/2015 07:45,2,0.719,ACTIVE,211.25,338.74,59.981,1436355904,"201051344000585","174011321042388",29.08,18.30,0,327.92,348.36,21.2,18.6,0.146,165962.1,165962.1,5591,0,0,0,L,1122011218,0,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355931,207924.00
07/08/2015 07:45,2,0.674,ACTIVE,211.70,343.55,59.981,1436355904,"274151322000054","174011321042388",28.90,19.30,0,330.93,348.06,19.7,17.1,0.119,445740.1,445740.1,6476,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355931,207925.00
07/08/2015 07:45,2,0.764,ACTIVE,211.03,338.74,59.981,1436355904,"201051344001203","174011321042388",29.66,16.70,0,327.02,350.77,22.9,20.2,0.186,167084.7,167084.7,5594,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355932,207926.00
07/08/2015 07:45,2,0.734,ACTIVE,210.57,338.14,59.981,1436355904,"201051344000646","174011321042388",29.54,17.50,0,327.32,348.96,22.0,19.3,0.172,164279.3,164279.3,5585,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355933,207927.00
07/08/2015 07:45,2,0.459,ACTIVE,212.61,417.79,59.996,1436355904,"274151322000068","174011321042388",39.20,21.80,0,334.54,434.02,18.3,15.7,0.110,353452.1,353452.1,6590,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355934,207928.00
07/08/2015 07:45,2,0.727,ACTIVE,212.38,339.65,59.970,1436355904,"274151322000076","174011321042388",30.08,19.00,0,332.13,349.26,22.1,19.5,0.141,475382.9,475382.9,6878,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355935,207929.00
07/08/2015 07:45,1,0.418,ACTIVE,213.4,419.29,60.03,1436355904,"033051125000132","174011321042388",34.98,16,0.116,317.33,439.85,14.5,8.7,0.002,33847.300000012,33849.400000036,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355936,207930.00
07/08/2015 07:45,1,0.490,ACTIVE,212.8,356.62,60.03,1436355904,"033051125000150","174011321042388",39.50,17,0.148,318.97,441.61,19.2,24.2,0.086,45154.000000012,45157.200000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355938,207931.00
07/08/2015 07:45,2,0.793,ACTIVE,210.57,338.14,59.975,1436355904,"201051344000890","174011321042388",29.56,17.30,0,327.32,349.56,23.8,21.1,0.159,168573.8,168573.8,5593,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355938,207932.00
07/08/2015 07:45,2,0.711,ACTIVE,210.80,339.04,59.975,1436355904,"201051344000900","174011321042388",29.48,16.70,0,327.32,348.96,21.3,18.6,0.159,168849.6,168849.6,5606,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355939,207933.00
07/08/2015 07:45,2,0.752,ACTIVE,211.25,340.25,60.002,1436355904,"201051344000633","174011321042388",29.36,17.00,0,327.62,350.77,22.4,19.7,0.168,158479.0,158479.0,5604,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355940,207934.00
07/08/2015 07:45,1,0.495,ACTIVE_NO_POWER,212.9,409.00,60.00,1436355904,"040051121000185","174011321042388",25.51,17,0.000,318.05,438.43,12.5,0.0,0.000,39786.900000011,39788.700000023,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355942,207935.00
07/08/2015 07:45,2,0.730,ACTIVE,210.80,338.44,59.965,1436355904,"201051344000983","174011321042388",30.00,18.00,0,327.02,348.96,22.2,19.5,0.172,165845.0,165845.0,5606,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355943,207936.00
07/08/2015 07:45,2,0.697,ACTIVE,211.03,338.44,59.975,1436355904,"201051344000917","174011321042388",30.14,17.80,0,328.22,348.66,21.4,18.7,0.155,169032.9,169032.9,5606,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355943,207937.00
07/08/2015 07:45,1,0.654,ACTIVE,211.9,322.38,60.03,1436355904,"040051121000116","174011321042388",25.66,15,0.108,312.94,439.06,16.7,3.8,0.249,39801.700000048,39804,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355945,207938.00
07/08/2015 07:45,1,0.352,ACTIVE,212.5,330.80,60.00,1436355904,"033051125000135","174011321042388",36.13,17,0.141,316.57,439.88,12.6,14.4,0.168,33675.499999998,33677.30000001,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355946,207939.00
07/08/2015 07:45,2,0.762,ACTIVE,210.80,339.65,59.986,1436355904,"201051344000648","174011321042388",28.90,16.00,0,328.52,349.56,22.3,19.6,0.164,164825.4,164825.4,5599,0,0,0,L,1122011218,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355947,207940.00
07/08/2015 07:45,2,0.824,ACTIVE,210.57,340.25,59.975,1436355904,"201051344001093","174011321042388",30.18,17.50,0,327.62,350.77,25.2,22.4,0.194,167187.4,167187.4,5596,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355948,207941.00
07/08/2015 07:45,2,0.750,ACTIVE,211.03,339.34,59.975,1436355904,"201051344000645","174011321042388",29.26,17.30,0,328.52,349.26,22.2,19.6,0.164,165387.1,165387.1,5606,0,0,0,L,1122011218,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355949,207942.00
07/08/2015 07:45,2,0.686,ACTIVE,211.70,339.34,59.986,1436355904,"274151322000085","174011321042388",29.08,17.50,0,331.23,348.36,20.1,17.5,0.124,448004.7,448004.7,6883,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355950,207943.00
07/08/2015 07:45,2,0.746,ACTIVE,210.80,339.65,60.007,1436355904,"201051344000651","174011321042388",29.26,16.00,0,328.52,349.26,22.1,19.4,0.172,164742.0,164742.0,5594,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355951,207944.00
07/08/2015 07:45,2,0.764,ACTIVE,210.57,338.14,59.991,1436355904,"201051344000867","174011321042388",29.28,17.50,0,327.92,349.26,22.7,20.0,0.159,157169.7,157169.7,5610,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355951,207945.00
07/08/2015 07:45,1,0.743,ACTIVE,212.1,390.36,60.03,1436355904,"040051121000095","174011321042388",22.94,16,0.148,314.65,437.41,16.9,14.3,0.004,39263.600000024,39266,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355953,207946.00
07/08/2015 07:45,2,0.760,ACTIVE,210.35,338.74,59.981,1436355904,"201051344001230","174011321042388",29.52,17.50,0,326.12,348.66,22.8,20.1,0.177,168258.7,168258.7,5610,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355954,207947.00
07/08/2015 07:45,2,0.742,ACTIVE,211.03,340.25,59.975,1436355904,"201051344000576","174011321042388",29.52,16.70,0,328.82,349.86,22.2,19.5,0.172,164630.0,164630.0,5614,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355954,207948.00
07/08/2015 07:45,2,0.787,ACTIVE,210.80,339.04,59.991,1436355904,"201051344000579","174011321042388",29.40,18.70,0,327.92,349.56,23.5,20.7,0.168,171099.2,171099.2,5595,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436355955,207949.00
07/08/2015 08:00,2,1.127,ACTIVE,211.03,343.55,59.996,1436356803,"201051344000955","174011321042388",29.82,18.70,0,326.72,357.68,34.0,30.9,0.274,170200.9,170200.9,5600,0,0,0,L,1122011218,0,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356805,207950.00
07/08/2015 08:00,1,0.779,ACTIVE,212.8,369.19,60.03,1436356803,"040051121000195","174011321042388",26.41,17,0.163,319.06,441.11,20.4,25.0,0.063,42333,42336.3,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356806,207951.00
07/08/2015 08:00,2,0.996,ACTIVE,212.38,345.96,59.975,1436356803,"274151322000095","174011321042388",30.04,19.30,0,332.43,354.67,30.3,27.3,0.194,469565.5,469565.5,6507,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356807,207952.00
07/08/2015 08:00,2,1.090,ACTIVE,211.25,343.25,59.970,1436356803,"201051344000868","174011321042388",29.30,18.00,0,327.92,357.68,32.4,29.4,0.261,156544.8,156544.8,5605,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356808,207953.00
07/08/2015 08:00,2,1.064,ACTIVE,211.93,345.66,59.944,1436356803,"201051344000853","174011321042388",29.32,19.30,0,330.03,358.88,31.6,28.6,0.261,162825.9,162825.9,5605,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356809,207954.00
07/08/2015 08:00,2,1.029,ACTIVE,211.70,344.45,59.970,1436356803,"201051344000582","174011321042388",29.72,17.80,0,328.52,357.68,31.0,28.0,0.234,162997.5,162997.5,5592,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356810,207955.00
07/08/2015 08:00,1,0.913,ACTIVE,213.6,374.53,60.03,1436356803,"040051121000097","174011321042388",26.68,19,0.150,317.11,441.55,24.2,11.9,0.184,40494.100000024,40497.900000036,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356811,207956.00
07/08/2015 08:00,2,1.092,ACTIVE,211.70,345.06,59.981,1436356803,"201051344000469","174011321042388",29.74,19.00,0,327.62,358.58,32.9,29.8,0.270,158095.4,158095.4,5596,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356812,207957.00
07/08/2015 08:00,2,1.102,ACTIVE,211.25,346.26,59.975,1436356803,"201051344000988","174011321042388",29.12,19.80,0,329.13,359.78,32.5,29.5,0.270,157662.3,157662.3,5597,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356813,207958.00
07/08/2015 08:00,2,1.074,ACTIVE,211.25,344.76,59.975,1436356803,"201051344001158","174011321042388",29.32,19.30,0,328.82,358.28,31.9,28.9,0.265,163726.4,163726.4,5593,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356814,207959.00
07/08/2015 08:00,2,1.059,ACTIVE,211.48,343.25,59.965,1436356803,"201051344001025","174011321042388",29.36,18.70,0,328.82,357.98,31.5,28.5,0.247,167224.4,167224.4,5591,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356815,207960.00
07/08/2015 08:00,1,0.707,ACTIVE,213.3,431.40,60.00,1436356803,"033051125000118","174011321042388",39.84,18,0.177,318.99,442.59,28.0,17.6,0.063,45085.2,45090.1,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356816,207961.00
07/08/2015 08:00,2,1.074,ACTIVE,211.48,344.15,59.954,1436356803,"201051344000569","174011321042388",29.28,19.50,0,327.92,357.98,31.9,28.8,0.256,170712.7,170712.7,5601,0,0,0,L,1122011218,0,120.88,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356817,207962.00
07/08/2015 08:00,2,0.670,ACTIVE,212.38,412.68,59.944,1436356803,"274151322000094","174011321042388",38.53,21.80,0,335.44,434.93,26.2,23.3,0.177,354358.0,354358.0,6984,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356818,207963.00
07/08/2015 08:00,1,1.011,ACTIVE,213.1,388.48,60.00,1436356803,"040051121000068","174011321042388",23.97,17,0.139,317.50,440.93,24.1,12.7,0.099,38765.8,38769.600000012,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356819,207964.00
07/08/2015 08:00,2,1.049,ACTIVE,211.48,344.15,59.970,1436356803,"201051344000458","174011321042388",29.56,20.00,0,329.13,357.08,31.4,28.4,0.256,166527.8,166527.8,5598,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356820,207965.00
07/08/2015 08:00,2,1.014,ACTIVE,212.83,349.26,59.975,1436356803,"274151322000087","174011321042388",29.44,19.30,0,330.93,354.97,30.2,27.3,0.203,425158.2,425158.2,6478,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356821,207966.00
07/08/2015 08:00,2,1.037,ACTIVE,212.38,348.06,59.959,1436356803,"274151322000052","174011321042388",29.34,20.00,0,330.33,355.28,30.8,27.8,0.212,454539.1,454539.1,6878,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356822,207967.00
07/08/2015 08:00,2,1.035,ACTIVE,211.48,343.85,59.959,1436356803,"201051344001145","174011321042388",29.36,18.00,0,330.63,357.98,30.8,27.8,0.239,171672.4,171672.4,5607,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356823,207968.00
07/08/2015 08:00,2,1.059,ACTIVE,211.70,344.45,59.970,1436356803,"201051344000685","174011321042388",29.26,18.30,0,327.32,357.68,31.4,28.4,0.270,170702.3,170702.3,5610,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356824,207969.00
07/08/2015 08:00,2,0.988,ACTIVE,212.16,348.96,59.959,1436356803,"274151322000088","174011321042388",28.96,20.00,0,329.43,354.67,29.0,26.0,0.194,435525.9,435525.9,6489,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356825,207970.00
07/08/2015 08:00,2,1.098,ACTIVE,211.48,343.85,59.965,1436356803,"201051344000438","174011321042388",29.94,18.00,0,328.52,359.18,33.3,30.2,0.256,170826.1,170826.1,5591,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356825,207971.00
07/08/2015 08:00,2,1.070,ACTIVE,211.03,343.55,59.970,1436356803,"201051344001135","174011321042388",29.38,18.00,0,329.13,357.38,31.9,28.9,0.243,162152.4,162152.4,5579,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356826,207972.00
07/08/2015 08:00,2,1.092,ACTIVE,211.48,344.15,59.970,1436356803,"201051344000417","174011321042388",29.64,18.70,0,327.92,357.68,32.8,29.7,0.261,166470.2,166470.2,5591,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356827,207973.00
07/08/2015 08:00,2,1.092,ACTIVE,210.80,343.85,59.970,1436356803,"201051344000594","174011321042388",29.64,19.00,0,326.42,357.68,32.8,29.7,0.252,166935.6,166935.6,5591,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356828,207974.00
07/08/2015 08:00,2,0.938,ACTIVE,211.70,342.05,59.965,1436356803,"274151322000083","174011321042388",29.28,19.00,0,330.03,353.77,27.8,24.9,0.186,450686.4,450686.4,6897,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356829,207975.00
07/08/2015 08:00,2,1.023,ACTIVE,211.48,344.76,59.965,1436356803,"201051344000585","174011321042388",29.40,20.00,0,328.22,357.08,30.5,27.5,0.234,165967.8,165967.8,5592,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356830,207976.00
07/08/2015 08:00,2,0.998,ACTIVE,211.70,342.05,59.928,1436356803,"274151322000054","174011321042388",29.08,20.70,0,330.63,354.67,29.4,26.5,0.199,445745.4,445745.4,6477,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356831,207977.00
07/08/2015 08:00,2,1.123,ACTIVE,211.25,343.55,59.965,1436356803,"201051344001203","174011321042388",29.36,18.00,0,328.82,359.48,33.4,30.3,0.270,167091.0,167091.0,5595,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356832,207978.00
07/08/2015 08:00,2,1.053,ACTIVE,210.80,343.25,59.954,1436356803,"201051344000646","174011321042388",29.64,19.30,0,328.82,357.08,31.7,28.6,0.239,164285.1,164285.1,5586,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356833,207979.00
07/08/2015 08:00,2,0.693,ACTIVE,212.61,414.79,59.954,1436356803,"274151322000068","174011321042388",38.57,23.50,0,336.34,438.83,27.2,24.4,0.172,353457.0,353457.0,6591,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356834,207980.00
07/08/2015 08:00,2,1.094,ACTIVE,212.83,349.86,59.991,1436356803,"274151322000076","174011321042388",29.94,20.30,0,332.73,357.08,33.2,30.1,0.225,475388.9,475388.9,6879,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356835,207981.00
07/08/2015 08:00,1,0.616,ACTIVE,212.8,352.51,60.00,1436356803,"033051125000132","174011321042388",35.22,17,0.168,317.17,439.68,21.6,16.8,0.114,33849.400000036,33852.700000048,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356836,207982.00
07/08/2015 08:00,1,0.726,ACTIVE,213.1,392.63,60.00,1436356803,"033051125000150","174011321042388",39.65,18,0.175,317.68,442.91,28.6,15.5,0.176,45157.200000012,45162.300000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356837,207983.00
07/08/2015 08:00,2,1.145,ACTIVE,211.03,343.55,59.959,1436356803,"201051344000890","174011321042388",29.44,18.70,0,327.32,358.58,34.2,31.1,0.261,168580.3,168580.3,5594,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356838,207984.00
07/08/2015 08:00,2,1.062,ACTIVE,211.25,344.45,59.959,1436356803,"201051344000900","174011321042388",29.38,17.80,0,327.92,357.98,31.6,28.6,0.270,168855.4,168855.4,5607,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356839,207985.00
07/08/2015 08:00,2,1.078,ACTIVE,211.48,345.06,59.959,1436356803,"201051344000633","174011321042388",29.88,18.00,0,327.92,359.18,32.7,29.6,0.252,158485.1,158485.1,5605,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356840,207986.00
07/08/2015 08:00,1,0.613,ACTIVE,213.3,341.30,60.03,1436356803,"040051121000185","174011321042388",27.12,18,0.123,317.43,438.81,16.5,15.2,0.118,39788.700000023,39790.999999975,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356841,207987.00
07/08/2015 08:00,2,1.074,ACTIVE,211.48,344.15,59.965,1436356803,"201051344000983","174011321042388",29.62,19.50,0,328.82,357.98,32.2,29.2,0.256,165851.0,165851.0,5607,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356842,207988.00
07/08/2015 08:00,2,1.072,ACTIVE,211.48,344.45,59.959,1436356803,"201051344000917","174011321042388",28.96,19.30,0,327.02,357.38,31.5,28.5,0.252,169038.7,169038.7,5607,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356843,207989.00
07/08/2015 08:00,1,0.947,ACTIVE,213.0,373.63,60.00,1436356803,"040051121000116","174011321042388",26.18,17,0.175,311.21,440.08,24.6,22.2,0.050,39804,39808,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356844,207990.00
07/08/2015 08:00,1,0.549,ACTIVE,213.4,339.16,60.00,1436356803,"033051125000135","174011321042388",35.85,19,0.172,316.32,440.48,19.6,21.9,0.156,33677.30000001,33680.30000001,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356846,207991.00
07/08/2015 08:00,2,1.072,ACTIVE,211.70,344.45,59.965,1436356803,"201051344000648","174011321042388",29.60,17.50,0,328.52,358.58,32.2,29.1,0.256,164831.5,164831.5,5600,0,0,0,L,1122011218,0,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356847,207992.00
07/08/2015 08:00,2,1.213,ACTIVE,211.25,345.06,59.965,1436356803,"201051344001093","174011321042388",29.48,19.30,0,328.22,360.38,36.2,33.0,0.283,167194.3,167194.3,5597,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356848,207993.00
07/08/2015 08:00,2,1.086,ACTIVE,211.93,345.06,59.975,1436356803,"201051344000645","174011321042388",29.40,18.70,0,328.22,358.58,32.4,29.3,0.252,165393.2,165393.2,5607,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356848,207994.00
07/08/2015 08:00,2,1.004,ACTIVE,212.38,341.75,59.954,1436356803,"274151322000085","174011321042388",29.22,19.30,0,331.23,354.97,29.8,26.8,0.194,448010.2,448010.2,6884,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356849,207995.00
07/08/2015 08:00,2,1.062,ACTIVE,211.70,344.45,59.959,1436356803,"201051344000651","174011321042388",29.88,17.50,0,328.22,357.98,32.2,29.1,0.256,164748.0,164748.0,5595,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356850,207996.00
07/08/2015 08:00,2,1.094,ACTIVE,211.48,343.25,59.965,1436356803,"201051344000867","174011321042388",29.74,19.00,0,327.62,357.98,33.0,29.9,0.247,157175.8,157175.8,5611,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356851,207997.00
07/08/2015 08:00,1,1.067,ACTIVE,213.2,369.12,60.00,1436356803,"040051121000095","174011321042388",23.24,18,0.186,314.21,438.49,24.6,21.9,0.048,39266,39269.699999988,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356852,207998.00
07/08/2015 08:00,2,1.105,ACTIVE,211.03,342.65,59.954,1436356803,"201051344001230","174011321042388",29.80,19.50,0,327.02,357.68,33.4,30.3,0.270,168265.0,168265.0,5611,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356853,207999.00
07/08/2015 08:00,2,1.082,ACTIVE,211.70,345.06,59.954,1436356803,"201051344000576","174011321042388",29.22,18.00,0,328.22,359.18,32.0,29.0,0.252,164636.0,164636.0,5615,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356854,208000.00
07/08/2015 08:00,2,1.107,ACTIVE,211.48,344.15,59.917,1436356803,"201051344000579","174011321042388",29.88,20.00,0,327.92,358.58,33.5,30.4,0.256,171105.5,171105.5,5596,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436356855,208001.00
07/08/2015 08:15,2,1.535,ACTIVE,210.80,348.66,59.975,1436357703,"201051344000955","174011321042388",29.16,20.30,0,329.43,367.00,45.3,41.8,0.362,170210.0,170210.0,5601,0,0,0,L,1122011218,0,120.65,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357705,208002.00
07/08/2015 08:15,1,1.122,ACTIVE,213.0,388.59,60.03,1436357703,"040051121000195","174011321042388",26.53,19,0.230,317.22,442.92,29.6,26.8,0.083,42336.3,42341.8,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357706,208003.00
07/08/2015 08:15,2,1.396,ACTIVE,212.16,344.45,59.986,1436357703,"274151322000095","174011321042388",29.66,21.30,0,334.54,362.49,42.0,38.6,0.270,469573.7,469573.7,6508,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357707,208004.00
07/08/2015 08:15,2,1.461,ACTIVE,211.25,348.66,59.975,1436357703,"201051344000868","174011321042388",29.54,19.50,0,330.63,367.00,43.8,40.3,0.340,156553.5,156553.5,5606,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357708,208005.00
07/08/2015 08:15,2,1.428,ACTIVE,211.93,349.56,59.981,1436357703,"201051344000853","174011321042388",29.70,21.00,0,332.73,368.20,43.0,39.5,0.336,162834.4,162834.4,5606,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357709,208006.00
07/08/2015 08:15,2,1.418,ACTIVE,211.70,348.96,59.981,1436357703,"201051344000582","174011321042388",29.26,19.50,0,332.13,366.70,42.0,38.6,0.345,163005.8,163005.8,5593,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357710,208007.00
07/08/2015 08:15,1,1.275,ACTIVE,213.1,360.42,60.03,1436357703,"040051121000097","174011321042388",26.45,20,0.203,316.58,443.45,33.5,26.4,0.165,40497.900000036,40504.100000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357711,208008.00
07/08/2015 08:15,2,1.484,ACTIVE,211.48,349.56,59.975,1436357703,"201051344000469","174011321042388",29.54,20.70,0,331.23,367.90,44.4,41.0,0.380,158104.3,158104.3,5597,0,0,0,L,1122011218,0,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357712,208009.00
07/08/2015 08:15,2,1.486,ACTIVE,211.48,351.07,59.981,1436357703,"201051344000988","174011321042388",29.24,21.50,0,330.63,368.80,44.0,40.6,0.349,157671.0,157671.0,5598,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357713,208010.00
07/08/2015 08:15,2,1.453,ACTIVE,211.48,349.26,59.986,1436357703,"201051344001158","174011321042388",29.46,21.30,0,330.93,367.30,43.4,39.9,0.358,163735.0,163735.0,5594,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357714,208011.00
07/08/2015 08:15,2,1.426,ACTIVE,211.25,348.06,59.981,1436357703,"201051344001025","174011321042388",29.62,20.70,0,330.93,367.00,42.8,39.4,0.345,167232.9,167232.9,5592,0,0,0,L,1122011218,0,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357715,208012.00
07/08/2015 08:15,1,0.974,ACTIVE,213.1,376.87,60.03,1436357703,"033051125000118","174011321042388",39.78,19,0.245,318.19,444.06,38.5,40.0,0.237,45090.1,45097.6,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357716,208013.00
07/08/2015 08:15,2,1.449,ACTIVE,211.48,348.96,59.954,1436357703,"201051344000569","174011321042388",29.32,21.00,0,331.23,367.00,43.0,39.6,0.349,170721.3,170721.3,5602,0,0,0,L,1122011218,0,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357717,208014.00
07/08/2015 08:15,2,0.896,ACTIVE,211.48,423.81,59.981,1436357703,"274151322000094","174011321042388",39.36,23.50,0,333.63,439.74,35.8,32.7,0.247,354365.0,354365.0,6985,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357718,208015.00
07/08/2015 08:15,1,1.370,ACTIVE,212.5,357.61,60.00,1436357703,"040051121000068","174011321042388",24.14,19,0.199,316.90,443.10,32.9,32.7,0.129,38769.600000012,38775.600000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357719,208016.00
07/08/2015 08:15,2,1.428,ACTIVE,211.03,347.46,59.975,1436357703,"201051344000458","174011321042388",29.38,21.80,0,331.23,366.70,42.6,39.2,0.362,166536.2,166536.2,5599,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357720,208017.00
07/08/2015 08:15,2,1.350,ACTIVE,211.93,344.45,59.965,1436357703,"274151322000087","174011321042388",29.08,21.00,0,333.93,360.69,39.8,36.5,0.265,425166.2,425166.2,6479,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357721,208018.00
07/08/2015 08:15,2,1.414,ACTIVE,212.16,346.56,59.981,1436357703,"274151322000052","174011321042388",29.18,22.00,0,334.24,361.59,41.8,38.4,0.265,454547.3,454547.3,6879,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357722,208019.00
07/08/2015 08:15,2,1.420,ACTIVE,211.03,347.46,59.975,1436357703,"201051344001145","174011321042388",29.20,20.00,0,331.23,367.00,42.1,38.7,0.327,171680.6,171680.6,5608,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357723,208020.00
07/08/2015 08:15,2,1.430,ACTIVE,210.80,348.36,59.970,1436357703,"201051344000685","174011321042388",29.50,20.30,0,330.03,366.40,42.8,39.3,0.371,170710.7,170710.7,5611,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357724,208021.00
07/08/2015 08:15,2,1.359,ACTIVE,211.25,344.45,59.981,1436357703,"274151322000088","174011321042388",29.02,21.80,0,334.84,362.19,40.0,36.6,0.270,435533.7,435533.7,6490,0,0,0,L,1151911521,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357725,208022.00
07/08/2015 08:15,2,1.490,ACTIVE,211.03,348.66,59.965,1436357703,"201051344000438","174011321042388",29.40,20.00,0,330.63,367.60,44.4,40.9,0.358,170835.0,170835.0,5592,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357726,208023.00
07/08/2015 08:15,2,1.441,ACTIVE,210.80,348.06,59.970,1436357703,"201051344001135","174011321042388",29.40,20.00,0,328.82,366.10,42.9,39.5,0.358,162160.9,162160.9,5580,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357727,208024.00
07/08/2015 08:15,2,1.471,ACTIVE,211.03,348.66,59.996,1436357703,"201051344000417","174011321042388",29.30,20.70,0,331.23,367.00,43.7,40.3,0.371,166478.9,166478.9,5592,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357728,208025.00
07/08/2015 08:15,2,1.469,ACTIVE,210.57,349.26,59.975,1436357703,"201051344000594","174011321042388",29.74,20.30,0,328.22,366.70,44.2,40.8,0.367,166944.4,166944.4,5592,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357729,208026.00
07/08/2015 08:15,2,1.297,ACTIVE,211.48,346.86,59.959,1436357703,"274151322000083","174011321042388",29.20,21.00,0,333.63,359.78,38.4,35.2,0.278,450693.9,450693.9,6898,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357729,208027.00
07/08/2015 08:15,2,1.387,ACTIVE,211.48,348.66,59.981,1436357703,"201051344000585","174011321042388",29.56,22.30,0,331.53,365.49,41.5,38.2,0.323,165975.9,165975.9,5593,0,0,0,L,1122011218,0,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357730,208028.00
07/08/2015 08:15,2,1.371,ACTIVE,211.70,343.85,59.965,1436357703,"274151322000054","174011321042388",29.00,22.50,0,334.24,363.09,40.3,37.0,0.283,445753.3,445753.3,6478,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357731,208029.00
07/08/2015 08:15,2,1.523,ACTIVE,211.25,348.36,59.965,1436357703,"201051344001203","174011321042388",29.26,20.00,0,331.23,369.40,45.2,41.7,0.376,167099.9,167099.9,5596,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357732,208030.00
07/08/2015 08:15,2,1.447,ACTIVE,210.57,348.06,59.975,1436357703,"201051344000646","174011321042388",29.06,21.30,0,329.73,365.80,42.6,39.2,0.345,164293.6,164293.6,5587,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357733,208031.00
07/08/2015 08:15,2,0.922,ACTIVE,211.70,425.61,59.965,1436357703,"274151322000068","174011321042388",39.40,25.50,0,333.93,451.76,37.2,33.9,0.247,353464.1,353464.1,6592,0,0,0,L,1151911521,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357734,208032.00
07/08/2015 08:15,2,1.492,ACTIVE,211.03,353.17,59.986,1436357703,"274151322000076","174011321042388",29.98,22.30,0,335.74,363.69,45.3,41.8,0.309,475397.9,475397.9,6880,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357735,208033.00
07/08/2015 08:15,1,0.905,ACTIVE,212.7,376.99,60.00,1436357703,"033051125000132","174011321042388",28.68,19,0.167,312.18,439.88,25.8,17.3,0.039,33852.700000048,33857.5,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357736,208034.00
07/08/2015 08:15,1,0.997,ACTIVE,212.6,340.45,60.00,1436357703,"033051125000150","174011321042388",39.34,20,0.247,318.20,444.72,39.0,30.9,0.280,45162.300000012,45169.800000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357737,208035.00
07/08/2015 08:15,2,1.531,ACTIVE,210.80,348.06,59.970,1436357703,"201051344000890","174011321042388",29.42,21.00,0,329.43,367.60,45.6,42.1,0.362,168589.4,168589.4,5595,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357738,208036.00
07/08/2015 08:15,2,1.436,ACTIVE,211.03,348.66,59.959,1436357703,"201051344000900","174011321042388",29.82,19.50,0,330.03,367.90,43.5,40.0,0.354,168863.9,168863.9,5608,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357739,208037.00
07/08/2015 08:15,2,1.469,ACTIVE,211.70,350.17,59.975,1436357703,"201051344000633","174011321042388",29.58,19.80,0,330.93,368.20,44.0,40.6,0.362,158493.8,158493.8,5606,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357740,208038.00
07/08/2015 08:15,1,0.904,ACTIVE,213.2,339.88,60.00,1436357703,"040051121000185","174011321042388",27.16,20,0.207,315.78,440.51,24.4,21.4,0.170,39790.999999975,39794.999999975,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357741,208039.00
07/08/2015 08:15,2,1.449,ACTIVE,211.48,348.96,59.954,1436357703,"201051344000983","174011321042388",29.76,21.50,0,330.33,367.30,43.7,40.3,0.358,165859.7,165859.7,5608,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357742,208040.00
07/08/2015 08:15,2,1.453,ACTIVE,211.70,349.26,59.996,1436357703,"201051344000917","174011321042388",29.08,21.00,0,331.53,367.00,42.9,39.4,0.349,169047.2,169047.2,5608,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357743,208041.00
07/08/2015 08:15,1,1.285,ACTIVE,212.6,333.41,60.00,1436357703,"040051121000116","174011321042388",26.48,19,0.214,311.48,442.38,33.8,33.3,0.233,39808,39814.100000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357745,208042.00
07/08/2015 08:15,1,0.801,ACTIVE,213.5,353.18,60.03,1436357703,"033051125000135","174011321042388",33.67,20,0.226,315.65,440.84,26.8,22.1,0.138,33680.30000001,33684.900000034,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357746,208043.00
07/08/2015 08:15,2,1.463,ACTIVE,211.48,348.66,59.981,1436357703,"201051344000648","174011321042388",29.20,19.30,0,331.83,368.20,43.3,39.9,0.349,164840.0,164840.0,5601,0,0,0,L,1122011218,0,120.88,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357747,208044.00
07/08/2015 08:15,2,1.588,ACTIVE,211.48,349.56,59.975,1436357703,"201051344001093","174011321042388",29.74,21.30,0,330.03,369.40,47.9,44.3,0.384,167203.9,167203.9,5598,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357748,208045.00
07/08/2015 08:15,2,1.484,ACTIVE,211.93,349.86,59.975,1436357703,"201051344000645","174011321042388",29.12,20.30,0,331.83,367.60,43.8,40.4,0.354,165401.8,165401.8,5608,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357749,208046.00
07/08/2015 08:15,2,1.365,ACTIVE,212.16,344.15,59.959,1436357703,"274151322000085","174011321042388",29.42,21.00,0,333.93,361.89,40.7,37.3,0.256,448018.1,448018.1,6885,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357750,208047.00
07/08/2015 08:15,2,1.475,ACTIVE,211.70,349.26,59.970,1436357703,"201051344000651","174011321042388",29.16,19.50,0,330.93,367.30,43.5,40.1,0.354,164756.5,164756.5,5596,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357750,208048.00
07/08/2015 08:15,2,1.486,ACTIVE,211.48,348.66,59.970,1436357703,"201051344000867","174011321042388",29.52,20.30,0,330.03,367.30,44.4,41.0,0.362,157184.6,157184.6,5612,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357751,208049.00
07/08/2015 08:15,1,1.414,ACTIVE,212.7,333.16,60.00,1436357703,"040051121000095","174011321042388",23.49,20,0.223,314.37,440.33,33.0,29.7,0.234,39269.699999988,39275.300000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357753,208050.00
07/08/2015 08:15,2,1.500,ACTIVE,211.25,348.06,59.981,1436357703,"201051344001230","174011321042388",29.50,22.00,0,329.43,366.70,44.9,41.4,0.384,168273.9,168273.9,5612,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357753,208051.00
07/08/2015 08:15,2,1.449,ACTIVE,211.93,349.86,59.949,1436357703,"201051344000576","174011321042388",29.52,19.80,0,330.93,368.20,43.4,39.9,0.354,164644.5,164644.5,5616,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357754,208052.00
07/08/2015 08:15,2,1.490,ACTIVE,211.93,349.56,59.954,1436357703,"201051344000579","174011321042388",29.76,22.00,0,330.93,368.20,44.9,41.4,0.367,171114.5,171114.5,5597,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436357755,208053.00
07/08/2015 08:30,2,2.025,ACTIVE,211.25,352.57,59.991,1436358603,"201051344000955","174011321042388",29.36,22.30,0,320.71,377.52,60.2,56.2,0.495,170222.3,170222.3,5602,0,0,0,L,1122011218,0,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358604,208054.00
07/08/2015 08:30,1,1.583,ACTIVE,213.7,398.71,60.03,1436358603,"040051121000195","174011321042388",26.63,21,0.269,311.62,447.92,41.9,43.8,0.106,42341.8,42349.8,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358605,208055.00
07/08/2015 08:30,2,1.898,ACTIVE,212.61,354.97,59.986,1436358603,"274151322000095","174011321042388",29.80,23.30,0,324.92,369.70,57.4,53.4,0.371,469585.2,469585.2,6509,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358606,208056.00
07/08/2015 08:30,2,1.977,ACTIVE,211.70,352.87,59.996,1436358603,"201051344000868","174011321042388",29.20,21.50,0,323.72,377.22,58.5,54.5,0.482,156565.3,156565.3,5607,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358607,208057.00
07/08/2015 08:30,2,1.932,ACTIVE,212.38,354.37,60.002,1436358603,"201051344000853","174011321042388",29.50,22.80,0,325.22,381.42,57.7,53.8,0.482,162846.1,162846.1,5607,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358608,208058.00
07/08/2015 08:30,2,1.900,ACTIVE,212.38,354.37,59.996,1436358603,"201051344000582","174011321042388",29.32,21.50,0,323.41,379.92,56.5,52.6,0.477,163017.2,163017.2,5594,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358609,208059.00
07/08/2015 08:30,1,1.733,ACTIVE,214.2,428.45,60.03,1436358603,"040051121000097","174011321042388",26.55,22,0.284,310.22,441.80,45.8,36.6,0.102,40504.100000024,40513.100000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358611,208060.00
07/08/2015 08:30,2,1.994,ACTIVE,212.16,355.28,59.991,1436358603,"201051344000469","174011321042388",29.30,22.30,0,323.72,380.82,59.2,55.2,0.513,158116.3,158116.3,5598,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358611,208061.00
07/08/2015 08:30,2,1.998,ACTIVE,211.93,355.58,59.986,1436358603,"201051344000988","174011321042388",29.14,23.30,0,322.81,382.63,59.0,55.0,0.491,157683.0,157683.0,5599,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358612,208062.00
07/08/2015 08:30,2,1.936,ACTIVE,212.16,354.07,60.023,1436358603,"201051344001158","174011321042388",29.58,22.80,0,324.32,380.52,58.0,54.0,0.504,163746.8,163746.8,5595,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358613,208063.00
07/08/2015 08:30,2,1.932,ACTIVE,211.93,353.77,59.986,1436358603,"201051344001025","174011321042388",29.46,22.50,0,319.51,377.22,57.6,53.7,0.468,167244.5,167244.5,5593,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358614,208064.00
07/08/2015 08:30,1,1.327,ACTIVE,213.0,376.50,60.03,1436358603,"033051125000118","174011321042388",39.49,22,0.318,303.89,447.48,52.1,49.2,0.363,45097.6,45108,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358615,208065.00
07/08/2015 08:30,2,1.904,ACTIVE,212.16,354.67,59.959,1436358603,"201051344000569","174011321042388",29.86,22.80,0,324.02,379.62,57.6,53.7,0.477,170732.9,170732.9,5603,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358616,208066.00
07/08/2015 08:30,2,1.242,ACTIVE,211.93,420.80,59.991,1436358603,"274151322000094","174011321042388",39.26,25.30,0,336.64,446.35,49.3,45.6,0.331,354374.7,354374.7,6986,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358617,208067.00
