ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 08:30,1,1.868,ACTIVE,213.5,407.38,60.03,1436358603,"040051121000068","174011321042388",23.90,20,0.265,310.36,443.84,44.4,35.1,0.104,38775.600000012,38784.199999976,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358618,208068.00
07/08/2015 08:30,2,1.922,ACTIVE,211.93,354.07,59.996,1436358603,"201051344000458","174011321042388",29.34,23.30,0,324.02,379.02,57.1,53.2,0.482,166547.8,166547.8,5600,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358619,208069.00
07/08/2015 08:30,2,1.793,ACTIVE,212.83,358.28,59.986,1436358603,"274151322000087","174011321042388",28.86,23.00,0,324.62,368.50,52.3,48.6,0.358,425176.8,425176.8,6480,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358620,208070.00
07/08/2015 08:30,2,1.885,ACTIVE,211.70,349.26,59.991,1436358603,"274151322000052","174011321042388",29.28,24.30,0,323.11,369.40,56.0,52.1,0.380,454558.6,454558.6,6880,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358621,208071.00
07/08/2015 08:30,2,1.898,ACTIVE,211.70,353.47,59.986,1436358603,"201051344001145","174011321042388",29.40,21.80,0,320.41,380.22,56.5,52.7,0.455,171692.0,171692.0,5609,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358622,208072.00
07/08/2015 08:30,2,1.922,ACTIVE,211.70,353.47,59.986,1436358603,"201051344000685","174011321042388",29.48,22.00,0,319.81,376.92,57.4,53.5,0.495,170722.3,170722.3,5612,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358623,208073.00
07/08/2015 08:30,2,1.844,ACTIVE,212.16,359.18,59.991,1436358603,"274151322000088","174011321042388",28.96,23.50,0,323.72,369.70,54.0,50.2,0.371,435544.5,435544.5,6491,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358624,208074.00
07/08/2015 08:30,2,1.979,ACTIVE,211.93,354.07,59.965,1436358603,"201051344000438","174011321042388",29.52,22.00,0,321.61,378.42,59.2,55.2,0.499,170847.0,170847.0,5593,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358625,208075.00
07/08/2015 08:30,2,1.951,ACTIVE,211.48,353.77,59.996,1436358603,"201051344001135","174011321042388",29.02,21.80,0,320.11,376.92,57.4,53.4,0.468,162172.6,162172.6,5581,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358626,208076.00
07/08/2015 08:30,2,1.963,ACTIVE,211.93,354.07,59.991,1436358603,"201051344000417","174011321042388",29.12,22.80,0,318.61,379.32,57.9,54.0,0.495,166490.7,166490.7,5593,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358627,208077.00
07/08/2015 08:30,2,1.994,ACTIVE,211.25,354.07,59.991,1436358603,"201051344000594","174011321042388",29.16,22.00,0,318.61,377.52,59.0,55.0,0.473,166956.4,166956.4,5593,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358628,208078.00
07/08/2015 08:30,2,1.768,ACTIVE,212.83,356.48,59.981,1436358603,"274151322000083","174011321042388",29.16,23.00,0,324.62,368.50,52.2,48.5,0.362,450704.4,450704.4,6899,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358629,208079.00
07/08/2015 08:30,2,1.875,ACTIVE,212.16,353.17,59.991,1436358603,"201051344000585","174011321042388",29.50,23.80,0,323.11,378.72,56.1,52.2,0.451,165987.2,165987.2,5594,0,0,0,L,1122011218,0,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358630,208080.00
07/08/2015 08:30,2,1.840,ACTIVE,212.16,355.58,59.986,1436358603,"274151322000054","174011321042388",29.22,24.50,0,324.62,369.40,54.5,50.6,0.376,445764.3,445764.3,6479,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358631,208081.00
07/08/2015 08:30,2,2.002,ACTIVE,211.93,353.77,59.986,1436358603,"201051344001203","174011321042388",29.70,22.30,0,320.11,381.42,60.2,56.2,0.499,167112.2,167112.2,5597,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358632,208082.00
07/08/2015 08:30,2,1.926,ACTIVE,211.48,353.77,60.018,1436358603,"201051344000646","174011321042388",29.24,22.80,0,319.81,376.01,57.1,53.2,0.473,164305.2,164305.2,5588,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358633,208083.00
07/08/2015 08:30,2,1.230,ACTIVE,212.61,426.51,59.970,1436358603,"274151322000068","174011321042388",39.54,27.00,0,336.94,447.55,49.4,45.7,0.327,353474.0,353474.0,6593,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358634,208084.00
07/08/2015 08:30,2,2.014,ACTIVE,213.74,355.88,59.981,1436358603,"274151322000076","174011321042388",29.84,24.30,0,324.92,374.51,60.8,56.8,0.429,475410.3,475410.3,6881,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358635,208085.00
07/08/2015 08:30,1,1.186,ACTIVE,213.7,342.12,60.03,1436358603,"033051125000132","174011321042388",30.88,22,0.215,307.35,439.60,36.4,29.2,0.238,33857.5,33863.600000024,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358636,208086.00
07/08/2015 08:30,1,1.333,ACTIVE,213.7,349.98,60.00,1436358603,"033051125000150","174011321042388",39.59,22,0.307,304.84,450.03,52.5,48.4,0.411,45169.800000012,45180.300000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358638,208087.00
07/08/2015 08:30,2,2.035,ACTIVE,211.25,352.57,59.981,1436358603,"201051344000890","174011321042388",29.26,23.30,0,319.21,378.12,60.3,56.3,0.491,168601.7,168601.7,5596,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358638,208088.00
07/08/2015 08:30,2,1.953,ACTIVE,211.70,354.07,59.981,1436358603,"201051344000900","174011321042388",29.50,21.50,0,319.51,381.42,58.4,54.4,0.473,168875.7,168875.7,5609,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358639,208089.00
07/08/2015 08:30,2,1.971,ACTIVE,211.93,354.37,59.949,1436358603,"201051344000633","174011321042388",29.46,21.80,0,321.01,381.73,58.8,54.8,0.486,158505.7,158505.7,5607,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358640,208090.00
07/08/2015 08:30,1,1.319,ACTIVE,213.5,358.28,60.03,1436358603,"040051121000185","174011321042388",26.99,22,0.217,310.17,442.52,35.4,34.5,0.146,39794.999999975,39801.200000023,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358642,208091.00
07/08/2015 08:30,2,1.967,ACTIVE,211.93,355.28,60.007,1436358603,"201051344000983","174011321042388",29.32,22.80,0,323.11,379.92,58.5,54.5,0.495,165871.6,165871.6,5609,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358643,208092.00
07/08/2015 08:30,2,1.936,ACTIVE,211.93,353.47,59.970,1436358603,"201051344000917","174011321042388",29.36,22.80,0,323.11,377.22,57.6,53.6,0.477,169058.8,169058.8,5609,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358644,208093.00
07/08/2015 08:30,1,1.744,ACTIVE,213.4,353.00,60.03,1436358603,"040051121000116","174011321042388",26.46,20,0.283,308.30,439.75,45.9,45.0,0.323,39814.100000024,39822.900000036,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358645,208094.00
07/08/2015 08:30,1,1.121,ACTIVE,213.4,320.83,60.03,1436358603,"033051125000135","174011321042388",33.11,22,0.222,311.05,441.77,36.9,36.6,0.264,33684.900000034,33691.499999998,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358646,208095.00
07/08/2015 08:30,2,1.959,ACTIVE,212.16,353.17,59.975,1436358603,"201051344000648","174011321042388",29.08,21.30,0,322.81,381.73,57.7,53.8,0.477,164851.8,164851.8,5602,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358647,208096.00
07/08/2015 08:30,2,2.111,ACTIVE,211.93,354.97,59.975,1436358603,"201051344001093","174011321042388",29.42,23.00,0,322.51,384.43,62.9,58.8,0.508,167216.8,167216.8,5599,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358648,208097.00
07/08/2015 08:30,2,1.961,ACTIVE,212.16,355.58,59.981,1436358603,"201051344000645","174011321042388",29.50,22.00,0,324.62,382.33,58.6,54.6,0.482,165413.7,165413.7,5609,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358649,208098.00
07/08/2015 08:30,2,1.855,ACTIVE,211.93,358.28,59.965,1436358603,"274151322000085","174011321042388",29.28,22.80,0,324.32,372.71,55.0,51.2,0.384,448029.2,448029.2,6886,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358650,208099.00
07/08/2015 08:30,2,1.955,ACTIVE,211.93,353.77,59.970,1436358603,"201051344000651","174011321042388",29.46,21.50,0,323.41,380.22,58.3,54.3,0.460,164768.4,164768.4,5597,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358651,208100.00
07/08/2015 08:30,2,2.000,ACTIVE,211.93,354.07,59.975,1436358603,"201051344000867","174011321042388",29.24,22.30,0,318.91,378.42,59.2,55.3,0.477,157196.6,157196.6,5613,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358651,208101.00
07/08/2015 08:30,1,1.879,ACTIVE,213.1,383.74,60.03,1436358603,"040051121000095","174011321042388",23.58,22,0.265,306.20,440.66,44.0,44.7,0.140,39275.300000012,39283.699999988,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358653,208102.00
07/08/2015 08:30,2,1.975,ACTIVE,211.25,352.57,59.975,1436358603,"201051344001230","174011321042388",29.80,24.30,0,318.30,376.92,59.6,55.6,0.504,168286.0,168286.0,5613,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358654,208103.00
07/08/2015 08:30,2,1.930,ACTIVE,212.38,355.88,59.975,1436358603,"201051344000576","174011321042388",29.54,21.50,0,324.32,382.03,57.7,53.8,0.477,164656.2,164656.2,5617,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358654,208104.00
07/08/2015 08:30,2,1.969,ACTIVE,212.16,354.97,59.975,1436358603,"201051344000579","174011321042388",29.88,23.50,0,323.72,382.33,59.6,55.6,0.495,171126.6,171126.6,5598,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436358655,208105.00
07/08/2015 08:45,2,2.494,ACTIVE,212.61,360.69,59.986,1436359504,"201051344000955","174011321042388",29.36,23.80,0,330.03,391.94,74.2,69.7,0.628,170237.9,170237.9,5603,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359505,208106.00
07/08/2015 08:45,1,2.040,ACTIVE,214.1,383.03,60.00,1436359504,"040051121000195","174011321042388",26.51,23,0.347,305.80,448.50,53.8,55.9,0.144,42349.8,42360.6,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359506,208107.00
07/08/2015 08:45,2,2.396,ACTIVE,213.74,364.89,59.975,1436359504,"274151322000095","174011321042388",29.52,25.30,0,334.84,382.33,71.6,67.2,0.495,469600.3,469600.3,6510,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359507,208108.00
07/08/2015 08:45,2,2.422,ACTIVE,212.83,357.68,59.975,1436359504,"201051344000868","174011321042388",29.44,23.00,0,332.43,393.15,72.2,67.7,0.588,156580.6,156580.6,5608,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359508,208109.00
07/08/2015 08:45,2,2.393,ACTIVE,214.19,360.08,59.975,1436359504,"201051344000853","174011321042388",29.54,24.00,0,333.63,394.65,71.7,67.2,0.601,162861.1,162861.1,5608,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359509,208110.00
07/08/2015 08:45,2,2.379,ACTIVE,213.74,360.38,60.007,1436359504,"201051344000582","174011321042388",29.12,22.80,0,333.63,394.05,70.2,65.8,0.579,163031.9,163031.9,5595,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359510,208111.00
07/08/2015 08:45,1,2.170,ACTIVE,214.9,327.12,60.03,1436359504,"040051121000097","174011321042388",26.60,23,0.342,304.39,448.97,57.4,61.4,0.340,40513.100000024,40524.800000012,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359511,208112.00
07/08/2015 08:45,2,2.430,ACTIVE,213.74,362.49,59.975,1436359504,"201051344000469","174011321042388",29.64,23.80,0,332.73,395.25,73.0,68.5,0.628,158131.7,158131.7,5599,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359512,208113.00
07/08/2015 08:45,2,2.484,ACTIVE,213.51,360.99,59.970,1436359504,"201051344000988","174011321042388",28.86,24.80,0,333.63,395.55,72.7,68.2,0.597,157698.3,157698.3,5600,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359513,208114.00
07/08/2015 08:45,2,2.422,ACTIVE,213.74,360.99,59.970,1436359504,"201051344001158","174011321042388",29.26,24.30,0,333.93,394.35,71.8,67.3,0.614,163761.9,163761.9,5596,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359514,208115.00
07/08/2015 08:45,2,2.418,ACTIVE,213.29,360.08,59.970,1436359504,"201051344001025","174011321042388",29.18,24.00,0,333.63,394.35,71.5,67.1,0.579,167259.5,167259.5,5594,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359515,208116.00
07/08/2015 08:45,1,1.721,ACTIVE,214.4,418.18,60.00,1436359504,"033051125000118","174011321042388",32.37,23,0.283,301.76,448.65,55.4,43.9,0.076,45108,45120.4,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359516,208117.00
07/08/2015 08:45,2,2.381,ACTIVE,213.51,360.69,59.970,1436359504,"201051344000569","174011321042388",29.62,24.30,0,334.54,394.35,71.4,67.0,0.583,170748.0,170748.0,5604,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359517,208118.00
07/08/2015 08:45,2,1.520,ACTIVE,213.06,432.82,59.970,1436359504,"274151322000094","174011321042388",39.40,26.80,0,395.85,452.96,61.8,57.7,0.433,354387.5,354387.5,6987,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359518,208119.00
07/08/2015 08:45,1,2.317,ACTIVE,215.2,409.00,60.00,1436359504,"040051121000068","174011321042388",23.92,22,0.288,305.08,448.61,55.1,48.9,0.159,38784.199999976,38795.499999988,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359519,208120.00
07/08/2015 08:45,2,2.383,ACTIVE,213.74,359.48,59.970,1436359504,"201051344000458","174011321042388",29.34,24.80,0,334.24,393.75,70.8,66.4,0.610,166562.6,166562.6,5601,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359520,208121.00
07/08/2015 08:45,2,2.250,ACTIVE,213.96,357.38,59.970,1436359504,"274151322000087","174011321042388",28.49,25.50,0,334.84,379.32,64.9,60.7,0.442,425190.4,425190.4,6481,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359521,208122.00
07/08/2015 08:45,2,2.348,ACTIVE,213.74,352.27,59.975,1436359504,"274151322000052","174011321042388",29.20,26.00,0,334.24,381.73,69.4,65.1,0.486,454573.2,454573.2,6881,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359522,208123.00
07/08/2015 08:45,2,2.359,ACTIVE,213.29,360.69,59.981,1436359504,"201051344001145","174011321042388",29.44,23.00,0,334.54,392.85,70.4,66.0,0.579,171706.8,171706.8,5610,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359523,208124.00
07/08/2015 08:45,2,2.414,ACTIVE,213.51,360.99,59.949,1436359504,"201051344000685","174011321042388",29.12,23.80,0,331.53,390.74,71.3,66.9,0.623,170737.3,170737.3,5613,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359524,208125.00
07/08/2015 08:45,2,2.293,ACTIVE,212.83,355.58,59.975,1436359504,"274151322000088","174011321042388",29.08,25.30,0,334.84,381.12,67.5,63.3,0.468,435558.6,435558.6,6492,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359525,208126.00
07/08/2015 08:45,2,2.463,ACTIVE,213.74,361.29,59.975,1436359504,"201051344000438","174011321042388",29.26,23.50,0,333.93,394.65,73.0,68.6,0.601,170862.4,170862.4,5594,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359525,208127.00
07/08/2015 08:45,2,2.379,ACTIVE,213.06,357.98,59.970,1436359504,"201051344001135","174011321042388",29.56,23.30,0,333.33,391.04,71.2,66.8,0.579,162187.5,162187.5,5582,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359526,208128.00
07/08/2015 08:45,2,2.375,ACTIVE,213.51,358.88,59.986,1436359504,"201051344000417","174011321042388",29.64,24.80,0,333.93,392.85,71.3,66.9,0.592,166505.8,166505.8,5594,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359527,208129.00
07/08/2015 08:45,2,2.439,ACTIVE,213.06,360.69,59.975,1436359504,"201051344000594","174011321042388",29.50,23.80,0,329.13,391.94,72.8,68.4,0.597,166971.7,166971.7,5594,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359528,208130.00
07/08/2015 08:45,2,2.225,ACTIVE,214.41,356.48,59.975,1436359504,"274151322000083","174011321042388",29.08,25.30,0,334.54,379.32,65.5,61.3,0.442,450718.0,450718.0,6900,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359529,208131.00
07/08/2015 08:45,2,2.340,ACTIVE,213.74,361.29,59.986,1436359504,"201051344000585","174011321042388",29.48,25.30,0,334.54,392.25,69.9,65.5,0.575,166001.9,166001.9,5595,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359530,208132.00
07/08/2015 08:45,2,2.311,ACTIVE,213.74,359.48,59.970,1436359504,"274151322000054","174011321042388",29.04,26.30,0,334.84,381.42,68.0,63.7,0.464,445778.5,445778.5,6480,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359531,208133.00
07/08/2015 08:45,2,2.496,ACTIVE,213.74,360.08,59.975,1436359504,"201051344001203","174011321042388",29.46,23.50,0,334.24,396.75,74.5,70.0,0.632,167127.9,167127.9,5598,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359532,208134.00
07/08/2015 08:45,2,2.393,ACTIVE,212.83,359.18,59.933,1436359504,"201051344000646","174011321042388",29.22,24.30,0,330.03,391.64,70.8,66.4,0.605,164320.1,164320.1,5589,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359533,208135.00
07/08/2015 08:45,2,1.553,ACTIVE,213.96,422.90,59.975,1436359504,"274151322000068","174011321042388",39.48,28.50,0,397.35,454.46,61.7,57.6,0.407,353486.7,353486.7,6594,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359534,208136.00
07/08/2015 08:45,2,2.516,ACTIVE,213.74,365.80,59.965,1436359504,"274151322000076","174011321042388",29.64,26.30,0,336.04,384.43,75.5,71.0,0.513,475426.1,475426.1,6882,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359535,208137.00
07/08/2015 08:45,1,1.491,ACTIVE,215.1,386.11,60.03,1436359504,"033051125000132","174011321042388",30.22,23,0.267,313.15,416.75,44.8,33.7,0.130,33863.600000024,33872.200000048,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359536,208138.00
07/08/2015 08:45,1,1.735,ACTIVE,215.2,335.81,60.00,1436359504,"033051125000150","174011321042388",30.81,23,0.305,303.54,450.57,53.2,62.5,0.337,45180.300000012,45192.800000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359538,208139.00
07/08/2015 08:45,2,2.488,ACTIVE,213.06,358.28,59.970,1436359504,"201051344000890","174011321042388",29.40,25.30,0,329.43,393.15,74.1,69.6,0.601,168617.3,168617.3,5597,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359539,208140.00
07/08/2015 08:45,2,2.432,ACTIVE,213.74,360.08,59.965,1436359504,"201051344000900","174011321042388",29.50,23.00,0,333.93,394.95,72.6,68.2,0.601,168891.0,168891.0,5610,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359540,208141.00
07/08/2015 08:45,2,2.453,ACTIVE,213.74,361.59,59.970,1436359504,"201051344000633","174011321042388",29.26,23.30,0,332.73,396.15,72.7,68.2,0.610,158521.0,158521.0,5608,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359541,208142.00
07/08/2015 08:45,1,1.753,ACTIVE,215.0,333.20,60.00,1436359504,"040051121000185","174011321042388",26.89,23,0.296,316.57,442.46,46.9,47.9,0.358,39801.200000023,39810.200000023,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359542,208143.00
07/08/2015 08:45,2,2.412,ACTIVE,213.74,360.69,59.996,1436359504,"201051344000983","174011321042388",29.64,24.50,0,334.24,394.95,72.5,68.0,0.628,165886.8,165886.8,5610,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359543,208144.00
07/08/2015 08:45,2,2.402,ACTIVE,213.51,359.18,59.975,1436359504,"201051344000917","174011321042388",29.36,24.00,0,332.43,393.45,71.4,67.0,0.597,169073.8,169073.8,5610,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359544,208145.00
07/08/2015 08:45,1,2.194,ACTIVE,214.6,341.56,60.00,1436359504,"040051121000116","174011321042388",26.33,22,0.345,301.22,448.01,57.5,64.0,0.286,39822.900000036,39834.5,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359545,208146.00
07/08/2015 08:45,1,1.448,ACTIVE,215.5,329.71,60.00,1436359504,"033051125000135","174011321042388",31.83,24,0.285,313.63,436.09,45.8,44.4,0.343,33691.499999998,33700.499999998,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359546,208147.00
07/08/2015 08:45,2,2.408,ACTIVE,213.96,361.59,59.981,1436359504,"201051344000648","174011321042388",29.30,22.80,0,334.84,394.95,71.5,67.1,0.614,164866.8,164866.8,5603,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359547,208148.00
07/08/2015 08:45,2,2.590,ACTIVE,213.51,362.49,59.970,1436359504,"201051344001093","174011321042388",29.36,24.30,0,333.93,398.26,77.0,72.4,0.628,167233.1,167233.1,5600,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359548,208149.00
07/08/2015 08:45,2,2.494,ACTIVE,213.96,359.18,59.981,1436359504,"201051344000645","174011321042388",28.75,23.50,0,334.84,395.25,72.6,68.1,0.588,165429.0,165429.0,5610,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359549,208150.00
07/08/2015 08:45,2,2.316,ACTIVE,214.41,355.58,59.933,1436359504,"274151322000085","174011321042388",29.30,24.50,0,335.44,381.42,68.7,64.4,0.464,448043.6,448043.6,6887,0,0,0,L,1151911521,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359550,208151.00
07/08/2015 08:45,2,2.426,ACTIVE,213.74,361.29,59.981,1436359504,"201051344000651","174011321042388",29.40,23.00,0,334.54,394.65,72.3,67.9,0.601,164783.5,164783.5,5598,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359550,208152.00
07/08/2015 08:45,2,2.465,ACTIVE,213.74,361.29,59.975,1436359504,"201051344000867","174011321042388",29.24,24.00,0,333.63,394.05,73.0,68.6,0.614,157212.0,157212.0,5614,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359551,208153.00
07/08/2015 08:45,1,2.280,ACTIVE,215.1,441.92,60.00,1436359504,"040051121000095","174011321042388",24.01,23,0.314,302.62,445.31,54.5,40.7,0.114,39283.699999988,39294.5,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359553,208154.00
07/08/2015 08:45,2,2.480,ACTIVE,213.06,360.08,59.981,1436359504,"201051344001230","174011321042388",29.28,26.00,0,329.13,392.25,73.6,69.1,0.605,168301.5,168301.5,5614,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359553,208155.00
07/08/2015 08:45,2,2.436,ACTIVE,214.19,360.38,59.975,1436359504,"201051344000576","174011321042388",29.02,23.00,0,333.63,395.25,71.6,67.2,0.597,164671.3,164671.3,5618,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359555,208156.00
07/08/2015 08:45,2,2.436,ACTIVE,214.19,361.89,59.965,1436359504,"201051344000579","174011321042388",29.76,25.00,0,333.93,395.55,73.4,68.9,0.601,171142.1,171142.1,5599,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436359556,208157.00
07/08/2015 09:00,2,3.041,ACTIVE,213.06,344.45,59.986,1436360403,"201051344000955","174011321042388",29.04,26.80,0,328.82,399.46,89.5,84.4,0.429,170257.1,170257.1,5604,0,0,0,L,1122011218,0,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360405,208158.00
07/08/2015 09:00,1,2.686,ACTIVE,214.3,356.61,60.03,1436360403,"040051121000195","174011321042388",20.59,24,0.311,299.77,448.74,55.0,49.8,0.213,42360.6,42372.8,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360406,208159.00
07/08/2015 09:00,2,2.949,ACTIVE,213.51,347.76,60.002,1436360403,"274151322000095","174011321042388",29.40,29.50,0,333.33,386.53,87.9,82.9,0.331,469618.9,469618.9,6511,0,0,0,L,1151911521,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360407,208160.00
07/08/2015 09:00,2,2.994,ACTIVE,213.51,344.45,59.996,1436360403,"201051344000868","174011321042388",28.96,25.80,0,329.13,398.56,87.8,82.9,0.411,156599.3,156599.3,5609,0,0,0,L,1122011218,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360408,208161.00
07/08/2015 09:00,2,2.938,ACTIVE,214.87,345.96,59.954,1436360403,"201051344000853","174011321042388",29.32,26.80,0,333.63,400.06,87.2,82.3,0.411,162879.7,162879.7,5609,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360409,208162.00
07/08/2015 09:00,2,2.906,ACTIVE,214.64,345.96,59.986,1436360403,"201051344000582","174011321042388",29.04,25.30,0,331.23,398.56,85.5,80.6,0.402,163050.1,163050.1,5596,0,0,0,L,1122011218,0,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360409,208163.00
07/08/2015 09:00,1,2.657,ACTIVE,214.5,323.06,60.03,1436360403,"040051121000097","174011321042388",26.67,24,0.312,298.99,450.85,70.5,66.6,0.335,40524.800000012,40539.300000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360411,208164.00
07/08/2015 09:00,2,2.992,ACTIVE,214.87,345.96,60.007,1436360403,"201051344000469","174011321042388",29.26,26.00,0,330.03,399.46,88.7,83.7,0.438,158150.7,158150.7,5600,0,0,0,L,1122011218,0,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360412,208165.00
07/08/2015 09:00,2,3.014,ACTIVE,214.41,346.26,59.991,1436360403,"201051344000988","174011321042388",28.94,27.50,0,332.13,399.76,88.4,83.4,0.415,157717.2,157717.2,5601,0,0,0,L,1122011218,0,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360412,208166.00
07/08/2015 09:00,2,2.967,ACTIVE,214.87,345.96,59.986,1436360403,"201051344001158","174011321042388",29.06,27.00,0,333.03,398.56,87.3,82.4,0.411,163780.5,163780.5,5597,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360413,208167.00
07/08/2015 09:00,2,2.924,ACTIVE,213.74,344.76,59.981,1436360403,"201051344001025","174011321042388",29.50,27.30,0,330.63,398.86,87.3,82.4,0.393,167278.1,167278.1,5595,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360414,208168.00
07/08/2015 09:00,1,2.110,ACTIVE,214.4,328.10,60.03,1436360403,"033051125000118","174011321042388",26.88,24,0.311,301.70,448.65,56.4,53.7,0.382,45120.4,45132.9,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360416,208169.00
07/08/2015 09:00,2,2.904,ACTIVE,213.96,345.36,59.991,1436360403,"201051344000569","174011321042388",29.58,27.00,0,332.13,398.56,87.0,82.1,0.411,170766.5,170766.5,5605,0,0,0,L,1122011218,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360416,208170.00
07/08/2015 09:00,2,1.826,ACTIVE,213.51,433.72,59.991,1436360403,"274151322000094","174011321042388",39.86,28.30,0,392.85,467.09,73.1,68.6,0.517,354403.2,354403.2,6988,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360417,208171.00
07/08/2015 09:00,1,2.799,ACTIVE,214.5,331.04,60.03,1436360403,"040051121000068","174011321042388",24.16,24,0.295,301.31,450.68,67.3,63.1,0.326,38795.499999988,38808.699999976,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360419,208172.00
07/08/2015 09:00,2,2.938,ACTIVE,214.19,344.15,59.991,1436360403,"201051344000458","174011321042388",29.08,27.50,0,332.13,397.66,86.6,81.6,0.424,166581.1,166581.1,5602,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360420,208173.00
07/08/2015 09:00,2,2.754,ACTIVE,213.74,348.06,59.991,1436360403,"274151322000087","174011321042388",28.25,28.50,0,332.13,381.73,78.8,74.2,0.544,425207.2,425207.2,6482,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360421,208174.00
07/08/2015 09:00,2,2.869,ACTIVE,213.51,345.66,60.018,1436360403,"274151322000052","174011321042388",29.16,29.30,0,333.33,384.43,84.7,79.8,0.323,454591.2,454591.2,6882,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360422,208175.00
07/08/2015 09:00,2,2.912,ACTIVE,213.74,344.76,59.986,1436360403,"201051344001145","174011321042388",29.20,25.30,0,330.93,397.35,86.1,81.2,0.402,171725.1,171725.1,5611,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360422,208176.00
07/08/2015 09:00,2,2.936,ACTIVE,213.51,344.45,59.965,1436360403,"201051344000685","174011321042388",29.20,26.50,0,329.43,395.85,86.9,81.9,0.429,170755.8,170755.8,5614,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360423,208177.00
07/08/2015 09:00,2,2.799,ACTIVE,213.29,350.17,59.986,1436360403,"274151322000088","174011321042388",29.12,28.00,0,332.73,383.83,82.6,77.8,0.314,435576.2,435576.2,6493,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360424,208178.00
07/08/2015 09:00,2,2.969,ACTIVE,214.19,344.76,59.991,1436360403,"201051344000438","174011321042388",29.52,26.30,0,329.73,398.86,88.7,83.7,0.415,170881.4,170881.4,5595,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360425,208179.00
07/08/2015 09:00,2,2.918,ACTIVE,214.19,344.45,59.986,1436360403,"201051344001135","174011321042388",29.38,26.00,0,329.73,397.05,86.9,81.9,0.398,162206.0,162206.0,5583,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360426,208180.00
07/08/2015 09:00,2,2.920,ACTIVE,214.19,345.36,59.965,1436360403,"201051344000417","174011321042388",29.30,28.00,0,321.91,396.75,86.7,81.7,0.415,166524.3,166524.3,5595,0,0,0,L,1122011218,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360427,208181.00
07/08/2015 09:00,2,2.998,ACTIVE,213.74,344.45,59.981,1436360403,"201051344000594","174011321042388",29.14,27.00,0,328.52,397.96,88.5,83.5,0.407,166990.6,166990.6,5595,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360428,208182.00
07/08/2015 09:00,2,2.742,ACTIVE,214.19,342.95,59.986,1436360403,"274151322000083","174011321042388",29.04,28.30,0,332.13,382.33,80.8,76.0,0.318,450735.1,450735.1,6901,0,0,0,L,1151911521,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360429,208183.00
07/08/2015 09:00,2,2.867,ACTIVE,214.64,345.66,59.949,1436360403,"201051344000585","174011321042388",29.44,27.80,0,332.13,396.15,85.6,80.7,0.393,166020.1,166020.1,5596,0,0,0,L,1122011218,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360430,208184.00
07/08/2015 09:00,2,2.803,ACTIVE,213.51,350.47,59.986,1436360403,"274151322000054","174011321042388",29.20,29.50,0,332.73,384.13,83.0,78.2,0.318,445796.1,445796.1,6481,0,0,0,L,1151911521,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360431,208185.00
07/08/2015 09:00,2,3.004,ACTIVE,213.96,344.76,59.981,1436360403,"201051344001203","174011321042388",29.70,26.30,0,330.63,399.76,90.4,85.3,0.433,167147.3,167147.3,5599,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360432,208186.00
07/08/2015 09:00,2,2.889,ACTIVE,213.29,344.15,59.959,1436360403,"201051344000646","174011321042388",29.54,27.00,0,328.82,396.45,86.4,81.5,0.415,164338.5,164338.5,5590,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360433,208187.00
07/08/2015 09:00,2,1.906,ACTIVE,214.41,423.20,59.975,1436360403,"274151322000068","174011321042388",39.14,29.80,0,396.45,462.58,75.0,70.5,0.508,353502.6,353502.6,6595,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360433,208188.00
07/08/2015 09:00,2,3.066,ACTIVE,214.41,353.17,59.981,1436360403,"274151322000076","174011321042388",29.58,30.50,0,334.54,386.53,91.8,86.7,0.354,475445.8,475445.8,6883,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360434,208189.00
07/08/2015 09:00,1,1.815,ACTIVE,214.8,430.11,60.03,1436360403,"033051125000132","174011321042388",30.83,25,0.292,301.39,442.02,55.6,55.4,0.100,33872.200000048,33882.600000024,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360436,208190.00
07/08/2015 09:00,1,2.117,ACTIVE,213.9,316.27,60.03,1436360403,"033051125000150","174011321042388",26.88,24,0.348,303.37,450.39,56.6,62.2,0.361,45192.800000012,45205.200000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360437,208191.00
07/08/2015 09:00,2,3.008,ACTIVE,213.06,343.85,59.944,1436360403,"201051344000890","174011321042388",29.26,28.80,0,329.73,397.96,89.1,84.1,0.411,168636.4,168636.4,5598,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360438,208192.00
07/08/2015 09:00,2,2.961,ACTIVE,213.96,346.26,59.981,1436360403,"201051344000900","174011321042388",29.52,25.50,0,330.63,398.86,88.5,83.5,0.420,168909.9,168909.9,5611,0,0,0,L,1122011218,0,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360439,208193.00
07/08/2015 09:00,2,3.006,ACTIVE,213.96,346.26,59.981,1436360403,"201051344000633","174011321042388",28.80,26.00,0,331.83,397.96,87.7,82.7,0.424,158539.8,158539.8,5609,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360440,208194.00
07/08/2015 09:00,1,2.117,ACTIVE,214.7,394.12,60.00,1436360403,"040051121000185","174011321042388",27.97,24,0.301,302.88,450.75,58.9,61.2,0.140,39810.200000023,39822.099999999,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360441,208195.00
07/08/2015 09:00,2,2.949,ACTIVE,214.87,344.45,59.981,1436360403,"201051344000983","174011321042388",29.38,27.30,0,330.63,398.26,87.8,82.8,0.415,165905.6,165905.6,5611,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360442,208196.00
07/08/2015 09:00,2,2.920,ACTIVE,214.41,345.96,60.012,1436360403,"201051344000917","174011321042388",29.34,26.80,0,329.73,398.26,86.7,81.8,0.411,169092.4,169092.4,5611,0,0,0,L,1122011218,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360443,208197.00
07/08/2015 09:00,1,2.847,ACTIVE,214.6,342.35,60.03,1436360403,"040051121000116","174011321042388",21.17,23,0.355,298.27,448.69,59.9,57.7,0.300,39834.5,39847.300000012,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360444,208198.00
07/08/2015 09:00,1,1.804,ACTIVE,214.7,361.56,60.00,1436360403,"033051125000135","174011321042388",30.04,25,0.326,299.27,444.60,53.9,54.3,0.378,33700.499999998,33711.499999998,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360445,208199.00
07/08/2015 09:00,2,2.945,ACTIVE,214.64,345.66,59.981,1436360403,"201051344000648","174011321042388",28.96,25.30,0,333.03,398.26,86.4,81.4,0.407,164885.3,164885.3,5604,0,0,0,L,1122011218,0,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360446,208200.00
07/08/2015 09:00,2,3.096,ACTIVE,213.96,345.36,59.975,1436360403,"201051344001093","174011321042388",29.48,27.00,0,324.92,400.06,92.5,87.3,0.429,167253.0,167253.0,5601,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360447,208201.00
07/08/2015 09:00,2,2.975,ACTIVE,214.19,344.76,59.986,1436360403,"201051344000645","174011321042388",29.20,26.00,0,332.73,399.16,88.0,83.0,0.402,165447.9,165447.9,5611,0,0,0,L,1122011218,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360448,208202.00
07/08/2015 09:00,2,2.814,ACTIVE,213.74,341.75,59.970,1436360403,"274151322000085","174011321042388",29.34,28.00,0,333.63,383.53,83.7,78.9,0.314,448061.4,448061.4,6888,0,0,0,L,1151911521,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360449,208203.00
07/08/2015 09:00,2,2.957,ACTIVE,213.96,345.36,59.975,1436360403,"201051344000651","174011321042388",29.24,25.30,0,332.43,398.86,87.7,82.7,0.402,164802.3,164802.3,5599,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360450,208204.00
07/08/2015 09:00,2,2.963,ACTIVE,213.74,343.25,59.981,1436360403,"201051344000867","174011321042388",29.36,26.80,0,329.73,397.96,88.0,83.0,0.411,157230.9,157230.9,5615,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360451,208205.00
07/08/2015 09:00,1,2.992,ACTIVE,213.8,405.88,60.03,1436360403,"040051121000095","174011321042388",18.67,24,0.351,299.02,446.69,55.6,56.5,0.098,39294.5,39307.600000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360452,208206.00
07/08/2015 09:00,2,2.953,ACTIVE,213.29,345.66,59.975,1436360403,"201051344001230","174011321042388",29.58,29.30,0,329.13,396.45,88.6,83.6,0.429,168320.6,168320.6,5615,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360453,208207.00
07/08/2015 09:00,2,2.914,ACTIVE,214.41,346.56,59.986,1436360403,"201051344000576","174011321042388",29.38,25.80,0,332.73,398.56,86.8,81.9,0.402,164689.9,164689.9,5619,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360454,208208.00
07/08/2015 09:00,2,2.990,ACTIVE,214.19,345.36,59.970,1436360403,"201051344000579","174011321042388",29.24,28.00,0,330.93,398.56,88.6,83.6,0.424,171161.1,171161.1,5600,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436360455,208209.00
07/08/2015 09:15,2,3.494,ACTIVE,213.06,345.06,59.996,1436361304,"201051344000955","174011321042388",29.46,28.30,0,324.32,371.81,104.3,98.7,0.499,170280.0,170280.0,5605,0,0,0,L,1122011218,0,121.33,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361305,208210.00
07/08/2015 09:15,1,3.106,ACTIVE,213.6,346.76,60.03,1436361304,"040051121000195","174011321042388",26.15,25,0.359,300.50,450.34,80.8,76.3,0.381,42372.8,42388.1,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361306,208211.00
07/08/2015 09:15,2,3.477,ACTIVE,213.29,353.77,59.996,1436361304,"274151322000095","174011321042388",29.32,32.60,0,324.92,366.10,103.3,97.7,0.389,469641.5,469641.5,6512,0,0,0,L,1151911521,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361307,208212.00
