ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 09:15,2,3.482,ACTIVE,213.51,345.96,59.991,1436361304,"201051344000868","174011321042388",29.22,27.30,0,324.92,372.11,103.1,97.6,0.482,156621.9,156621.9,5610,0,0,0,L,1122011218,0,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361308,208213.00
07/08/2015 09:15,2,3.455,ACTIVE,214.64,347.46,59.986,1436361304,"201051344000853","174011321042388",29.26,28.30,0,329.73,373.61,102.3,96.9,0.486,162902.1,162902.1,5610,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361309,208214.00
07/08/2015 09:15,2,3.410,ACTIVE,214.19,345.96,59.986,1436361304,"201051344000582","174011321042388",29.14,26.80,0,327.02,372.11,100.7,95.2,0.473,163072.0,163072.0,5597,0,0,0,L,1122011218,0,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361310,208215.00
07/08/2015 09:15,1,3.170,ACTIVE,214.0,344.45,60.00,1436361304,"040051121000097","174011321042388",26.36,25,0.371,307.21,352.41,83.1,79.2,0.390,40539.300000012,40557.300000012,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361311,208216.00
07/08/2015 09:15,2,3.527,ACTIVE,214.41,348.06,59.975,1436361304,"201051344000469","174011321042388",29.10,27.30,0,328.22,373.31,104.0,98.5,0.504,158173.4,158173.4,5601,0,0,0,L,1122011218,0,122.01,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361312,208217.00
07/08/2015 09:15,2,3.529,ACTIVE,214.19,348.96,59.986,1436361304,"201051344000988","174011321042388",28.98,29.00,0,327.92,374.51,103.7,98.1,0.495,157739.9,157739.9,5602,0,0,0,L,1122011218,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361313,208218.00
07/08/2015 09:15,2,3.525,ACTIVE,214.41,347.16,59.991,1436361304,"201051344001158","174011321042388",28.65,28.50,0,328.52,373.91,102.3,96.8,0.491,163802.9,163802.9,5598,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361314,208219.00
07/08/2015 09:15,2,3.455,ACTIVE,213.74,345.06,59.970,1436361304,"201051344001025","174011321042388",29.36,28.80,0,324.92,372.71,102.7,97.2,0.473,167300.6,167300.6,5596,0,0,0,L,1122011218,0,121.78,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361315,208220.00
07/08/2015 09:15,1,2.354,ACTIVE,213.5,322.30,60.03,1436361304,"033051125000118","174011321042388",39.92,25,0.418,297.52,449.40,93.5,88.9,0.441,45132.9,45148.1,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361316,208221.00
07/08/2015 09:15,2,3.459,ACTIVE,213.96,346.26,59.991,1436361304,"201051344000569","174011321042388",29.24,29.00,0,326.12,373.61,102.5,97.0,0.486,170788.8,170788.8,5606,0,0,0,L,1122011218,0,121.78,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361317,208222.00
07/08/2015 09:15,2,2.221,ACTIVE,213.51,419.60,59.970,1436361304,"274151322000094","174011321042388",39.40,33.00,0,396.75,469.19,88.9,83.9,0.345,354422.3,354422.3,6989,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361318,208223.00
07/08/2015 09:15,1,3.318,ACTIVE,213.8,338.91,60.03,1436361304,"040051121000068","174011321042388",23.91,25,0.351,303.66,351.04,78.9,74.6,0.374,38808.699999976,38825.699999976,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361319,208224.00
07/08/2015 09:15,2,3.432,ACTIVE,214.19,346.26,59.975,1436361304,"201051344000458","174011321042388",29.26,29.50,0,328.52,372.11,101.7,96.3,0.495,166603.2,166603.2,5603,0,0,0,L,1122011218,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361320,208225.00
07/08/2015 09:15,2,3.260,ACTIVE,213.51,353.17,59.965,1436361304,"274151322000087","174011321042388",28.13,34.50,0,324.02,377.82,92.8,87.7,0.349,425227.3,425227.3,6483,0,0,0,L,1151911521,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361321,208226.00
07/08/2015 09:15,2,3.363,ACTIVE,213.29,354.37,59.975,1436361304,"274151322000052","174011321042388",29.12,32.60,0,323.11,363.39,99.2,93.8,0.376,454612.8,454612.8,6883,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361322,208227.00
07/08/2015 09:15,2,3.439,ACTIVE,213.29,345.66,59.975,1436361304,"201051344001145","174011321042388",29.06,27.00,0,325.82,372.71,101.2,95.8,0.468,171747.1,171747.1,5612,0,0,0,L,1122011218,0,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361323,208228.00
07/08/2015 09:15,2,3.457,ACTIVE,213.06,345.06,59.975,1436361304,"201051344000685","174011321042388",29.14,28.50,0,324.62,372.11,102.1,96.6,0.508,170778.0,170778.0,5615,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361324,208229.00
07/08/2015 09:15,2,3.311,ACTIVE,212.83,345.06,59.986,1436361304,"274151322000088","174011321042388",28.98,31.50,0,323.11,363.69,97.2,91.9,0.362,435597.3,435597.3,6494,0,0,0,L,1151911521,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361325,208230.00
07/08/2015 09:15,2,3.555,ACTIVE,213.51,345.96,59.981,1436361304,"201051344000438","174011321042388",28.73,28.50,0,325.52,373.01,103.4,97.8,0.491,170904.0,170904.0,5596,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361325,208231.00
07/08/2015 09:15,2,3.447,ACTIVE,213.51,345.66,59.975,1436361304,"201051344001135","174011321042388",29.22,27.50,0,324.92,371.51,102.0,96.5,0.473,162228.3,162228.3,5584,0,0,0,L,1122011218,0,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361326,208232.00
07/08/2015 09:15,2,3.451,ACTIVE,213.51,346.56,59.981,1436361304,"201051344000417","174011321042388",28.98,30.50,0,324.92,372.71,101.3,95.8,0.486,166546.4,166546.4,5596,0,0,0,L,1122011218,0,121.78,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361327,208233.00
07/08/2015 09:15,2,3.545,ACTIVE,213.06,346.26,59.970,1436361304,"201051344000594","174011321042388",28.94,29.00,0,323.72,373.01,103.8,98.3,0.486,167013.3,167013.3,5596,0,0,0,L,1122011218,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361328,208234.00
07/08/2015 09:15,2,3.246,ACTIVE,213.06,342.05,59.986,1436361304,"274151322000083","174011321042388",29.02,32.40,0,323.72,363.09,95.4,90.1,0.384,450755.8,450755.8,6902,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361329,208235.00
07/08/2015 09:15,2,3.426,ACTIVE,213.96,346.86,60.002,1436361304,"201051344000585","174011321042388",29.06,29.80,0,325.82,371.51,100.8,95.4,0.473,166042.0,166042.0,5597,0,0,0,L,1122011218,0,121.78,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361330,208236.00
07/08/2015 09:15,2,3.334,ACTIVE,213.29,345.66,59.949,1436361304,"274151322000054","174011321042388",28.90,33.30,0,322.81,363.99,97.7,92.3,0.376,445817.4,445817.4,6482,0,0,0,L,1151911521,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361331,208237.00
07/08/2015 09:15,2,3.547,ACTIVE,213.96,345.66,59.970,1436361304,"201051344001203","174011321042388",29.48,28.30,0,325.52,373.01,105.9,100.3,0.504,167170.4,167170.4,5600,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361332,208238.00
07/08/2015 09:15,2,3.451,ACTIVE,213.06,344.45,59.975,1436361304,"201051344000646","174011321042388",29.02,29.30,0,324.92,372.11,101.4,96.0,0.491,164360.6,164360.6,5591,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361333,208239.00
07/08/2015 09:15,2,2.199,ACTIVE,214.19,432.22,59.970,1436361304,"274151322000068","174011321042388",39.72,33.80,0,398.86,464.38,88.3,83.3,0.331,353521.8,353521.8,6596,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361334,208240.00
07/08/2015 09:15,2,3.576,ACTIVE,214.19,350.77,59.970,1436361304,"274151322000076","174011321042388",29.60,33.00,0,328.22,366.70,107.2,101.5,0.415,475469.3,475469.3,6884,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361335,208241.00
07/08/2015 09:15,1,2.158,ACTIVE,213.7,369.94,60.00,1436361304,"033051125000132","174011321042388",30.56,26,0.397,289.39,444.03,65.6,71.6,0.220,33882.600000024,33895.600000024,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361336,208242.00
07/08/2015 09:15,1,2.355,ACTIVE,214.4,328.13,60.03,1436361304,"033051125000150","174011321042388",39.94,25,0.421,299.37,452.24,93.6,90.1,0.437,45205.200000012,45221.200000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361337,208243.00
07/08/2015 09:15,2,3.521,ACTIVE,213.06,345.06,59.970,1436361304,"201051344000890","174011321042388",29.16,31.00,0,323.41,372.11,104.0,98.5,0.482,168659.2,168659.2,5599,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361338,208244.00
07/08/2015 09:15,2,3.484,ACTIVE,213.96,346.26,59.975,1436361304,"201051344000900","174011321042388",29.48,27.00,0,325.52,372.71,104.1,98.6,0.486,168932.6,168932.6,5612,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361339,208245.00
07/08/2015 09:15,2,3.473,ACTIVE,213.96,347.46,59.970,1436361304,"201051344000633","174011321042388",29.30,28.00,0,324.62,373.01,103.1,97.6,0.491,158562.4,158562.4,5610,0,0,0,L,1122011218,0,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361340,208246.00
07/08/2015 09:15,1,2.774,ACTIVE,214.1,325.41,60.00,1436361304,"040051121000185","174011321042388",26.91,25,0.327,299.30,448.79,74.2,69.9,0.353,39822.099999999,39837.400000011,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361341,208247.00
07/08/2015 09:15,2,3.475,ACTIVE,214.41,346.26,59.975,1436361304,"201051344000983","174011321042388",29.28,28.80,0,325.52,372.11,103.1,97.6,0.495,165928.1,165928.1,5612,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361342,208248.00
07/08/2015 09:15,1,3.148,ACTIVE,213.7,344.31,60.03,1436361304,"040051121000116","174011321042388",26.41,24,0.367,295.80,450.38,82.7,78.2,0.386,39847.300000012,39865.100000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361345,208249.00
07/08/2015 09:15,1,2.125,ACTIVE,213.8,368.43,60.00,1436361304,"033051125000135","174011321042388",31.18,26,0.366,286.43,446.45,65.9,63.9,0.227,33711.499999998,33724.900000034,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361346,208250.00
07/08/2015 09:15,2,3.449,ACTIVE,214.41,346.86,59.965,1436361304,"201051344000648","174011321042388",29.08,26.80,0,329.13,373.01,101.6,96.1,0.486,164907.6,164907.6,5605,0,0,0,L,1122011218,0,122.01,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361347,208251.00
07/08/2015 09:15,2,3.613,ACTIVE,214.19,346.86,59.965,1436361304,"201051344001093","174011321042388",29.38,28.80,0,325.22,375.71,107.6,101.9,0.499,167276.7,167276.7,5602,0,0,0,L,1122011218,0,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361348,208252.00
07/08/2015 09:15,2,3.531,ACTIVE,214.64,346.86,59.970,1436361304,"201051344000645","174011321042388",28.88,28.30,0,327.92,373.01,103.3,97.8,0.477,165470.5,165470.5,5612,0,0,0,L,1122011218,0,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361349,208253.00
07/08/2015 09:15,2,3.309,ACTIVE,213.74,345.66,59.970,1436361304,"274151322000085","174011321042388",29.34,30.80,0,327.32,363.99,98.3,93.0,0.376,448082.9,448082.9,6889,0,0,0,L,1151911521,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361349,208254.00
07/08/2015 09:15,2,3.510,ACTIVE,214.19,346.26,59.970,1436361304,"201051344000651","174011321042388",28.90,26.50,0,325.52,372.11,102.7,97.2,0.477,164824.8,164824.8,5600,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361350,208255.00
07/08/2015 09:15,2,3.465,ACTIVE,214.19,345.66,59.970,1436361304,"201051344000867","174011321042388",29.44,28.50,0,325.22,370.60,103.3,97.8,0.477,157253.5,157253.5,5616,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361351,208256.00
07/08/2015 09:15,1,3.255,ACTIVE,213.7,343.23,60.03,1436361304,"040051121000095","174011321042388",23.75,25,0.337,298.08,448.15,76.9,71.7,0.361,39307.600000024,39323,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361352,208257.00
07/08/2015 09:15,2,3.518,ACTIVE,213.51,345.36,59.996,1436361304,"201051344001230","174011321042388",29.14,31.30,0,323.11,370.60,103.8,98.3,0.495,168343.3,168343.3,5616,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361353,208258.00
07/08/2015 09:15,2,3.424,ACTIVE,214.87,348.06,59.975,1436361304,"201051344000576","174011321042388",29.44,27.30,0,329.13,373.31,102.1,96.6,0.482,164712.2,164712.2,5620,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361354,208259.00
07/08/2015 09:15,2,3.523,ACTIVE,214.64,346.86,59.970,1436361304,"201051344000579","174011321042388",29.08,29.80,0,328.22,373.31,103.8,98.3,0.491,171183.9,171183.9,5601,0,0,0,L,1122011218,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361355,208260.00
07/08/2015 09:15,2,3.428,ACTIVE,214.19,345.96,59.975,1436361304,"201051344000917","174011321042388",29.44,28.80,0,327.92,372.71,102.2,96.8,0.486,169115.1,169115.1,5612,0,0,0,L,1122011218,1,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436361356,208261.00
07/08/2015 09:30,2,3.879,ACTIVE,213.96,346.86,59.938,1436362204,"201051344000955","174011321042388",29.08,30.00,0,321.91,375.41,114.3,108.4,0.548,170306.0,170306.0,5606,0,0,0,L,1122011218,0,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362206,208262.00
07/08/2015 09:30,1,3.474,ACTIVE,213.9,342.78,60.00,1436362204,"040051121000195","174011321042388",26.06,26,0.401,305.95,354.94,90.1,85.5,0.421,42388.1,42408.2,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362207,208263.00
07/08/2015 09:30,2,3.848,ACTIVE,213.74,343.85,59.959,1436362204,"274151322000095","174011321042388",29.08,35.20,0,322.81,367.90,113.3,107.5,0.433,469667.2,469667.2,6513,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362208,208264.00
07/08/2015 09:30,2,3.855,ACTIVE,214.19,346.56,59.965,1436362204,"201051344000868","174011321042388",28.90,28.50,0,322.51,375.41,112.9,107.0,0.521,156647.5,156647.5,5611,0,0,0,L,1122011218,0,122.23,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362209,208265.00
07/08/2015 09:30,2,3.783,ALERT,215.54,348.96,59.959,1436362204,"201051344000853","174011321042388",29.38,29.50,0,296.96,396.15,112.5,106.7,0.535,162927.6,162927.6,5611,0,0,0,L,1122011218,0,123.36,124.49,0002,27,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362211,208266.00
07/08/2015 09:30,2,3.814,ACTIVE,214.87,347.76,59.928,1436362204,"201051344000582","174011321042388",28.63,28.80,0,322.81,376.31,110.7,104.9,0.521,163097.2,163097.2,5598,0,0,0,L,1122011218,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362212,208267.00
07/08/2015 09:30,1,3.503,ACTIVE,215.1,346.54,60.03,1436362204,"040051121000097","174011321042388",26.30,26,0.407,307.16,355.23,91.7,87.3,0.428,40557.300000012,40578.100000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362213,208268.00
07/08/2015 09:30,2,3.861,ACTIVE,215.32,348.66,59.965,1436362204,"201051344000469","174011321042388",29.06,28.80,0,323.72,376.92,113.7,107.8,0.552,158199.3,158199.3,5602,0,0,0,L,1122011218,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362214,208269.00
07/08/2015 09:30,2,3.863,ACTIVE,215.09,349.56,59.954,1436362204,"201051344000988","174011321042388",28.96,30.50,0,322.51,377.22,113.4,107.5,0.526,157765.7,157765.7,5603,0,0,0,L,1122011218,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362215,208270.00
07/08/2015 09:30,2,3.838,ACTIVE,215.32,347.76,59.970,1436362204,"201051344001158","174011321042388",28.86,29.80,0,324.32,377.22,112.1,106.3,0.535,163828.4,163828.4,5599,0,0,0,L,1122011218,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362216,208271.00
07/08/2015 09:30,2,3.834,ACTIVE,214.41,346.26,59.965,1436362204,"201051344001025","174011321042388",29.12,30.50,0,323.72,376.62,113.1,107.3,0.513,167326.3,167326.3,5597,0,0,0,L,1122011218,0,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362217,208272.00
07/08/2015 09:30,1,2.624,ACTIVE,214.0,348.45,60.03,1436362204,"033051125000118","174011321042388",39.56,26,0.465,292.41,461.75,103.3,99.1,0.479,45148.1,45171.7,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362218,208273.00
07/08/2015 09:30,2,3.777,ALERT,214.87,347.46,59.959,1436362204,"201051344000569","174011321042388",29.32,30.00,0,299.97,396.15,112.2,106.4,0.530,170814.2,170814.2,5607,0,0,0,L,1122011218,0,122.46,124.49,0002,25,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362220,208274.00
07/08/2015 09:30,2,2.488,ACTIVE,214.19,425.31,59.965,1436362204,"274151322000094","174011321042388",39.04,34.80,0,397.05,451.76,98.1,92.8,0.380,354444.4,354444.4,6990,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362221,208275.00
07/08/2015 09:30,1,3.666,ACTIVE,214.8,336.96,60.00,1436362204,"040051121000068","174011321042388",23.70,26,0.384,307.09,353.91,86.5,82.2,0.405,38825.699999976,38845.400000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362222,208276.00
07/08/2015 09:30,2,3.826,ACTIVE,215.09,346.86,59.959,1436362204,"201051344000458","174011321042388",28.90,31.00,0,316.50,381.73,111.9,106.1,0.544,166628.6,166628.6,5604,0,0,0,L,1122011218,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362223,208277.00
07/08/2015 09:30,2,3.631,ACTIVE,213.96,346.56,59.965,1436362204,"274151322000087","174011321042388",27.77,38.40,0,323.41,365.49,102.1,96.6,0.384,425250.4,425250.4,6484,0,0,0,L,1151911521,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362224,208278.00
07/08/2015 09:30,2,3.748,ACTIVE,214.19,355.88,59.949,1436362204,"274151322000052","174011321042388",28.71,35.00,0,322.81,374.51,109.0,103.3,0.420,454637.6,454637.6,6884,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362225,208279.00
07/08/2015 09:30,2,3.830,ACTIVE,214.19,347.16,59.954,1436362204,"201051344001145","174011321042388",28.73,28.30,0,323.41,375.41,111.5,105.7,0.513,171772.4,171772.4,5613,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362226,208280.00
07/08/2015 09:30,2,3.830,ACTIVE,213.96,346.86,59.965,1436362204,"201051344000685","174011321042388",28.94,30.00,0,321.91,375.41,112.3,106.5,0.552,170803.5,170803.5,5616,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362227,208281.00
07/08/2015 09:30,2,3.664,ACTIVE,213.74,346.26,59.949,1436362204,"274151322000088","174011321042388",28.80,33.00,0,323.11,366.40,106.8,101.2,0.407,435621.6,435621.6,6495,0,0,0,L,1151911521,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362228,208282.00
07/08/2015 09:30,2,3.875,ACTIVE,214.41,346.86,59.949,1436362204,"201051344000438","174011321042388",29.00,30.00,0,322.51,376.92,113.8,107.9,0.535,170929.9,170929.9,5597,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362229,208283.00
07/08/2015 09:30,2,3.812,ACTIVE,214.19,346.26,59.949,1436362204,"201051344001135","174011321042388",29.00,29.30,0,321.91,375.11,112.0,106.2,0.517,162253.7,162253.7,5585,0,0,0,L,1122011218,0,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362230,208284.00
07/08/2015 09:30,2,3.805,ACTIVE,214.19,346.26,59.954,1436362204,"201051344000417","174011321042388",28.86,32.60,0,322.81,374.81,111.3,105.5,0.535,166571.7,166571.7,5597,0,0,0,L,1122011218,0,122.23,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362231,208285.00
07/08/2015 09:30,2,3.859,ACTIVE,213.96,347.76,59.949,1436362204,"201051344000594","174011321042388",29.18,30.80,0,322.21,376.31,114.2,108.3,0.539,167039.2,167039.2,5597,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362232,208286.00
07/08/2015 09:30,2,3.615,ACTIVE,213.74,354.67,59.965,1436362204,"274151322000083","174011321042388",28.77,35.40,0,323.41,364.89,105.4,99.8,0.420,450779.6,450779.6,6903,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362233,208287.00
07/08/2015 09:30,2,3.773,ACTIVE,214.87,347.46,59.959,1436362204,"201051344000585","174011321042388",29.18,30.80,0,323.72,375.41,111.5,105.7,0.521,166067.3,166067.3,5598,0,0,0,L,1122011218,0,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362233,208288.00
07/08/2015 09:30,2,3.693,ACTIVE,213.96,354.07,59.928,1436362204,"274151322000054","174011321042388",28.78,35.40,0,321.91,367.00,107.7,102.0,0.415,445841.7,445841.7,6483,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362234,208289.00
07/08/2015 09:30,2,3.953,ACTIVE,214.64,347.76,59.954,1436362204,"201051344001203","174011321042388",28.98,29.80,0,322.51,376.92,116.1,110.1,0.557,167196.8,167196.8,5601,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362235,208290.00
07/08/2015 09:30,2,3.826,ACTIVE,213.96,346.56,59.949,1436362204,"201051344000646","174011321042388",28.84,30.80,0,322.81,374.21,111.8,106.0,0.535,164386.0,164386.0,5592,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362236,208291.00
07/08/2015 09:30,2,2.490,ACTIVE,214.87,420.20,59.928,1436362204,"274151322000068","174011321042388",39.04,35.60,0,400.96,452.96,98.1,92.7,0.371,353544.1,353544.1,6597,0,0,0,L,1151911521,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362237,208292.00
07/08/2015 09:30,2,3.936,ACTIVE,214.19,344.76,59.954,1436362204,"274151322000076","174011321042388",29.58,34.80,0,324.32,369.40,117.8,111.8,0.460,475496.0,475496.0,6885,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362238,208293.00
07/08/2015 09:30,1,2.286,ACTIVE,214.3,340.13,60.00,1436362204,"033051125000132","174011321042388",35.11,26,0.351,280.40,445.53,79.8,74.9,0.371,33895.600000024,33913.300000012,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362239,208294.00
07/08/2015 09:30,1,2.617,ACTIVE,214.8,354.41,60.00,1436362204,"033051125000150","174011321042388",39.79,26,0.467,306.80,359.53,103.6,99.9,0.477,45221.200000012,45244.900000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362241,208295.00
07/08/2015 09:30,2,3.898,ACTIVE,213.74,345.06,59.949,1436362204,"201051344000890","174011321042388",28.90,32.40,0,321.91,375.41,114.1,108.2,0.535,168685.2,168685.2,5600,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362241,208296.00
07/08/2015 09:30,2,3.871,ACTIVE,214.64,348.36,59.928,1436362204,"201051344000900","174011321042388",29.24,28.30,0,323.72,376.01,114.6,108.7,0.535,168958.6,168958.6,5613,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362242,208297.00
07/08/2015 09:30,2,3.844,ACTIVE,214.64,348.36,59.954,1436362204,"201051344000633","174011321042388",29.10,29.50,0,323.41,376.01,113.3,107.5,0.539,158588.1,158588.1,5611,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362243,208298.00
07/08/2015 09:30,1,3.203,ACTIVE,214.5,327.51,60.00,1436362204,"040051121000185","174011321042388",26.56,26,0.375,308.85,353.40,84.6,80.2,0.394,39837.400000011,39856.299999987,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362244,208299.00
07/08/2015 09:30,2,3.803,ACTIVE,215.32,347.76,59.970,1436362204,"201051344000983","174011321042388",29.54,30.30,0,305.98,434.33,113.7,107.8,0.548,165953.9,165953.9,5613,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362246,208300.00
07/08/2015 09:30,2,3.838,ACTIVE,214.64,348.06,59.944,1436362204,"201051344000917","174011321042388",29.00,30.00,0,322.51,376.01,112.7,106.9,0.539,169140.3,169140.3,5613,0,0,0,L,1122011218,0,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362247,208301.00
07/08/2015 09:30,1,3.521,ACTIVE,213.8,351.09,59.96,1436362204,"040051121000116","174011321042388",26.15,25,0.408,306.09,355.48,91.6,86.8,0.428,39865.100000024,39885.700000048,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362248,208302.00
07/08/2015 09:30,1,2.231,ACTIVE,214.5,347.24,60.00,1436362204,"033051125000135","174011321042388",35.39,26,0.347,295.49,447.31,78.5,74.3,0.367,33724.900000034,33742.400000034,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362249,208303.00
07/08/2015 09:30,2,3.791,ACTIVE,215.09,348.36,59.928,1436362204,"201051344000648","174011321042388",29.20,27.80,0,324.02,377.22,112.1,106.3,0.530,164933.0,164933.0,5606,0,0,0,L,1122011218,0,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362250,208304.00
07/08/2015 09:30,2,3.969,ACTIVE,214.64,348.36,59.954,1436362204,"201051344001093","174011321042388",29.32,29.80,0,321.61,376.31,117.8,111.8,0.539,167303.5,167303.5,5603,0,0,0,L,1122011218,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362251,208305.00
07/08/2015 09:30,2,3.902,ACTIVE,215.09,347.16,59.954,1436362204,"201051344000645","174011321042388",28.78,29.50,0,323.72,375.71,113.8,107.9,0.526,165496.3,165496.3,5613,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362252,208306.00
07/08/2015 09:30,2,3.688,ACTIVE,214.19,343.25,59.975,1436362204,"274151322000085","174011321042388",29.12,32.60,0,324.02,366.70,108.8,103.1,0.415,448107.5,448107.5,6890,0,0,0,L,1151911521,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362253,208307.00
07/08/2015 09:30,2,3.879,ACTIVE,214.64,348.06,59.949,1436362204,"201051344000651","174011321042388",28.86,27.80,0,322.81,375.11,113.5,107.6,0.526,164850.6,164850.6,5601,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362254,208308.00
07/08/2015 09:30,2,3.891,ACTIVE,214.41,346.56,59.949,1436362204,"201051344000867","174011321042388",28.80,30.80,0,323.41,375.11,113.5,107.6,0.526,157279.3,157279.3,5617,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362255,208309.00
07/08/2015 09:30,1,3.585,ACTIVE,214.1,347.52,60.00,1436362204,"040051121000095","174011321042388",23.63,26,0.372,298.39,454.82,84.3,79.4,0.391,39323,39341.899999976,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362256,208310.00
07/08/2015 09:30,2,3.873,ACTIVE,213.51,346.86,59.954,1436362204,"201051344001230","174011321042388",29.12,32.40,0,319.51,375.41,114.2,108.3,0.544,168369.3,168369.3,5617,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362257,208311.00
07/08/2015 09:30,2,3.832,ACTIVE,215.09,349.56,59.944,1436362204,"201051344000576","174011321042388",29.00,28.50,0,323.41,377.22,112.5,106.7,0.517,164737.7,164737.7,5621,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362258,208312.00
07/08/2015 09:30,2,3.857,ACTIVE,215.32,348.96,59.954,1436362204,"201051344000579","174011321042388",29.22,31.00,0,324.62,376.62,114.2,108.3,0.539,171209.8,171209.8,5602,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436362259,208313.00
07/08/2015 09:45,2,4.281,ACTIVE,214.87,348.66,59.959,1436363103,"201051344000955","174011321042388",28.78,31.30,0,323.72,381.42,124.9,118.6,0.597,170334.6,170334.6,5607,0,0,0,L,1122011218,0,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363104,208314.00
07/08/2015 09:45,1,3.887,ACTIVE,214.6,328.27,60.00,1436363103,"040051121000195","174011321042388",25.86,27,0.444,304.88,359.52,100.0,94.9,0.462,42408.2,42431,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363105,208315.00
07/08/2015 09:45,2,4.217,ACTIVE,214.64,342.05,59.965,1436363103,"274151322000095","174011321042388",29.18,37.50,0,324.32,372.71,124.5,118.3,0.464,469695.6,469695.6,6514,0,0,0,L,1151911521,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363106,208316.00
07/08/2015 09:45,2,4.283,ACTIVE,215.32,348.96,59.975,1436363103,"201051344000868","174011321042388",28.59,30.00,0,323.41,381.12,124.1,117.8,0.570,156675.8,156675.8,5612,0,0,0,L,1122011218,0,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363107,208317.00
07/08/2015 09:45,2,4.244,ACTIVE,216.67,350.77,59.970,1436363103,"201051344000853","174011321042388",28.78,30.50,0,326.12,383.53,123.8,117.6,0.588,162955.8,162955.8,5613,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363108,208318.00
07/08/2015 09:45,2,4.180,ACTIVE,216.00,349.86,59.986,1436363103,"201051344000582","174011321042388",28.75,30.30,0,324.92,381.42,121.8,115.6,0.570,163124.9,163124.9,5599,0,0,0,L,1122011218,0,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363109,208319.00
07/08/2015 09:45,1,3.889,ACTIVE,215.9,331.34,60.00,1436363103,"040051121000097","174011321042388",26.08,27,0.449,298.90,407.37,100.9,96.3,0.464,40578.100000024,40601.199999988,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363110,208320.00
07/08/2015 09:45,2,4.236,ACTIVE,216.22,350.77,59.965,1436363103,"201051344000469","174011321042388",29.12,29.80,0,324.92,385.33,124.9,118.6,0.610,158227.7,158227.7,5603,0,0,0,L,1122011218,0,122.91,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363111,208321.00
07/08/2015 09:45,2,4.279,ACTIVE,215.54,350.77,59.965,1436363103,"201051344000988","174011321042388",28.67,31.80,0,326.12,383.53,124.3,118.0,0.588,157794.1,157794.1,5604,0,0,0,L,1122011218,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363112,208322.00
07/08/2015 09:45,2,4.223,ACTIVE,216.22,349.86,59.970,1436363103,"201051344001158","174011321042388",28.82,31.30,0,326.42,384.43,123.2,117.0,0.583,163856.4,163856.4,5600,0,0,0,L,1122011218,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363113,208323.00
07/08/2015 09:45,2,4.219,ACTIVE,215.32,348.96,59.965,1436363103,"201051344001025","174011321042388",29.12,32.00,0,324.32,381.42,124.4,118.1,0.570,167354.5,167354.5,5598,0,0,0,L,1122011218,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363114,208324.00
07/08/2015 09:45,1,2.896,ACTIVE,214.9,324.54,60.00,1436363103,"033051125000118","174011321042388",39.59,27,0.510,304.76,364.20,114.1,109.1,0.521,45171.7,45197.6,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363115,208325.00
07/08/2015 09:45,2,4.244,ACTIVE,216.00,350.17,59.965,1436363103,"201051344000569","174011321042388",28.73,31.30,0,325.22,381.12,123.4,117.2,0.579,170842.3,170842.3,5609,0,0,0,L,1122011218,0,122.68,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363116,208326.00
07/08/2015 09:45,2,2.746,ACTIVE,214.87,425.31,59.954,1436363103,"274151322000094","174011321042388",38.96,37.50,0,399.46,449.05,107.8,102.2,0.415,354468.8,354468.8,6991,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363117,208327.00
07/08/2015 09:45,1,4.052,ACTIVE,215.1,348.96,60.00,1436363103,"040051121000068","174011321042388",23.49,27,0.421,307.89,359.06,94.7,90.3,0.440,38845.400000024,38866.900000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363118,208328.00
07/08/2015 09:45,2,4.193,ACTIVE,216.00,349.26,59.949,1436363103,"201051344000458","174011321042388",28.90,32.00,0,326.12,380.82,122.8,116.6,0.597,166656.6,166656.6,5605,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363119,208329.00
07/08/2015 09:45,2,3.988,ACTIVE,214.87,356.18,59.959,1436363103,"274151322000087","174011321042388",27.63,42.00,0,322.51,369.40,111.7,105.8,0.424,425275.8,425275.8,6485,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363120,208330.00
07/08/2015 09:45,2,4.086,ALERT,214.41,345.66,59.986,1436363103,"274151322000052","174011321042388",28.84,36.50,0,297.26,388.34,119.3,113.2,0.460,454664.6,454664.6,6885,0,0,0,L,1151911521,0,123.14,123.36,0002,29,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363122,208331.00
07/08/2015 09:45,2,4.186,ALERT,214.87,348.06,59.949,1436363103,"201051344001145","174011321042388",28.80,29.80,0,291.85,394.95,122.2,116.0,0.566,171800.2,171800.2,5614,0,0,0,L,1122011218,0,122.68,124.27,0002,28,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363124,208332.00
07/08/2015 09:45,2,4.234,ACTIVE,214.87,348.66,59.970,1436363103,"201051344000685","174011321042388",28.61,31.80,0,322.21,379.92,122.7,116.5,0.601,170831.5,170831.5,5617,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363125,208333.00
07/08/2015 09:45,2,4.066,ALERT,214.64,343.55,59.954,1436363103,"274151322000088","174011321042388",28.43,34.30,0,297.57,386.53,117.1,111.1,0.442,435648.2,435648.2,6496,0,0,0,L,1151911521,0,124.04,123.14,0002,27,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363127,208334.00
07/08/2015 09:45,2,4.252,ACTIVE,215.54,350.47,59.965,1436363103,"201051344000438","174011321042388",28.80,31.30,0,324.02,382.33,124.1,117.9,0.583,170958.2,170958.2,5598,0,0,0,L,1122011218,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363127,208335.00
07/08/2015 09:45,2,4.207,ACTIVE,215.32,348.06,59.949,1436363103,"201051344001135","174011321042388",28.78,30.50,0,324.02,380.22,122.7,116.5,0.570,162281.7,162281.7,5586,0,0,0,L,1122011218,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363128,208336.00
07/08/2015 09:45,2,4.232,ACTIVE,215.09,348.96,59.954,1436363103,"201051344000417","174011321042388",28.33,34.50,0,323.72,380.22,121.4,115.2,0.583,166599.4,166599.4,5598,0,0,0,L,1122011218,0,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363129,208337.00
07/08/2015 09:45,2,4.240,ACTIVE,214.87,348.36,59.959,1436363103,"201051344000594","174011321042388",29.06,32.00,0,323.11,381.42,124.8,118.6,0.588,167067.8,167067.8,5598,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363130,208338.00
07/08/2015 09:45,2,4.000,ACTIVE,214.64,352.87,59.954,1436363103,"274151322000083","174011321042388",28.63,37.80,0,322.81,370.30,115.9,109.9,0.464,450805.9,450805.9,6904,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363131,208339.00
07/08/2015 09:45,2,4.199,ACTIVE,215.77,349.26,59.970,1436363103,"201051344000585","174011321042388",28.80,32.00,0,325.52,380.22,122.6,116.4,0.570,166095.1,166095.1,5599,0,0,0,L,1122011218,0,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363132,208340.00
07/08/2015 09:45,2,4.100,ACTIVE,214.87,343.25,59.965,1436363103,"274151322000054","174011321042388",28.43,37.80,0,320.71,409.98,118.0,111.9,0.451,445868.6,445868.6,6484,0,0,0,L,1151911521,0,123.59,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363133,208341.00
07/08/2015 09:45,2,4.328,ACTIVE,215.77,348.96,59.970,1436363103,"201051344001203","174011321042388",28.94,31.30,0,325.52,382.03,126.9,120.5,0.601,167225.7,167225.7,5602,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363134,208342.00
07/08/2015 09:45,2,4.148,ACTIVE,214.87,349.56,59.954,1436363103,"201051344000646","174011321042388",29.12,32.20,0,322.51,379.62,122.3,116.1,0.579,164413.9,164413.9,5593,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363135,208343.00
07/08/2015 09:45,2,2.748,ACTIVE,215.77,422.90,59.965,1436363103,"274151322000068","174011321042388",39.06,37.50,0,389.54,478.51,107.6,101.9,0.407,353568.7,353568.7,6598,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363136,208344.00
07/08/2015 09:45,2,4.314,ALERT,215.54,359.48,59.965,1436363103,"274151322000076","174011321042388",29.40,36.00,0,296.96,391.64,128.4,122.0,0.499,475525.3,475525.3,6886,0,0,0,L,1151911521,0,123.59,123.81,0002,29,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363138,208345.00
07/08/2015 09:45,1,2.496,ACTIVE,215.7,337.35,60.03,1436363103,"033051125000132","174011321042388",35.31,26,0.385,307.80,356.07,87.7,82.8,0.405,33913.300000012,33933.200000048,329,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363139,208346.00
07/08/2015 09:45,1,2.891,ALERT,215.8,359.65,60.03,1436363103,"033051125000150","174011321042388",39.50,27,0.510,285.51,483.47,113.6,109.6,0.520,45244.900000012,45270.800000012,91,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,476,1,1436363140,208347.00
07/08/2015 09:45,2,4.320,ACTIVE,214.87,348.66,59.949,1436363103,"201051344000890","174011321042388",28.43,34.00,0,323.41,380.82,124.3,118.1,0.579,168713.8,168713.8,5601,0,0,0,L,1122011218,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363141,208348.00
07/08/2015 09:45,2,4.213,ACTIVE,216.00,350.17,59.954,1436363103,"201051344000900","174011321042388",29.36,30.00,0,326.42,382.33,125.3,119.0,0.579,168987.3,168987.3,5614,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363142,208349.00
07/08/2015 09:45,2,4.240,ACTIVE,215.54,350.47,59.928,1436363103,"201051344000633","174011321042388",28.78,31.00,0,325.82,385.93,123.7,117.4,0.588,158616.5,158616.5,5612,0,0,0,L,1122011218,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363143,208350.00
07/08/2015 09:45,1,3.606,ACTIVE,215.3,347.65,60.00,1436363103,"040051121000185","174011321042388",26.24,27,0.416,277.69,432.98,94.1,89.4,0.436,39856.299999987,39877.599999999,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363145,208351.00
07/08/2015 09:45,2,4.223,ACTIVE,216.00,350.47,59.959,1436363103,"201051344000983","174011321042388",29.04,31.80,0,324.62,381.73,124.2,117.9,0.592,165982.4,165982.4,5614,0,0,0,L,1122011218,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363146,208352.00
07/08/2015 09:45,2,4.234,ACTIVE,215.54,350.17,59.949,1436363103,"201051344000917","174011321042388",28.65,31.50,0,324.92,381.73,122.9,116.7,0.583,169168.5,169168.5,5614,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363147,208353.00
07/08/2015 09:45,1,3.880,ACTIVE,214.9,337.46,60.00,1436363103,"040051121000116","174011321042388",25.94,26,0.445,306.28,359.47,100.1,95.1,0.459,39885.700000048,39908.300000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363148,208354.00
07/08/2015 09:45,1,2.481,ACTIVE,215.6,347.82,60.00,1436363103,"033051125000135","174011321042388",34.70,28,0.377,279.50,433.10,85.6,81.3,0.396,33742.400000034,33761.900000034,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363149,208355.00
07/08/2015 09:45,2,4.180,ACTIVE,215.77,349.26,59.912,1436363103,"201051344000648","174011321042388",28.82,29.00,0,325.52,381.42,122.0,115.8,0.575,164961.0,164961.0,5607,0,0,0,L,1122011218,0,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363150,208356.00
