ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 09:45,2,4.316,ACTIVE,215.32,350.77,59.949,1436363103,"201051344001093","174011321042388",29.18,31.30,0,323.72,382.93,127.6,121.3,0.588,167332.9,167332.9,5604,0,0,0,L,1122011218,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363151,208357.00
07/08/2015 09:45,2,4.246,ACTIVE,216.00,349.86,59.944,1436363103,"201051344000645","174011321042388",28.75,30.50,0,325.52,382.03,123.4,117.2,0.570,165524.8,165524.8,5614,0,0,0,L,1122011218,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363152,208358.00
07/08/2015 09:45,2,4.064,ACTIVE,214.87,355.28,59.954,1436363103,"274151322000085","174011321042388",28.80,34.50,0,326.42,371.21,118.5,112.4,0.455,448134.7,448134.7,6891,0,0,0,L,1151911521,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363153,208359.00
07/08/2015 09:45,2,4.236,ACTIVE,215.77,349.26,59.981,1436363103,"201051344000651","174011321042388",28.75,29.80,0,324.02,380.82,123.3,117.1,0.570,164878.9,164878.9,5602,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363154,208360.00
07/08/2015 09:45,2,4.242,ACTIVE,215.32,348.36,59.949,1436363103,"201051344000867","174011321042388",28.71,32.00,0,324.92,380.82,123.3,117.1,0.566,157307.8,157307.8,5618,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363155,208361.00
07/08/2015 09:45,1,3.924,ACTIVE,214.5,344.30,60.00,1436363103,"040051121000095","174011321042388",23.36,27,0.402,301.25,434.68,91.2,86.0,0.421,39341.899999976,39362.699999988,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363156,208362.00
07/08/2015 09:45,2,4.262,ACTIVE,214.41,347.76,59.959,1436363103,"201051344001230","174011321042388",28.67,33.80,0,322.51,381.42,123.8,117.5,0.583,168397.8,168397.8,5618,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363157,208363.00
07/08/2015 09:45,2,4.211,ACTIVE,216.00,351.07,59.954,1436363103,"201051344000576","174011321042388",28.63,29.80,0,323.72,382.63,122.1,115.9,0.570,164765.9,164765.9,5622,0,0,0,L,1122011218,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363158,208364.00
07/08/2015 09:45,2,4.215,ACTIVE,216.00,348.96,59.954,1436363103,"201051344000579","174011321042388",28.98,32.20,0,327.02,384.73,123.7,117.5,0.583,171238.4,171238.4,5603,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436363159,208365.00
07/08/2015 10:00,2,4.834,ACTIVE,216.45,350.77,59.944,1436364004,"201051344000955","174011321042388",28.49,32.40,0,331.83,385.33,139.4,132.7,0.663,170365.9,170365.9,5608,0,0,0,L,1122011218,0,122.91,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364005,208366.00
07/08/2015 10:00,1,4.409,ACTIVE,216.4,349.36,60.00,1436364004,"040051121000195","174011321042388",25.71,28,0.499,316.48,363.81,112.8,107.7,0.512,42431,42456.1,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364006,208367.00
07/08/2015 10:00,2,4.779,ACTIVE,216.00,353.77,59.954,1436364004,"274151322000095","174011321042388",28.80,39.30,0,333.03,376.62,139.3,132.5,0.521,469727.0,469727.0,6515,0,0,0,L,1151911521,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364007,208368.00
07/08/2015 10:00,2,4.777,ACTIVE,216.90,352.87,59.944,1436364004,"201051344000868","174011321042388",28.61,30.80,0,332.73,385.93,138.4,131.6,0.628,156706.8,156706.8,5613,0,0,0,L,1122011218,0,123.36,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364008,208369.00
07/08/2015 10:00,2,4.719,ACTIVE,218.26,354.37,59.954,1436364004,"201051344000853","174011321042388",28.88,32.20,0,333.33,385.03,138.1,131.4,0.650,162986.8,162986.8,5614,0,0,0,L,1122011218,0,124.49,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364009,208370.00
07/08/2015 10:00,2,4.693,ACTIVE,217.58,354.67,59.970,1436364004,"201051344000582","174011321042388",28.71,30.80,0,333.03,385.33,136.4,129.7,0.632,163155.4,163155.4,5600,0,0,0,L,1122011218,0,123.81,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364010,208371.00
07/08/2015 10:00,1,4.348,ACTIVE,217.2,325.89,60.00,1436364004,"040051121000097","174011321042388",26.26,28,0.503,316.88,364.13,113.6,108.9,0.513,40601.199999988,40626.699999988,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364011,208372.00
07/08/2015 10:00,2,4.783,ACTIVE,217.80,354.07,59.954,1436364004,"201051344000469","174011321042388",28.75,31.00,0,332.43,385.03,139.2,132.5,0.672,158259.0,158259.0,5604,0,0,0,L,1122011218,0,123.36,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364012,208373.00
07/08/2015 10:00,2,4.838,ACTIVE,217.80,354.97,59.954,1436364004,"201051344000988","174011321042388",28.31,32.60,0,320.71,392.25,138.8,132.0,0.650,157825.2,157825.2,5605,0,0,0,L,1122011218,0,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364013,208374.00
07/08/2015 10:00,2,4.820,ACTIVE,218.03,353.17,59.959,1436364004,"201051344001158","174011321042388",28.09,32.40,0,326.72,397.96,137.2,130.5,0.650,163887.2,163887.2,5601,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364014,208375.00
07/08/2015 10:00,2,4.762,ACTIVE,217.13,351.67,59.986,1436364004,"201051344001025","174011321042388",28.92,32.80,0,333.03,385.63,139.6,132.8,0.632,167385.7,167385.7,5599,0,0,0,L,1122011218,0,123.36,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364015,208376.00
07/08/2015 10:00,1,3.257,ACTIVE,216.6,364.06,60.00,1436364004,"033051125000118","174011321042388",39.50,28,0.569,314.59,369.34,128.0,122.5,0.574,45197.6,45226.4,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364016,208377.00
07/08/2015 10:00,2,4.703,ACTIVE,217.80,353.77,59.954,1436364004,"201051344000569","174011321042388",28.94,32.60,0,332.73,384.73,137.8,131.0,0.645,170873.2,170873.2,5610,0,0,0,L,1122011218,0,123.59,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364017,208378.00
07/08/2015 10:00,2,2.990,ACTIVE,216.22,426.21,59.944,1436364004,"274151322000094","174011321042388",39.60,38.00,0,397.05,451.46,121.5,115.3,0.473,354495.9,354495.9,6992,0,0,0,L,1151911521,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364018,208379.00
07/08/2015 10:00,1,4.549,ACTIVE,216.4,336.28,60.00,1436364004,"040051121000068","174011321042388",23.35,27,0.466,317.12,362.85,105.7,100.9,0.485,38866.900000024,38890.600000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364019,208380.00
07/08/2015 10:00,2,4.740,ACTIVE,218.03,354.07,59.949,1436364004,"201051344000458","174011321042388",28.61,33.00,0,332.73,383.83,137.3,130.6,0.658,166687.3,166687.3,5606,0,0,0,L,1122011218,0,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364020,208381.00
07/08/2015 10:00,2,4.492,ACTIVE,216.45,345.36,59.986,1436364004,"274151322000087","174011321042388",27.45,46.20,0,332.73,373.01,124.8,118.5,0.464,425303.7,425303.7,6486,0,0,0,L,1151911521,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364021,208382.00
07/08/2015 10:00,2,4.621,ACTIVE,216.45,364.29,59.954,1436364004,"274151322000052","174011321042388",28.69,37.80,0,333.33,374.81,134.2,127.6,0.513,454694.6,454694.6,6887,0,0,0,L,1151911521,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364022,208383.00
07/08/2015 10:00,2,4.730,ACTIVE,216.67,353.77,59.954,1436364004,"201051344001145","174011321042388",28.67,30.30,0,332.73,385.03,137.3,130.6,0.632,171830.8,171830.8,5616,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364023,208384.00
07/08/2015 10:00,2,4.775,ACTIVE,216.67,352.57,59.949,1436364004,"201051344000685","174011321042388",28.53,32.60,0,332.13,385.03,138.0,131.3,0.672,170862.3,170862.3,5618,0,0,0,L,1122011218,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364024,208385.00
07/08/2015 10:00,2,4.588,ACTIVE,216.22,359.48,59.959,1436364004,"274151322000088","174011321042388",28.39,35.80,0,333.03,374.51,131.9,125.4,0.495,435677.6,435677.6,6498,0,0,0,L,1151911521,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364025,208386.00
07/08/2015 10:00,2,4.762,ACTIVE,217.35,353.77,59.975,1436364004,"201051344000438","174011321042388",28.82,32.40,0,332.13,385.63,139.1,132.3,0.658,170989.3,170989.3,5599,0,0,0,L,1122011218,0,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364026,208387.00
07/08/2015 10:00,2,4.736,ACTIVE,217.35,351.37,59.965,1436364004,"201051344001135","174011321042388",28.75,31.50,0,332.73,385.33,138.0,131.3,0.632,162312.4,162312.4,5587,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364027,208388.00
07/08/2015 10:00,2,4.697,ACTIVE,216.90,352.27,59.959,1436364004,"201051344000417","174011321042388",28.67,35.60,0,332.43,385.03,136.3,129.7,0.641,166629.8,166629.8,5599,0,0,0,L,1122011218,0,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364028,208389.00
07/08/2015 10:00,2,4.809,ACTIVE,216.45,353.17,59.954,1436364004,"201051344000594","174011321042388",28.69,33.30,0,330.33,384.43,139.7,132.9,0.654,167099.0,167099.0,5599,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364029,208390.00
07/08/2015 10:00,2,4.482,ACTIVE,216.00,362.19,59.954,1436364004,"274151322000083","174011321042388",28.71,39.80,0,332.73,374.51,130.3,123.9,0.504,450835.0,450835.0,6905,0,0,0,L,1151911521,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364029,208391.00
07/08/2015 10:00,2,4.682,ACTIVE,217.80,353.77,59.933,1436364004,"201051344000585","174011321042388",29.02,33.80,0,332.73,384.43,137.5,130.8,0.641,166125.8,166125.8,5600,0,0,0,L,1122011218,0,123.59,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364030,208392.00
07/08/2015 10:00,2,4.613,ACTIVE,216.45,360.38,59.944,1436364004,"274151322000054","174011321042388",28.39,39.30,0,332.73,375.41,132.6,126.1,0.517,445898.2,445898.2,6485,0,0,0,L,1151911521,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364031,208393.00
07/08/2015 10:00,2,4.863,ACTIVE,217.58,354.07,59.959,1436364004,"201051344001203","174011321042388",28.92,32.20,0,333.33,386.53,142.4,135.5,0.658,167257.5,167257.5,5603,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364032,208394.00
07/08/2015 10:00,2,4.734,ACTIVE,216.67,352.27,59.959,1436364004,"201051344000646","174011321042388",28.73,33.50,0,331.23,385.33,137.8,131.0,0.645,164444.6,164444.6,5594,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364033,208395.00
07/08/2015 10:00,2,3.088,ACTIVE,217.35,431.32,59.954,1436364004,"274151322000068","174011321042388",39.06,38.20,0,401.26,449.95,121.9,115.7,0.455,353595.9,353595.9,6599,0,0,0,L,1151911521,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364034,208396.00
07/08/2015 10:00,2,4.869,ACTIVE,217.13,358.28,59.965,1436364004,"274151322000076","174011321042388",29.36,38.20,0,333.33,376.62,144.7,137.7,0.552,475557.6,475557.6,6888,0,0,0,L,1151911521,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364035,208397.00
07/08/2015 10:00,1,2.825,ACTIVE,216.8,348.63,60.00,1436364004,"033051125000132","174011321042388",35.13,27,0.431,316.73,360.09,98.8,93.1,0.452,33933.200000048,33954.800000012,331,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364036,208398.00
07/08/2015 10:00,1,3.271,ACTIVE,216.5,360.71,60.03,1436364004,"033051125000150","174011321042388",39.52,28,0.573,314.94,369.39,128.6,123.6,0.585,45270.800000012,45299.700000012,94,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364038,208399.00
07/08/2015 10:00,2,4.816,ACTIVE,216.67,351.97,59.944,1436364004,"201051344000890","174011321042388",28.67,35.40,0,330.63,385.93,139.7,132.9,0.645,168744.9,168744.9,5602,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364038,208400.00
07/08/2015 10:00,2,4.824,ACTIVE,217.80,352.87,59.954,1436364004,"201051344000900","174011321042388",28.92,31.00,0,333.03,385.93,141.2,134.4,0.650,169018.7,169018.7,5615,0,0,0,L,1122011218,0,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364039,208401.00
07/08/2015 10:00,2,4.824,ACTIVE,217.58,354.37,59.959,1436364004,"201051344000633","174011321042388",28.47,32.40,0,331.83,385.03,139.2,132.4,0.654,158647.4,158647.4,5613,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364040,208402.00
07/08/2015 10:00,1,4.158,ACTIVE,217.2,346.53,60.00,1436364004,"040051121000185","174011321042388",26.31,28,0.482,318.10,363.61,108.8,104.5,0.489,39877.599999999,39901.400000011,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364042,208403.00
07/08/2015 10:00,2,4.771,ACTIVE,218.26,353.47,59.959,1436364004,"201051344000983","174011321042388",28.92,32.60,0,332.73,385.63,139.7,132.9,0.658,166013.4,166013.4,5615,0,0,0,L,1122011218,0,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364042,208404.00
07/08/2015 10:00,2,4.762,ACTIVE,217.58,352.87,59.954,1436364004,"201051344000917","174011321042388",28.88,32.20,0,332.13,385.33,139.3,132.6,0.650,169199.3,169199.3,5615,0,0,0,L,1122011218,0,123.81,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364043,208405.00
07/08/2015 10:00,1,4.412,ACTIVE,216.3,360.25,60.00,1436364004,"040051121000116","174011321042388",25.84,27,0.502,316.04,365.85,113.4,108.0,0.515,39908.300000012,39933.5,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364045,208406.00
07/08/2015 10:00,1,2.793,ACTIVE,217.0,327.19,60.00,1436364004,"033051125000135","174011321042388",35.00,28,0.429,317.89,360.57,97.3,92.7,0.443,33761.900000034,33783.30000001,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364046,208407.00
07/08/2015 10:00,2,4.787,ACTIVE,218.03,353.77,59.954,1436364004,"201051344000648","174011321042388",28.43,30.50,0,333.33,385.33,137.7,131.0,0.641,164991.6,164991.6,5608,0,0,0,L,1122011218,0,123.81,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364047,208408.00
07/08/2015 10:00,2,4.887,ACTIVE,217.35,355.58,59.954,1436364004,"201051344001093","174011321042388",29.14,32.00,0,332.43,386.53,144.3,137.3,0.663,167364.9,167364.9,5605,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364048,208409.00
07/08/2015 10:00,2,4.840,ACTIVE,218.26,354.07,59.965,1436364004,"201051344000645","174011321042388",28.51,32.00,0,333.33,384.43,139.8,133.0,0.628,165555.8,165555.8,5615,0,0,0,L,1122011218,0,124.49,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364049,208410.00
07/08/2015 10:00,2,4.639,ACTIVE,216.90,345.96,59.933,1436364004,"274151322000085","174011321042388",28.69,35.80,0,333.03,374.51,134.7,128.1,0.513,448164.5,448164.5,6892,0,0,0,L,1151911521,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364050,208411.00
07/08/2015 10:00,2,4.732,ACTIVE,217.80,353.47,59.954,1436364004,"201051344000651","174011321042388",29.22,30.80,0,332.13,384.73,139.9,133.2,0.654,164910.0,164910.0,5603,0,0,0,L,1122011218,0,124.27,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364050,208412.00
07/08/2015 10:00,2,4.787,ACTIVE,217.58,351.37,59.949,1436364004,"201051344000867","174011321042388",28.86,33.30,0,331.53,385.93,140.0,133.2,0.628,157338.8,157338.8,5619,0,0,0,L,1122011218,0,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364051,208413.00
07/08/2015 10:00,1,4.487,ACTIVE,216.6,324.93,60.00,1436364004,"040051121000095","174011321042388",23.26,28,0.457,317.27,361.18,103.9,98.6,0.471,39362.699999988,39385.600000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364053,208414.00
07/08/2015 10:00,2,4.828,ACTIVE,216.67,352.57,59.959,1436364004,"201051344001230","174011321042388",28.73,35.20,0,325.82,382.63,140.4,133.6,0.667,168429.0,168429.0,5619,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364053,208415.00
07/08/2015 10:00,2,4.807,ACTIVE,218.26,354.97,59.938,1436364004,"201051344000576","174011321042388",28.51,31.30,0,332.43,385.93,138.8,132.0,0.632,164796.6,164796.6,5623,0,0,0,L,1122011218,0,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364054,208416.00
07/08/2015 10:00,2,4.885,ACTIVE,218.48,354.37,59.949,1436364004,"201051344000579","174011321042388",28.29,33.80,0,321.01,394.95,139.9,133.1,0.658,171269.6,171269.6,5604,0,0,0,L,1122011218,0,124.04,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364055,208417.00
07/08/2015 10:15,2,5.205,ACTIVE,217.13,354.97,59.933,1436364904,"201051344000955","174011321042388",28.25,33.80,0,332.73,388.34,148.9,141.8,0.703,170400.5,170400.5,5609,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364905,208418.00
07/08/2015 10:15,1,4.806,ACTIVE,217.0,363.37,60.00,1436364904,"040051121000195","174011321042388",25.40,30,0.536,317.38,367.43,121.4,115.8,0.547,42456.1,42484.2,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364906,208419.00
07/08/2015 10:15,2,5.119,ACTIVE,216.90,356.78,59.954,1436364904,"274151322000095","174011321042388",28.84,41.30,0,332.73,378.72,149.3,142.2,0.561,469761.6,469761.6,6516,0,0,0,L,1151911521,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364907,208420.00
07/08/2015 10:15,2,5.244,ACTIVE,217.58,353.77,59.959,1436364904,"201051344000868","174011321042388",27.99,32.40,0,332.73,388.34,148.7,141.6,0.676,156741.2,156741.2,5614,0,0,0,L,1122011218,0,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364908,208421.00
07/08/2015 10:15,2,5.129,ACTIVE,219.16,357.68,59.938,1436364904,"201051344000853","174011321042388",28.65,33.50,0,334.24,390.14,148.7,141.6,0.698,163021.2,163021.2,5615,0,0,0,L,1122011218,0,124.94,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364909,208422.00
07/08/2015 10:15,2,5.064,ACTIVE,218.26,355.58,59.970,1436364904,"201051344000582","174011321042388",28.61,32.20,0,332.43,388.64,146.8,139.8,0.681,163189.2,163189.2,5601,0,0,0,L,1122011218,0,124.27,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364910,208423.00
07/08/2015 10:15,1,4.736,ACTIVE,217.6,324.89,60.03,1436364904,"040051121000097","174011321042388",25.86,30,0.540,318.54,368.23,121.9,116.9,0.548,40626.699999988,40655,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364911,208424.00
07/08/2015 10:15,2,5.227,ACTIVE,218.93,357.68,59.970,1436364904,"201051344000469","174011321042388",28.37,32.20,0,331.83,389.84,150.1,143.0,0.716,158293.5,158293.5,5605,0,0,0,L,1122011218,0,124.27,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364912,208425.00
07/08/2015 10:15,2,5.250,ACTIVE,218.71,357.68,59.959,1436364904,"201051344000988","174011321042388",28.07,34.30,0,331.53,389.84,149.3,142.1,0.681,157859.5,157859.5,5606,0,0,0,L,1122011218,0,124.49,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364913,208426.00
07/08/2015 10:15,2,5.230,ACTIVE,218.71,356.18,59.970,1436364904,"201051344001158","174011321042388",27.97,34.00,0,333.03,388.34,148.2,141.1,0.694,163921.2,163921.2,5602,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364914,208427.00
07/08/2015 10:15,2,5.195,ACTIVE,218.03,354.97,59.970,1436364904,"201051344001025","174011321042388",28.65,34.80,0,332.43,388.64,150.6,143.4,0.681,167420.3,167420.3,5600,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364915,208428.00
07/08/2015 10:15,1,3.542,ACTIVE,217.0,319.67,60.00,1436364904,"033051125000118","174011321042388",39.19,29,0.615,316.23,372.60,138.1,132.9,0.620,45226.4,45258.2,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364916,208429.00
07/08/2015 10:15,2,5.201,ACTIVE,218.48,355.88,59.938,1436364904,"201051344000569","174011321042388",28.31,34.00,0,332.13,389.24,149.2,142.1,0.694,170907.3,170907.3,5611,0,0,0,L,1122011218,0,124.04,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364917,208430.00
07/08/2015 10:15,2,3.338,ACTIVE,216.90,417.79,59.959,1436364904,"274151322000094","174011321042388",38.90,40.00,0,394.95,448.75,130.8,124.3,0.499,354525.9,354525.9,6993,0,0,0,L,1151911521,0,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364918,208431.00
07/08/2015 10:15,1,4.925,ACTIVE,217.1,348.17,60.00,1436364904,"040051121000068","174011321042388",23.17,29,0.501,318.20,365.39,113.6,108.3,0.517,38890.600000012,38916.600000012,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364919,208432.00
07/08/2015 10:15,2,5.131,ACTIVE,218.71,355.58,59.959,1436364904,"201051344000458","174011321042388",28.53,35.00,0,333.63,388.64,148.3,141.2,0.707,166721.3,166721.3,5607,0,0,0,L,1122011218,0,124.49,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364920,208433.00
07/08/2015 10:15,2,4.908,ACTIVE,216.90,365.19,59.954,1436364904,"274151322000087","174011321042388",26.90,50.00,0,332.73,374.51,133.7,127.1,0.499,425334.4,425334.4,6487,0,0,0,L,1151911521,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364921,208434.00
07/08/2015 10:15,2,5.029,ACTIVE,216.90,361.29,59.965,1436364904,"274151322000052","174011321042388",28.31,39.80,0,332.13,376.92,144.1,137.2,0.566,454727.7,454727.7,6888,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364922,208435.00
07/08/2015 10:15,2,5.135,ACTIVE,217.13,354.07,59.970,1436364904,"201051344001145","174011321042388",28.49,31.80,0,333.03,387.44,148.2,141.1,0.667,171864.7,171864.7,5617,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364923,208436.00
07/08/2015 10:15,2,5.189,ACTIVE,216.90,353.77,59.981,1436364904,"201051344000685","174011321042388",28.25,34.30,0,332.73,388.04,148.5,141.4,0.725,170896.3,170896.3,5619,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364924,208437.00
07/08/2015 10:15,2,4.990,ACTIVE,216.67,350.77,59.975,1436364904,"274151322000088","174011321042388",28.15,38.00,0,332.43,376.31,142.2,135.3,0.521,435710.2,435710.2,6499,0,0,0,L,1151911521,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364925,208438.00
07/08/2015 10:15,2,5.219,ACTIVE,217.58,353.47,59.965,1436364904,"201051344000438","174011321042388",28.29,34.30,0,332.13,388.34,149.7,142.5,0.698,171023.6,171023.6,5600,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364926,208439.00
07/08/2015 10:15,2,5.227,ACTIVE,217.58,353.47,59.954,1436364904,"201051344001135","174011321042388",28.07,32.80,0,333.33,387.74,148.5,141.4,0.681,162346.5,162346.5,5588,0,0,0,L,1122011218,0,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364927,208440.00
07/08/2015 10:15,2,5.125,ACTIVE,217.35,355.88,59.970,1436364904,"201051344000417","174011321042388",28.27,37.80,0,332.73,387.44,146.7,139.7,0.698,166663.4,166663.4,5600,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364927,208441.00
07/08/2015 10:15,2,5.199,ACTIVE,216.90,354.97,59.965,1436364904,"201051344000594","174011321042388",28.53,35.60,0,333.03,389.84,150.2,143.1,0.698,167133.5,167133.5,5600,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364928,208442.00
07/08/2015 10:15,2,4.955,ACTIVE,216.22,366.40,59.991,1436364904,"274151322000083","174011321042388",28.05,41.80,0,332.73,376.01,140.7,133.9,0.561,450867.2,450867.2,6906,0,0,0,L,1151911521,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364929,208443.00
07/08/2015 10:15,2,5.098,ACTIVE,218.03,354.67,59.944,1436364904,"201051344000585","174011321042388",28.77,35.20,0,332.13,387.74,148.5,141.4,0.685,166159.9,166159.9,5601,0,0,0,L,1122011218,0,123.59,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364930,208444.00
07/08/2015 10:15,2,4.959,ACTIVE,216.45,366.40,59.970,1436364904,"274151322000054","174011321042388",28.27,41.50,0,332.13,377.52,141.9,135.0,0.557,445930.8,445930.8,6486,0,0,0,L,1151911521,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364931,208445.00
07/08/2015 10:15,2,5.176,ACTIVE,218.03,353.47,59.959,1436364904,"201051344001203","174011321042388",29.06,33.50,0,332.73,390.44,152.3,145.1,0.720,167292.6,167292.6,5604,0,0,0,L,1122011218,0,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364932,208446.00
07/08/2015 10:15,2,5.166,ACTIVE,217.13,354.67,59.954,1436364904,"201051344000646","174011321042388",28.25,35.60,0,332.73,388.94,147.8,140.7,0.689,164478.6,164478.6,5595,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364933,208447.00
07/08/2015 10:15,2,3.361,ACTIVE,217.58,413.59,59.944,1436364904,"274151322000068","174011321042388",38.47,40.20,0,395.25,449.95,131.9,125.4,0.499,353626.0,353626.0,6600,0,0,0,L,1151911521,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364934,208448.00
07/08/2015 10:15,2,5.301,ACTIVE,217.80,363.39,59.954,1436364904,"274151322000076","174011321042388",28.80,39.80,0,333.33,380.22,154.6,147.3,0.592,475593.3,475593.3,6889,0,0,0,L,1151911521,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364935,208449.00
07/08/2015 10:15,1,3.086,ACTIVE,217.7,326.06,60.03,1436364904,"033051125000132","174011321042388",34.50,28,0.465,318.82,363.26,105.9,100.6,0.479,33954.800000012,33979,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364936,208450.00
07/08/2015 10:15,1,3.530,ACTIVE,217.3,367.50,60.00,1436364904,"033051125000150","174011321042388",39.26,29,0.616,315.46,372.91,137.9,133.0,0.618,45299.700000012,45331.800000012,96,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364937,208451.00
07/08/2015 10:15,2,5.270,ACTIVE,217.35,352.27,59.970,1436364904,"201051344000890","174011321042388",28.07,37.30,0,332.73,389.54,149.7,142.6,0.689,168779.3,168779.3,5603,0,0,0,L,1122011218,0,124.04,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364938,208452.00
07/08/2015 10:15,2,5.209,ACTIVE,218.48,354.67,59.981,1436364904,"201051344000900","174011321042388",28.80,32.20,0,332.43,389.24,151.9,144.7,0.689,169053.6,169053.6,5616,0,0,0,L,1122011218,0,124.49,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364939,208453.00
07/08/2015 10:15,2,5.211,ACTIVE,218.03,356.48,59.954,1436364904,"201051344000633","174011321042388",28.29,34.00,0,332.13,388.64,149.3,142.1,0.712,158681.7,158681.7,5614,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364940,208454.00
07/08/2015 10:15,1,4.605,ACTIVE,217.4,361.83,60.00,1436364904,"040051121000185","174011321042388",25.80,30,0.523,319.12,366.81,118.2,113.7,0.531,39901.400000011,39928.499999975,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364941,208455.00
07/08/2015 10:15,2,5.186,ACTIVE,218.93,355.88,59.954,1436364904,"201051344000983","174011321042388",28.67,34.00,0,332.43,388.94,150.5,143.4,0.712,166047.9,166047.9,5616,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364942,208456.00
07/08/2015 10:15,2,5.143,ACTIVE,218.26,355.88,59.954,1436364904,"201051344000917","174011321042388",28.78,33.80,0,331.23,389.84,149.8,142.7,0.712,169233.6,169233.6,5616,0,0,0,L,1122011218,0,124.04,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364943,208457.00
07/08/2015 10:15,1,4.763,ACTIVE,216.6,355.63,60.03,1436364904,"040051121000116","174011321042388",25.68,28,0.539,317.68,367.61,121.7,116.1,0.547,39933.5,39961.200000048,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364945,208458.00
07/08/2015 10:15,1,3.077,ACTIVE,217.5,328.10,60.00,1436364904,"033051125000135","174011321042388",34.08,29,0.459,319.03,363.23,104.3,99.7,0.473,33783.30000001,33807.199999986,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364946,208459.00
07/08/2015 10:15,2,5.186,ACTIVE,218.48,354.97,59.928,1436364904,"201051344000648","174011321042388",28.27,32.40,0,333.63,389.24,148.4,141.3,0.689,165025.6,165025.6,5609,0,0,0,L,1122011218,0,123.81,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364947,208460.00
07/08/2015 10:15,2,5.350,ACTIVE,218.26,356.18,59.954,1436364904,"201051344001093","174011321042388",28.51,33.50,0,330.03,391.34,154.4,147.1,0.703,167400.4,167400.4,5606,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364948,208461.00
07/08/2015 10:15,2,5.230,ACTIVE,218.71,355.58,59.981,1436364904,"201051344000645","174011321042388",28.33,33.30,0,333.33,388.34,150.0,142.9,0.676,165590.2,165590.2,5616,0,0,0,L,1122011218,0,124.49,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364949,208462.00
07/08/2015 10:15,2,5.031,ACTIVE,217.13,364.59,59.954,1436364904,"274151322000085","174011321042388",28.43,37.80,0,333.03,376.92,144.8,137.8,0.548,448197.6,448197.6,6893,0,0,0,L,1151911521,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364950,208463.00
07/08/2015 10:15,2,5.197,ACTIVE,218.26,354.97,59.986,1436364904,"201051344000651","174011321042388",28.59,32.20,0,333.03,388.64,150.5,143.3,0.681,164944.5,164944.5,5604,0,0,0,L,1122011218,0,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364951,208464.00
07/08/2015 10:15,2,5.221,ACTIVE,218.03,354.07,59.954,1436364904,"201051344000867","174011321042388",28.41,35.00,0,332.43,388.34,150.3,143.2,0.689,157373.2,157373.2,5620,0,0,0,L,1122011218,0,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364951,208465.00
07/08/2015 10:15,1,4.851,ACTIVE,217.1,344.88,60.00,1436364904,"040051121000095","174011321042388",23.21,29,0.494,316.96,363.86,112.0,106.8,0.504,39385.600000024,39411.300000012,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364953,208466.00
07/08/2015 10:15,2,5.268,ACTIVE,216.90,354.07,59.959,1436364904,"201051344001230","174011321042388",28.27,36.50,0,333.03,389.54,150.8,143.6,0.712,168463.5,168463.5,5620,0,0,0,L,1122011218,0,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364954,208467.00
07/08/2015 10:15,2,5.150,ACTIVE,218.71,357.08,59.991,1436364904,"201051344000576","174011321042388",28.67,32.60,0,333.63,389.84,149.6,142.5,0.685,164830.8,164830.8,5624,0,0,0,L,1122011218,0,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364955,208468.00
07/08/2015 10:15,2,5.262,ACTIVE,218.93,356.18,59.991,1436364904,"201051344000579","174011321042388",28.33,35.80,0,334.24,389.54,150.9,143.7,0.703,171304.1,171304.1,5605,0,0,0,L,1122011218,0,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436364956,208469.00
07/08/2015 10:30,2,5.545,ACTIVE,217.35,355.88,59.975,1436365804,"201051344000955","174011321042388",28.05,35.20,0,332.73,390.44,157.6,150.2,0.747,170437.0,170437.0,5610,0,0,0,L,1122011218,0,123.36,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365805,208470.00
07/08/2015 10:30,1,5.106,ACTIVE,217.3,357.82,60.03,1436365804,"040051121000195","174011321042388",25.37,31,0.569,318.62,369.87,128.9,123.0,0.578,42484.2,42513.8,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365806,208471.00
07/08/2015 10:30,2,5.484,ACTIVE,216.90,349.86,59.981,1436365804,"274151322000095","174011321042388",28.47,43.60,0,332.43,380.52,158.1,150.6,0.592,469798.3,469798.3,6517,0,0,0,L,1151911521,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365807,208472.00
07/08/2015 10:30,2,5.553,ACTIVE,218.26,356.18,60.012,1436365804,"201051344000868","174011321042388",27.85,34.30,0,331.83,390.74,156.6,149.2,0.720,156777.7,156777.7,5615,0,0,0,L,1122011218,0,124.04,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365808,208473.00
07/08/2015 10:30,2,5.436,ACTIVE,219.61,358.88,59.991,1436365804,"201051344000853","174011321042388",28.57,34.30,0,338.14,396.15,157.3,149.9,0.729,163057.7,163057.7,5616,0,0,0,L,1122011218,0,125.17,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365809,208474.00
07/08/2015 10:30,2,5.334,ACTIVE,218.93,357.68,59.981,1436365804,"201051344000582","174011321042388",28.63,33.80,0,332.73,391.94,154.6,147.3,0.716,163225.1,163225.1,5602,0,0,0,L,1122011218,0,124.27,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365810,208475.00
07/08/2015 10:30,1,5.047,ACTIVE,217.9,338.06,60.03,1436365804,"040051121000097","174011321042388",25.55,31,0.567,318.35,370.50,128.3,122.8,0.573,40655,40685,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365811,208476.00
07/08/2015 10:30,2,5.445,ACTIVE,219.39,358.88,60.002,1436365804,"201051344000469","174011321042388",28.55,33.00,0,333.33,394.95,157.3,149.9,0.756,158330.1,158330.1,5606,0,0,0,L,1122011218,0,124.27,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365812,208477.00
07/08/2015 10:30,2,5.547,ACTIVE,219.16,358.58,59.970,1436365804,"201051344000988","174011321042388",27.91,35.60,0,333.63,395.85,156.8,149.4,0.729,157896.0,157896.0,5607,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365813,208478.00
07/08/2015 10:30,2,5.447,ACTIVE,219.16,357.68,59.986,1436365804,"201051344001158","174011321042388",28.17,35.20,0,333.93,391.64,155.6,148.2,0.720,163957.4,163957.4,5603,0,0,0,L,1122011218,0,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365814,208479.00
07/08/2015 10:30,2,5.479,ACTIVE,218.48,357.08,59.975,1436365804,"201051344001025","174011321042388",28.51,35.80,0,332.73,391.94,158.2,150.8,0.712,167457.0,167457.0,5601,0,0,0,L,1122011218,0,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365815,208480.00
07/08/2015 10:30,1,3.732,ACTIVE,217.4,371.77,60.03,1436365804,"033051125000118","174011321042388",39.01,30,0.643,315.54,375.07,144.8,138.9,0.644,45258.2,45292,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365816,208481.00
07/08/2015 10:30,2,5.463,ACTIVE,218.93,357.98,59.975,1436365804,"201051344000569","174011321042388",28.29,35.20,0,333.03,391.94,156.5,149.1,0.720,170943.7,170943.7,5612,0,0,0,L,1122011218,0,124.04,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365817,208482.00
07/08/2015 10:30,2,3.521,ACTIVE,217.13,424.11,59.986,1436365804,"274151322000094","174011321042388",38.74,41.00,0,395.55,447.55,138.5,131.8,0.535,354557.8,354557.8,6994,0,0,0,L,1151911521,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365818,208483.00
07/08/2015 10:30,1,5.161,ACTIVE,218.1,347.20,60.03,1436365804,"040051121000068","174011321042388",23.04,30,0.523,318.96,367.94,118.3,113.7,0.534,38916.600000012,38944.199999976,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365819,208484.00
07/08/2015 10:30,2,5.504,ACTIVE,219.16,357.38,59.975,1436365804,"201051344000458","174011321042388",27.95,35.60,0,333.33,391.64,155.8,148.4,0.742,166757.5,166757.5,5608,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365820,208485.00
07/08/2015 10:30,2,5.184,ACTIVE,217.13,364.89,59.991,1436365804,"274151322000087","174011321042388",26.60,53.00,0,332.73,376.62,139.4,132.7,0.526,425366.8,425366.8,6488,0,0,0,L,1151911521,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365821,208486.00
07/08/2015 10:30,2,5.260,ACTIVE,217.35,361.29,59.986,1436365804,"274151322000052","174011321042388",28.33,41.80,0,332.73,379.32,150.9,143.8,0.570,454762.8,454762.8,6889,0,0,0,L,1151911521,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365822,208487.00
07/08/2015 10:30,2,5.396,ACTIVE,217.58,356.78,59.981,1436365804,"201051344001145","174011321042388",28.45,33.00,0,332.43,390.74,155.5,148.1,0.707,171900.9,171900.9,5618,0,0,0,L,1122011218,0,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365823,208488.00
07/08/2015 10:30,2,5.488,ACTIVE,217.35,357.68,59.965,1436365804,"201051344000685","174011321042388",28.05,35.40,0,332.73,390.14,155.9,148.6,0.756,170932.5,170932.5,5620,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365824,208489.00
07/08/2015 10:30,2,5.242,ACTIVE,217.13,355.28,59.981,1436365804,"274151322000088","174011321042388",28.03,39.00,0,332.43,378.72,148.8,141.6,0.557,435744.7,435744.7,6500,0,0,0,L,1151911521,0,125.17,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365825,208490.00
07/08/2015 10:30,2,5.465,ACTIVE,218.26,357.08,59.986,1436365804,"201051344000438","174011321042388",28.25,35.20,0,332.43,391.64,156.2,148.9,0.729,171059.9,171059.9,5601,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365826,208491.00
07/08/2015 10:30,2,5.408,ACTIVE,218.26,357.08,59.986,1436365804,"201051344001135","174011321042388",28.45,34.00,0,332.73,391.04,155.7,148.3,0.716,162382.6,162382.6,5589,0,0,0,L,1122011218,0,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365826,208492.00
07/08/2015 10:30,2,5.373,ACTIVE,218.03,355.58,59.981,1436365804,"201051344000417","174011321042388",28.21,38.80,0,332.43,390.14,153.4,146.1,0.716,166699.1,166699.1,5601,0,0,0,L,1122011218,0,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365827,208493.00
07/08/2015 10:30,2,5.549,ACTIVE,217.80,356.18,59.975,1436365804,"201051344000594","174011321042388",28.09,36.30,0,332.13,391.34,157.8,150.4,0.738,167170.1,167170.1,5601,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365828,208494.00
07/08/2015 10:30,2,5.248,ACTIVE,217.13,352.87,59.981,1436365804,"274151322000083","174011321042388",27.81,44.00,0,332.43,378.12,147.8,140.7,0.583,450901.4,450901.4,6907,0,0,0,L,1151911521,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365829,208495.00
07/08/2015 10:30,2,5.465,ACTIVE,218.93,357.38,59.986,1436365804,"201051344000585","174011321042388",28.35,35.40,0,332.73,391.34,156.8,149.4,0.725,166196.2,166196.2,5602,0,0,0,L,1122011218,0,124.04,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365830,208496.00
07/08/2015 10:30,2,5.275,ACTIVE,217.35,362.79,59.986,1436365804,"274151322000054","174011321042388",27.99,43.40,0,332.13,379.32,149.4,142.3,0.575,445965.5,445965.5,6487,0,0,0,L,1151911521,0,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365831,208497.00
07/08/2015 10:30,2,5.584,ACTIVE,218.93,357.08,59.991,1436365804,"201051344001203","174011321042388",28.53,34.50,0,332.73,392.85,161.3,153.8,0.751,167329.9,167329.9,5605,0,0,0,L,1122011218,0,124.94,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365832,208498.00
07/08/2015 10:30,2,5.498,ACTIVE,217.80,355.88,59.986,1436365804,"201051344000646","174011321042388",28.01,36.50,0,331.83,391.04,156.0,148.6,0.734,164514.6,164514.6,5596,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365833,208499.00
07/08/2015 10:30,2,3.592,ACTIVE,218.26,418.39,59.981,1436365804,"274151322000068","174011321042388",38.43,41.30,0,390.74,451.16,139.4,132.6,0.521,353658.0,353658.0,6601,0,0,0,L,1151911521,0,125.62,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365834,208500.00
