ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 10:30,2,5.586,ACTIVE,217.58,362.79,59.949,1436365804,"274151322000076","174011321042388",28.82,41.30,0,333.33,382.63,162.9,155.3,0.628,475631.0,475631.0,6890,0,0,0,L,1151911521,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365835,208501.00
07/08/2015 10:30,1,3.304,ACTIVE,217.6,325.91,60.03,1436365804,"033051125000132","174011321042388",33.96,29,0.488,319.57,365.09,111.6,105.7,0.504,33979,34004.600000024,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365836,208502.00
07/08/2015 10:30,1,3.749,ACTIVE,217.8,343.30,60.03,1436365804,"033051125000150","174011321042388",39.10,30,0.651,315.96,375.77,145.8,141.0,0.649,45331.800000012,45365.900000012,98,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365837,208503.00
07/08/2015 10:30,2,5.498,ACTIVE,217.80,356.18,59.996,1436365804,"201051344000890","174011321042388",28.31,38.40,0,332.43,390.74,157.7,150.2,0.725,168815.8,168815.8,5604,0,0,0,L,1122011218,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365838,208504.00
07/08/2015 10:30,2,5.576,ACTIVE,218.93,357.98,59.991,1436365804,"201051344000900","174011321042388",28.33,33.50,0,332.13,392.25,160.0,152.5,0.729,169090.6,169090.6,5617,0,0,0,L,1122011218,0,124.49,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365839,208505.00
07/08/2015 10:30,2,5.541,ACTIVE,218.48,357.98,59.996,1436365804,"201051344000633","174011321042388",28.01,34.80,0,331.83,391.64,157.1,149.7,0.742,158718.0,158718.0,5615,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365840,208506.00
07/08/2015 10:30,1,4.962,ALERT,218.1,348.06,60.03,1436365804,"040051121000185","174011321042388",25.46,31,0.558,319.48,369.05,125.7,120.8,0.559,39928.499999975,39957.499999975,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436365842,208507.00
07/08/2015 10:30,2,5.418,ACTIVE,219.39,358.58,59.991,1436365804,"201051344000983","174011321042388",28.86,34.80,0,333.33,393.15,158.4,151.0,0.734,166084.5,166084.5,5617,0,0,0,L,1122011218,0,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365843,208508.00
07/08/2015 10:30,2,5.490,ACTIVE,218.93,358.28,59.991,1436365804,"201051344000917","174011321042388",28.29,34.80,0,331.23,391.34,157.3,149.9,0.742,169270.0,169270.0,5617,0,0,0,L,1122011218,0,124.27,126.75,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365844,208509.00
07/08/2015 10:30,1,5.015,ACTIVE,217.5,333.77,60.03,1436365804,"040051121000116","174011321042388",25.57,29,0.565,315.56,369.89,127.6,122.0,0.574,39961.200000048,39990.800000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365845,208510.00
07/08/2015 10:30,1,3.177,ACTIVE,218.0,356.98,60.07,1436365804,"033051125000135","174011321042388",34.54,30,0.480,318.93,366.12,109.2,104.2,0.491,33807.199999986,33832.499999998,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365846,208511.00
07/08/2015 10:30,2,5.449,ACTIVE,219.16,357.38,59.991,1436365804,"201051344000648","174011321042388",28.29,32.60,0,333.33,392.25,156.0,148.7,0.729,165061.7,165061.7,5610,0,0,0,L,1122011218,0,124.04,126.98,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365847,208512.00
07/08/2015 10:30,2,5.582,ACTIVE,218.71,358.88,59.991,1436365804,"201051344001093","174011321042388",28.65,34.50,0,332.43,392.85,161.9,154.3,0.734,167437.8,167437.8,5607,0,0,0,L,1122011218,0,124.27,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365848,208513.00
07/08/2015 10:30,2,5.568,ACTIVE,219.39,357.38,59.986,1436365804,"201051344000645","174011321042388",27.95,34.80,0,333.93,391.64,157.6,150.2,0.707,165626.7,165626.7,5617,0,0,0,L,1122011218,0,124.72,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365849,208514.00
07/08/2015 10:30,2,5.260,ACTIVE,217.58,352.87,59.991,1436365804,"274151322000085","174011321042388",28.43,39.50,0,333.03,379.32,151.5,144.3,0.579,448232.7,448232.7,6894,0,0,0,L,1151911521,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365850,208515.00
07/08/2015 10:30,2,5.488,ACTIVE,218.71,357.68,60.002,1436365804,"201051344000651","174011321042388",28.41,33.30,0,333.03,391.94,157.9,150.5,0.720,164981.0,164981.0,5605,0,0,0,L,1122011218,0,124.72,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365851,208516.00
07/08/2015 10:30,2,5.533,ACTIVE,218.48,355.28,59.996,1436365804,"201051344000867","174011321042388",28.11,36.30,0,332.73,390.14,157.5,150.1,0.720,157409.7,157409.7,5621,0,0,0,L,1122011218,0,124.27,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365852,208517.00
07/08/2015 10:30,1,5.127,ACTIVE,217.4,334.83,60.03,1436365804,"040051121000095","174011321042388",22.91,30,0.516,319.14,366.37,116.9,111.6,0.524,39411.300000012,39438.399999976,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365853,208518.00
07/08/2015 10:30,2,5.551,ACTIVE,217.58,354.97,59.996,1436365804,"201051344001230","174011321042388",28.11,37.80,0,332.43,391.94,158.0,150.6,0.738,168500.1,168500.1,5621,0,0,0,L,1122011218,0,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365854,208519.00
07/08/2015 10:30,2,5.471,ACTIVE,219.39,358.58,60.018,1436365804,"201051344000576","174011321042388",28.29,33.80,0,333.93,395.85,156.6,149.2,0.716,164867.0,164867.0,5625,0,0,0,L,1122011218,0,124.49,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365855,208520.00
07/08/2015 10:30,2,5.441,ACTIVE,219.39,357.08,59.981,1436365804,"201051344000579","174011321042388",28.67,36.30,0,333.33,394.35,157.9,150.5,0.738,171340.7,171340.7,5606,0,0,0,L,1122011218,0,124.49,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436365856,208521.00
07/08/2015 10:45,2,5.275,ACTIVE,215.77,353.17,60.002,1436366703,"201051344000955","174011321042388",28.07,35.80,0,318.91,408.48,150.0,142.8,0.716,170475.3,170475.3,5611,0,0,0,L,1122011218,0,122.46,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366704,208522.00
07/08/2015 10:45,1,4.825,ACTIVE,215.7,324.08,60.03,1436366703,"040051121000195","174011321042388",25.11,32,0.536,304.22,378.52,120.6,114.8,0.547,42513.8,42545.2,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366706,208523.00
07/08/2015 10:45,2,5.221,ACTIVE,216.00,349.86,60.012,1436366703,"274151322000095","174011321042388",27.91,45.80,0,315.60,406.37,147.4,140.4,0.561,469836.7,469836.7,6518,0,0,0,L,1151911521,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366707,208524.00
07/08/2015 10:45,2,5.299,ACTIVE,216.90,354.67,59.991,1436366703,"201051344000868","174011321042388",27.91,35.00,0,331.83,393.45,149.8,142.7,0.685,156815.8,156815.8,5616,0,0,0,L,1122011218,0,123.14,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366708,208525.00
07/08/2015 10:45,2,5.400,ACTIVE,218.71,357.68,59.996,1436366703,"201051344000853","174011321042388",27.89,35.60,0,338.14,397.05,152.5,145.3,0.720,163095.9,163095.9,5617,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366709,208526.00
07/08/2015 10:45,2,5.326,ACTIVE,217.80,356.18,59.986,1436366703,"201051344000582","174011321042388",28.03,34.50,0,331.53,393.45,151.2,144.0,0.703,163262.8,163262.8,5603,0,0,0,L,1122011218,0,123.81,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366710,208527.00
07/08/2015 10:45,1,4.990,ACTIVE,216.9,361.65,60.07,1436366703,"040051121000097","174011321042388",25.39,32,0.561,311.53,385.94,126.1,120.9,0.567,40685,40716.400000036,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366711,208528.00
07/08/2015 10:45,2,5.484,ACTIVE,218.71,357.38,60.002,1436366703,"201051344000469","174011321042388",28.21,34.00,0,314.40,427.11,156.6,149.2,0.756,158368.4,158368.4,5607,0,0,0,L,1122011218,0,123.81,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366712,208529.00
07/08/2015 10:45,2,5.547,ACTIVE,217.80,356.78,59.986,1436366703,"201051344000988","174011321042388",27.69,36.50,0,329.13,407.27,155.5,148.1,0.716,157934.0,157934.0,5608,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366713,208530.00
07/08/2015 10:45,2,5.473,ACTIVE,217.80,356.78,59.986,1436366703,"201051344001158","174011321042388",27.69,36.30,0,316.50,402.77,153.4,146.2,0.725,163995.1,163995.1,5604,0,0,0,L,1122011218,0,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366714,208531.00
07/08/2015 10:45,2,5.434,ACTIVE,216.90,352.87,59.986,1436366703,"201051344001025","174011321042388",28.27,37.30,0,332.13,393.15,155.7,148.3,0.703,167495.5,167495.5,5602,0,0,0,L,1122011218,0,123.14,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366714,208532.00
07/08/2015 10:45,1,3.691,ACTIVE,215.7,367.83,60.03,1436366703,"033051125000118","174011321042388",38.71,32,0.635,299.69,381.34,142.2,136.0,0.636,45292,45327.4,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366716,208533.00
07/08/2015 10:45,2,5.492,ALERT,217.80,356.78,59.991,1436366703,"201051344000569","174011321042388",27.73,36.00,0,300.57,400.36,154.3,147.1,0.716,170981.6,170981.6,5613,0,0,0,L,1122011218,0,123.36,126.07,0002,32,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366717,208534.00
07/08/2015 10:45,2,3.570,ACTIVE,216.22,422.30,59.991,1436366703,"274151322000094","174011321042388",37.87,42.80,0,384.43,470.99,135.4,128.8,0.521,354591.2,354591.2,6995,0,0,0,L,1151911521,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366718,208535.00
07/08/2015 10:45,1,5.161,ACTIVE,216.6,326.43,60.03,1436366703,"040051121000068","174011321042388",22.82,31,0.521,311.25,372.24,117.2,112.3,0.534,38944.199999976,38973.199999976,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366720,208536.00
07/08/2015 10:45,2,5.373,ACTIVE,217.80,354.67,59.996,1436366703,"201051344000458","174011321042388",27.99,36.80,0,321.91,412.38,152.4,145.2,0.729,166795.4,166795.4,5609,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366720,208537.00
07/08/2015 10:45,2,5.117,ACTIVE,216.00,356.18,59.986,1436366703,"274151322000087","174011321042388",26.24,56.50,0,321.01,406.97,135.9,129.3,0.513,425400.6,425400.6,6489,0,0,0,L,1151911521,0,124.27,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366721,208538.00
07/08/2015 10:45,2,5.193,ACTIVE,216.00,355.88,60.002,1436366703,"274151322000052","174011321042388",27.81,42.80,0,322.21,388.94,146.2,139.2,0.561,454799.5,454799.5,6890,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366722,208539.00
07/08/2015 10:45,2,5.299,ALERT,216.67,354.37,59.991,1436366703,"201051344001145","174011321042388",28.09,34.30,0,296.66,412.38,150.7,143.6,0.694,171938.5,171938.5,5619,0,0,0,L,1122011218,0,123.14,125.40,0002,32,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366724,208540.00
07/08/2015 10:45,2,5.436,ALERT,216.90,354.07,59.996,1436366703,"201051344000685","174011321042388",28.19,36.00,0,300.87,423.20,155.2,147.9,0.738,170970.3,170970.3,5621,0,0,0,L,1122011218,0,124.04,125.40,0002,32,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366726,208541.00
07/08/2015 10:45,2,5.443,ACTIVE,216.45,348.06,59.975,1436366703,"274151322000088","174011321042388",27.67,40.60,0,332.43,380.22,152.4,145.2,0.575,435780.9,435780.9,6501,0,0,0,L,1151911521,0,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366727,208542.00
07/08/2015 10:45,2,5.672,ACTIVE,217.80,354.97,59.996,1436366703,"201051344000438","174011321042388",28.07,36.50,0,331.83,394.35,161.4,153.8,0.751,171098.0,171098.0,5602,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366728,208543.00
07/08/2015 10:45,2,5.672,ACTIVE,217.35,354.37,60.023,1436366703,"201051344001135","174011321042388",27.95,35.40,0,332.43,393.45,160.6,153.1,0.734,162420.5,162420.5,5590,0,0,0,L,1122011218,0,123.36,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366729,208544.00
07/08/2015 10:45,2,5.631,ACTIVE,216.90,356.18,59.991,1436366703,"201051344000417","174011321042388",27.81,40.60,0,321.61,402.46,158.4,151.0,0.738,166736.4,166736.4,5602,0,0,0,L,1122011218,0,122.91,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366730,208545.00
07/08/2015 10:45,2,5.832,ACTIVE,216.67,354.67,59.996,1436366703,"201051344000594","174011321042388",27.53,37.50,0,330.63,394.65,162.6,155.0,0.760,167208.5,167208.5,5602,0,0,0,L,1122011218,0,122.91,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366731,208546.00
07/08/2015 10:45,2,5.463,ACTIVE,215.77,365.80,59.991,1436366703,"274151322000083","174011321042388",27.61,46.40,0,329.43,391.94,152.7,145.4,0.610,450937.3,450937.3,6908,0,0,0,L,1151911521,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366732,208547.00
07/08/2015 10:45,2,5.656,ACTIVE,218.03,358.28,59.996,1436366703,"201051344000585","174011321042388",28.25,37.00,0,324.02,400.96,161.9,154.3,0.756,166234.3,166234.3,5603,0,0,0,L,1122011218,0,123.36,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366732,208548.00
07/08/2015 10:45,2,5.533,ACTIVE,216.67,361.89,60.002,1436366703,"274151322000054","174011321042388",27.65,45.00,0,331.53,386.23,154.9,147.6,0.579,446001.8,446001.8,6488,0,0,0,L,1151911521,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366733,208549.00
07/08/2015 10:45,2,5.859,ACTIVE,217.80,356.78,59.996,1436366703,"201051344001203","174011321042388",28.23,35.80,0,332.13,394.35,167.5,159.7,0.791,167369.0,167369.0,5606,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366735,208550.00
07/08/2015 10:45,2,5.730,ACTIVE,216.67,353.77,59.996,1436366703,"201051344000646","174011321042388",28.05,38.20,0,330.93,394.35,162.8,155.2,0.747,164552.4,164552.4,5597,0,0,0,L,1122011218,0,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366735,208551.00
07/08/2015 10:45,2,3.729,ACTIVE,217.35,429.82,59.991,1436366703,"274151322000068","174011321042388",38.66,42.30,0,391.04,451.46,145.9,138.9,0.552,353691.7,353691.7,6602,0,0,0,L,1151911521,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366736,208552.00
07/08/2015 10:45,2,5.953,ACTIVE,217.13,358.28,59.991,1436366703,"274151322000076","174011321042388",28.23,43.20,0,332.73,389.24,170.1,162.3,0.658,475670.4,475670.4,6891,0,0,0,L,1151911521,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366737,208553.00
07/08/2015 10:45,1,3.467,ACTIVE,216.8,355.75,60.03,1436366703,"033051125000132","174011321042388",34.03,31,0.516,309.95,379.14,117.4,111.2,0.530,34004.600000024,34031.5,337,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366739,208554.00
07/08/2015 10:45,1,3.957,ACTIVE,216.9,339.61,60.03,1436366703,"033051125000150","174011321042388",39.07,31,0.690,301.94,397.18,153.8,148.7,0.686,45365.900000012,45401.500000012,100,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366740,208555.00
07/08/2015 10:45,2,5.906,ACTIVE,217.13,357.98,59.996,1436366703,"201051344000890","174011321042388",27.83,40.00,0,311.09,412.38,166.4,158.7,0.765,168853.9,168853.9,5605,0,0,0,L,1122011218,0,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366741,208556.00
07/08/2015 10:45,2,5.900,ACTIVE,218.48,358.58,59.996,1436366703,"201051344000900","174011321042388",28.45,34.50,0,331.83,394.65,169.9,162.1,0.778,169129.4,169129.4,5618,0,0,0,L,1122011218,0,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366742,208557.00
07/08/2015 10:45,2,5.871,ACTIVE,218.03,357.38,59.996,1436366703,"201051344000633","174011321042388",27.99,36.00,0,331.83,392.85,166.5,158.8,0.782,158756.1,158756.1,5616,0,0,0,L,1122011218,0,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366743,208558.00
07/08/2015 10:45,1,5.364,ACTIVE,217.3,346.76,60.03,1436366703,"040051121000185","174011321042388",25.12,32,0.596,301.70,382.09,134.0,128.8,0.596,39957.499999975,39988.400000011,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366744,208559.00
07/08/2015 10:45,2,5.832,ACTIVE,218.48,358.58,59.996,1436366703,"201051344000983","174011321042388",28.45,36.30,0,332.13,394.95,168.0,160.3,0.795,166122.9,166122.9,5618,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366745,208560.00
07/08/2015 10:45,2,5.871,ACTIVE,217.58,357.38,60.023,1436366703,"201051344000917","174011321042388",28.13,36.30,0,331.53,392.85,167.2,159.5,0.795,169308.1,169308.1,5618,0,0,0,L,1122011218,0,123.14,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366746,208561.00
07/08/2015 10:45,1,5.362,ACTIVE,215.9,365.95,60.03,1436366703,"040051121000116","174011321042388",25.35,30,0.603,308.69,374.42,135.3,129.5,0.608,39990.800000012,40021.600000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366747,208562.00
07/08/2015 10:45,1,3.495,ACTIVE,217.1,326.03,60.03,1436366703,"033051125000135","174011321042388",33.39,32,0.513,310.54,381.49,116.1,111.0,0.525,33832.499999998,33859.100000022,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366748,208563.00
07/08/2015 10:45,2,5.793,ALERT,218.26,357.38,60.028,1436366703,"201051344000648","174011321042388",28.17,33.80,0,302.98,421.10,165.3,157.6,0.773,165099.3,165099.3,5611,0,0,0,L,1122011218,0,123.36,126.53,0002,30,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366750,208564.00
07/08/2015 10:45,2,5.934,ACTIVE,217.80,360.99,59.991,1436366703,"201051344001093","174011321042388",28.59,35.60,0,331.23,394.65,171.8,163.9,0.791,167477.1,167477.1,5608,0,0,0,L,1122011218,0,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366751,208565.00
07/08/2015 10:45,2,5.973,ACTIVE,218.48,358.58,59.981,1436366703,"201051344000645","174011321042388",27.67,35.80,0,315.30,416.59,167.3,159.6,0.760,165665.0,165665.0,5618,0,0,0,L,1122011218,0,124.04,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366752,208566.00
07/08/2015 10:45,2,5.654,ACTIVE,216.45,349.56,59.986,1436366703,"274151322000085","174011321042388",28.11,41.00,0,324.02,403.07,161.0,153.5,0.614,448269.5,448269.5,6895,0,0,0,L,1151911521,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366753,208567.00
07/08/2015 10:45,2,5.947,ACTIVE,218.03,358.28,60.002,1436366703,"201051344000651","174011321042388",27.85,34.00,0,332.43,393.75,167.6,159.8,0.765,165019.3,165019.3,5606,0,0,0,L,1122011218,0,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366754,208568.00
07/08/2015 10:45,2,5.936,ACTIVE,217.58,356.18,59.991,1436366703,"201051344000867","174011321042388",27.83,37.80,0,332.13,393.15,167.3,159.5,0.773,157447.9,157447.9,5622,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366755,208569.00
07/08/2015 10:45,1,5.475,ACTIVE,216.7,328.33,60.03,1436366703,"040051121000095","174011321042388",22.76,32,0.550,307.06,371.70,124.0,118.5,0.556,39438.399999976,39466.899999976,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366756,208570.00
07/08/2015 10:45,2,5.842,ALERT,216.90,355.88,59.996,1436366703,"201051344001230","174011321042388",28.35,39.30,0,301.47,422.90,167.8,160.1,0.795,168538.4,168538.4,5622,0,0,0,L,1122011218,0,123.36,125.40,0002,35,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366758,208571.00
07/08/2015 10:45,2,5.869,ACTIVE,219.16,360.08,59.996,1436366703,"201051344000576","174011321042388",27.97,35.00,0,334.24,395.25,166.1,158.4,0.760,164905.1,164905.1,5626,0,0,0,L,1122011218,0,124.27,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366759,208572.00
07/08/2015 10:45,2,5.939,ACTIVE,219.16,358.88,59.996,1436366703,"201051344000579","174011321042388",27.79,38.00,0,327.32,411.78,167.2,159.4,0.782,171379.1,171379.1,5607,0,0,0,L,1122011218,0,124.27,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436366759,208573.00
07/08/2015 11:00,2,6.254,ACTIVE,218.03,359.18,59.970,1436367603,"201051344000955","174011321042388",27.71,38.00,0,331.83,396.45,175.6,167.5,0.826,170515.9,170515.9,5612,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367604,208574.00
07/08/2015 11:00,1,5.909,ACTIVE,217.4,367.99,60.03,1436367603,"040051121000195","174011321042388",24.65,34,0.641,312.11,378.98,144.9,138.6,0.641,42545.2,42578.5,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367606,208575.00
07/08/2015 11:00,2,6.270,ACTIVE,217.58,370.90,59.970,1436367603,"274151322000095","174011321042388",27.81,48.30,0,330.93,384.73,176.4,168.4,0.663,469877.5,469877.5,6519,0,0,0,L,1151911521,0,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367606,208576.00
07/08/2015 11:00,2,6.340,ACTIVE,218.48,358.88,59.970,1436367603,"201051344000868","174011321042388",27.33,36.80,0,331.83,397.35,175.5,167.5,0.795,156856.3,156856.3,5617,0,0,0,L,1122011218,0,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367607,208577.00
07/08/2015 11:00,2,6.262,ACTIVE,220.29,360.99,59.965,1436367603,"201051344000853","174011321042388",27.87,37.50,0,337.24,401.86,176.7,168.7,0.822,163136.6,163136.6,5618,0,0,0,L,1122011218,0,125.40,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367608,208578.00
07/08/2015 11:00,2,6.137,ACTIVE,219.16,360.69,59.975,1436367603,"201051344000582","174011321042388",27.89,36.00,0,325.82,399.76,173.4,165.4,0.800,163302.9,163302.9,5604,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367609,208579.00
07/08/2015 11:00,1,5.777,ACTIVE,218.3,339.02,60.00,1436367603,"040051121000097","174011321042388",24.93,34,0.636,316.71,374.90,143.3,138.1,0.632,40716.400000036,40749.5,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367610,208580.00
07/08/2015 11:00,2,6.293,ACTIVE,219.84,360.69,59.959,1436367603,"201051344000469","174011321042388",27.69,35.80,0,333.63,402.77,176.5,168.4,0.840,158409.1,158409.1,5608,0,0,0,L,1122011218,0,124.27,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367611,208581.00
07/08/2015 11:00,2,6.314,ACTIVE,219.84,361.59,59.970,1436367603,"201051344000988","174011321042388",27.49,38.40,0,335.74,402.16,175.7,167.7,0.822,157974.6,157974.6,5609,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367612,208582.00
07/08/2015 11:00,2,6.227,ACTIVE,219.84,359.78,59.981,1436367603,"201051344001158","174011321042388",27.65,38.00,0,333.93,401.26,174.4,166.4,0.809,164035.3,164035.3,5605,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367613,208583.00
07/08/2015 11:00,2,6.334,ACTIVE,218.93,360.08,59.975,1436367603,"201051344001025","174011321042388",27.61,38.80,0,332.43,397.66,177.1,169.0,0.795,167536.5,167536.5,5603,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367614,208584.00
07/08/2015 11:00,1,4.259,ACTIVE,217.5,350.25,60.00,1436367603,"033051125000118","174011321042388",38.56,33,0.726,308.65,385.19,163.4,156.6,0.718,45327.4,45365.2,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367615,208585.00
07/08/2015 11:00,2,6.266,ACTIVE,219.61,360.69,59.986,1436367603,"201051344000569","174011321042388",27.75,38.00,0,332.73,400.96,176.1,168.1,0.809,171022.1,171022.1,5615,0,0,0,L,1122011218,0,124.27,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367616,208586.00
07/08/2015 11:00,2,3.986,ACTIVE,217.58,416.89,59.965,1436367603,"274151322000094","174011321042388",38.31,45.30,0,386.53,448.75,155.1,147.8,0.601,354626.8,354626.8,6996,0,0,0,L,1151911521,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367617,208587.00
07/08/2015 11:00,1,5.934,ACTIVE,217.4,325.45,60.03,1436367603,"040051121000068","174011321042388",22.41,32,0.587,315.88,371.02,132.3,126.9,0.589,38973.199999976,39003.699999976,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367618,208588.00
07/08/2015 11:00,2,6.320,ACTIVE,220.06,359.18,59.981,1436367603,"201051344000458","174011321042388",27.41,38.20,0,333.03,401.26,175.4,167.4,0.835,166835.8,166835.8,5610,0,0,0,L,1122011218,0,124.94,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367619,208589.00
07/08/2015 11:00,2,5.961,ACTIVE,217.13,367.60,60.002,1436367603,"274151322000087","174011321042388",25.72,60.00,0,332.43,380.22,155.2,147.8,0.583,425436.5,425436.5,6490,0,0,0,L,1151911521,0,124.72,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367620,208590.00
07/08/2015 11:00,2,6.066,ACTIVE,217.58,370.00,59.975,1436367603,"274151322000052","174011321042388",27.49,46.00,0,319.81,393.15,168.8,161.0,0.645,454838.4,454838.4,6891,0,0,0,L,1151911521,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367621,208591.00
07/08/2015 11:00,2,6.299,ACTIVE,218.03,358.88,59.959,1436367603,"201051344001145","174011321042388",27.55,35.80,0,331.53,397.05,175.7,167.6,0.800,171978.9,171978.9,5621,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367622,208592.00
07/08/2015 11:00,2,6.252,ACTIVE,217.80,357.38,59.970,1436367603,"201051344000685","174011321042388",27.79,37.80,0,331.83,396.45,175.9,167.9,0.853,171010.6,171010.6,5623,0,0,0,L,1122011218,0,124.49,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367623,208593.00
07/08/2015 11:00,2,6.012,ACTIVE,217.35,367.90,59.991,1436367603,"274151322000088","174011321042388",27.33,43.20,0,325.22,388.64,166.3,158.6,0.628,435819.3,435819.3,6502,0,0,0,L,1151911521,0,125.62,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367624,208594.00
07/08/2015 11:00,2,6.283,ACTIVE,218.71,360.99,59.981,1436367603,"201051344000438","174011321042388",27.55,38.00,0,331.53,397.35,175.2,167.2,0.818,171138.3,171138.3,5603,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367625,208595.00
07/08/2015 11:00,2,6.314,ACTIVE,218.93,358.28,59.981,1436367603,"201051344001135","174011321042388",27.25,37.30,0,331.83,397.05,174.3,166.3,0.791,162460.7,162460.7,5591,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367626,208596.00
07/08/2015 11:00,2,6.178,ACTIVE,218.26,357.98,59.965,1436367603,"201051344000417","174011321042388",27.49,42.30,0,328.52,396.75,171.9,164.0,0.809,166776.0,166776.0,5603,0,0,0,L,1122011218,0,123.59,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367627,208597.00
07/08/2015 11:00,2,6.307,ACTIVE,218.03,358.88,59.975,1436367603,"201051344000594","174011321042388",27.85,39.50,0,330.93,397.66,177.8,169.7,0.826,167249.3,167249.3,5603,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367628,208598.00
07/08/2015 11:00,2,5.992,ACTIVE,217.35,367.60,59.970,1436367603,"274151322000083","174011321042388",27.33,48.80,0,332.13,382.33,165.9,158.2,0.654,450975.5,450975.5,6909,0,0,0,L,1151911521,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367629,208599.00
07/08/2015 11:00,2,6.295,ACTIVE,218.71,359.48,59.965,1436367603,"201051344000585","174011321042388",27.57,38.80,0,333.03,399.76,175.7,167.7,0.813,166274.7,166274.7,5604,0,0,0,L,1122011218,0,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367630,208600.00
07/08/2015 11:00,2,6.041,ACTIVE,217.35,354.07,59.959,1436367603,"274151322000054","174011321042388",27.39,47.80,0,330.93,384.13,167.5,159.8,0.636,446040.4,446040.4,6489,0,0,0,L,1151911521,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367630,208601.00
07/08/2015 11:00,2,6.344,ACTIVE,219.16,360.08,59.975,1436367603,"201051344001203","174011321042388",27.91,37.50,0,333.03,400.96,179.3,171.1,0.840,167410.4,167410.4,5607,0,0,0,L,1122011218,0,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367631,208602.00
07/08/2015 11:00,2,6.271,ACTIVE,218.03,357.98,59.970,1436367603,"201051344000646","174011321042388",27.37,39.80,0,328.52,396.15,173.8,165.8,0.818,164592.6,164592.6,5598,0,0,0,L,1122011218,0,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367632,208603.00
07/08/2015 11:00,2,4.111,ACTIVE,218.48,408.48,59.965,1436367603,"274151322000068","174011321042388",37.37,44.80,0,386.83,469.79,155.7,148.3,0.583,353727.4,353727.4,6603,0,0,0,L,1151911521,0,125.85,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367633,208604.00
07/08/2015 11:00,2,6.352,ACTIVE,218.48,357.38,59.970,1436367603,"274151322000076","174011321042388",28.01,45.00,0,329.73,408.18,180.1,171.9,0.694,475712.1,475712.1,6892,0,0,0,L,1151911521,0,125.40,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367634,208605.00
07/08/2015 11:00,1,3.713,ACTIVE,218.1,362.49,60.03,1436367603,"033051125000132","174011321042388",33.76,32,0.547,312.79,370.61,124.7,118.8,0.555,34031.5,34060,339,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367635,208606.00
07/08/2015 11:00,1,4.254,ACTIVE,217.8,324.63,60.03,1436367603,"033051125000150","174011321042388",38.51,33,0.726,314.03,380.44,163.0,157.5,0.721,45401.500000012,45439.500000012,102,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367637,208607.00
07/08/2015 11:00,2,6.293,ACTIVE,218.03,359.18,59.981,1436367603,"201051344000890","174011321042388",27.49,41.50,0,331.83,396.45,175.3,167.3,0.804,168894.4,168894.4,5606,0,0,0,L,1122011218,0,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367638,208608.00
07/08/2015 11:00,2,6.311,ACTIVE,219.39,360.08,59.975,1436367603,"201051344000900","174011321042388",28.01,36.50,0,332.73,401.86,178.9,170.7,0.813,169170.7,169170.7,5619,0,0,0,L,1122011218,0,124.72,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367638,208609.00
07/08/2015 11:00,2,6.273,ACTIVE,218.93,360.99,59.975,1436367603,"201051344000633","174011321042388",27.65,38.00,0,332.13,397.96,175.7,167.6,0.822,158796.6,158796.6,5617,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367639,208610.00
07/08/2015 11:00,1,5.761,ACTIVE,218.1,324.29,60.03,1436367603,"040051121000185","174011321042388",24.82,34,0.631,316.99,374.49,142.3,136.7,0.631,39988.400000011,40020.999999975,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367641,208611.00
07/08/2015 11:00,2,6.283,ACTIVE,219.84,361.59,59.970,1436367603,"201051344000983","174011321042388",27.85,37.80,0,332.73,400.36,177.2,169.1,0.826,166163.7,166163.7,5619,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367642,208612.00
07/08/2015 11:00,2,6.246,ACTIVE,218.93,359.78,59.981,1436367603,"201051344000917","174011321042388",27.81,37.80,0,330.93,397.05,175.9,167.9,0.831,169348.7,169348.7,5619,0,0,0,L,1122011218,0,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367642,208613.00
07/08/2015 11:00,1,5.769,ACTIVE,217.1,322.34,60.00,1436367603,"040051121000116","174011321042388",24.76,31,0.631,316.12,374.80,142.1,136.0,0.634,40021.600000024,40054.400000036,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367644,208614.00
07/08/2015 11:00,1,3.678,ALERT,218.1,361.60,60.03,1436367603,"033051125000135","174011321042388",33.29,33,0.538,317.30,369.20,121.8,116.8,0.542,33859.100000022,33887.100000022,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436367645,208615.00
07/08/2015 11:00,2,6.260,ACTIVE,219.61,360.99,59.970,1436367603,"201051344000648","174011321042388",27.57,35.60,0,334.54,402.16,174.8,166.8,0.813,165139.4,165139.4,5613,0,0,0,L,1122011218,0,124.04,127.20,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367646,208616.00
07/08/2015 11:00,2,6.363,ACTIVE,219.16,360.69,59.975,1436367603,"201051344001093","174011321042388",27.85,37.80,0,330.33,401.56,179.4,171.3,0.813,167518.6,167518.6,5609,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367647,208617.00
07/08/2015 11:00,2,6.336,ACTIVE,220.06,360.38,59.986,1436367603,"201051344000645","174011321042388",27.55,37.00,0,334.24,400.66,176.7,168.6,0.800,165705.6,165705.6,5619,0,0,0,L,1122011218,0,124.94,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367648,208618.00
07/08/2015 11:00,2,6.033,ACTIVE,217.80,364.89,59.975,1436367603,"274151322000085","174011321042388",27.79,43.40,0,331.53,384.13,169.8,161.9,0.645,448308.5,448308.5,6896,0,0,0,L,1151911521,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367649,208619.00
07/08/2015 11:00,2,6.332,ACTIVE,219.39,359.48,59.986,1436367603,"201051344000651","174011321042388",27.45,36.00,0,332.73,400.06,176.2,168.2,0.795,165059.9,165059.9,5607,0,0,0,L,1122011218,0,124.94,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367650,208620.00
07/08/2015 11:00,2,6.336,ACTIVE,219.16,358.88,59.991,1436367603,"201051344000867","174011321042388",27.49,39.80,0,331.83,396.15,176.5,168.4,0.804,157488.5,157488.5,5623,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367651,208621.00
07/08/2015 11:00,1,5.853,ACTIVE,217.8,362.57,60.03,1436367603,"040051121000095","174011321042388",22.33,33,0.574,317.55,370.23,130.1,124.4,0.581,39466.899999976,39496.800000012,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367652,208622.00
07/08/2015 11:00,2,6.328,ACTIVE,218.03,357.08,60.023,1436367603,"201051344001230","174011321042388",27.55,40.60,0,331.23,396.75,176.6,168.5,0.831,168579.0,168579.0,5624,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367653,208623.00
07/08/2015 11:00,2,6.297,ACTIVE,220.06,361.29,59.975,1436367603,"201051344000576","174011321042388",27.53,37.00,0,337.84,402.46,175.5,167.5,0.795,164945.4,164945.4,5627,0,0,0,L,1122011218,0,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367654,208624.00
07/08/2015 11:00,2,6.254,ACTIVE,220.06,361.89,59.996,1436367603,"201051344000579","174011321042388",27.89,39.50,0,336.04,402.16,176.5,168.5,0.826,171419.6,171419.6,5608,0,0,0,L,1122011218,0,124.72,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436367655,208625.00
07/08/2015 11:15,2,6.627,ACTIVE,217.58,356.78,59.975,1436368504,"201051344000955","174011321042388",27.39,39.50,0,331.53,399.16,183.8,175.5,0.871,170558.5,170558.5,5613,0,0,0,L,1122011218,0,123.59,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368505,208626.00
07/08/2015 11:15,1,6.221,ACTIVE,216.8,330.98,60.03,1436368504,"040051121000195","174011321042388",24.51,36,0.672,317.72,376.02,151.7,144.9,0.672,42578.5,42613.7,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368506,208627.00
07/08/2015 11:15,2,6.684,ACTIVE,216.67,357.68,59.981,1436368504,"274151322000095","174011321042388",27.37,51.00,0,331.53,386.53,185.1,176.7,0.707,469920.4,469920.4,6520,0,0,0,L,1151911521,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368507,208628.00
07/08/2015 11:15,2,6.695,ACTIVE,218.26,358.28,59.986,1436368504,"201051344000868","174011321042388",27.25,38.40,0,331.83,398.56,184.8,176.4,0.840,156899.1,156899.1,5618,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368508,208629.00
07/08/2015 11:15,2,6.658,ACTIVE,220.06,359.78,59.981,1436368504,"201051344000853","174011321042388",27.41,38.80,0,337.54,404.57,184.8,176.4,0.862,163179.6,163179.6,5619,0,0,0,L,1122011218,0,125.17,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368509,208630.00
07/08/2015 11:15,2,6.609,ACTIVE,219.16,360.38,59.986,1436368504,"201051344000582","174011321042388",27.21,38.00,0,332.13,401.56,182.2,173.9,0.835,163345.1,163345.1,5605,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368510,208631.00
07/08/2015 11:15,1,6.148,ACTIVE,217.8,372.82,60.03,1436368504,"040051121000097","174011321042388",24.48,36,0.664,318.04,376.37,149.8,143.9,0.663,40749.5,40784.5,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368511,208632.00
07/08/2015 11:15,2,6.539,ACTIVE,219.61,360.08,59.944,1436368504,"201051344000469","174011321042388",27.93,37.50,0,336.94,404.27,184.9,176.6,0.888,158452.1,158452.1,5609,0,0,0,L,1122011218,0,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368512,208633.00
07/08/2015 11:15,2,6.650,ACTIVE,219.84,361.29,60.007,1436368504,"201051344000988","174011321042388",27.25,40.20,0,336.94,404.27,183.5,175.2,0.840,158017.2,158017.2,5610,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368513,208634.00
07/08/2015 11:15,2,6.625,ACTIVE,219.61,360.69,59.986,1436368504,"201051344001158","174011321042388",27.14,40.20,0,337.84,403.07,182.1,173.8,0.849,164077.7,164077.7,5606,0,0,0,L,1122011218,0,124.49,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368514,208635.00
07/08/2015 11:15,2,6.686,ACTIVE,218.71,357.98,59.954,1436368504,"201051344001025","174011321042388",27.41,41.00,0,330.93,399.46,185.6,177.2,0.835,167579.5,167579.5,5604,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368515,208636.00
07/08/2015 11:15,1,4.504,ACTIVE,217.3,362.02,60.03,1436368504,"033051125000118","174011321042388",38.23,35,0.760,314.66,382.83,171.3,163.8,0.752,45365.2,45405,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368516,208637.00
07/08/2015 11:15,2,6.627,ACTIVE,219.39,360.08,59.981,1436368504,"201051344000569","174011321042388",27.43,39.50,0,336.94,402.77,184.2,175.8,0.853,171064.8,171064.8,5616,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368517,208638.00
07/08/2015 11:15,2,4.311,ACTIVE,217.13,417.49,59.975,1436368504,"274151322000094","174011321042388",37.51,47.50,0,382.63,445.45,164.1,156.4,0.641,354664.4,354664.4,6997,0,0,0,L,1151911521,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368518,208639.00
07/08/2015 11:15,1,6.222,ACTIVE,217.5,330.00,60.03,1436368504,"040051121000068","174011321042388",22.25,34,0.612,318.40,373.17,137.7,132.3,0.613,39003.699999976,39035.699999976,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368519,208640.00
07/08/2015 11:15,2,6.631,ACTIVE,219.84,358.58,60.007,1436368504,"201051344000458","174011321042388",27.29,40.00,0,337.84,403.37,183.3,175.0,0.879,166878.4,166878.4,5611,0,0,0,L,1122011218,0,124.94,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368520,208641.00
07/08/2015 11:15,2,6.268,ACTIVE,217.35,354.67,59.981,1436368504,"274151322000087","174011321042388",25.39,64.30,0,332.13,381.12,161.1,153.6,0.605,425473.9,425473.9,6491,0,0,0,L,1151911521,0,124.94,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368521,208642.00
07/08/2015 11:15,2,6.320,ACTIVE,216.90,355.28,59.954,1436368504,"274151322000052","174011321042388",27.47,49.30,0,331.53,384.73,175.8,167.8,0.667,454879.3,454879.3,6892,0,0,0,L,1151911521,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368522,208643.00
07/08/2015 11:15,2,6.609,ACTIVE,217.58,357.38,59.959,1436368504,"201051344001145","174011321042388",27.43,37.50,0,330.93,398.56,183.5,175.2,0.822,172021.5,172021.5,5622,0,0,0,L,1122011218,0,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368523,208644.00
