ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 11:15,2,6.664,ACTIVE,217.58,359.78,59.991,1436368504,"201051344000685","174011321042388",27.19,39.00,0,331.83,399.16,183.3,175.0,0.893,171053.4,171053.4,5624,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368524,208645.00
07/08/2015 11:15,2,6.330,ACTIVE,216.90,355.28,59.986,1436368504,"274151322000088","174011321042388",27.06,45.80,0,331.23,384.13,173.3,165.4,0.672,435859.5,435859.5,6503,0,0,0,L,1151911521,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368525,208646.00
07/08/2015 11:15,2,6.543,ACTIVE,218.48,357.98,59.991,1436368504,"201051344000438","174011321042388",27.59,39.80,0,331.53,399.16,182.8,174.6,0.853,171180.9,171180.9,5604,0,0,0,L,1122011218,0,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368525,208647.00
07/08/2015 11:15,2,6.584,ACTIVE,218.71,358.88,60.007,1436368504,"201051344001135","174011321042388",27.39,39.00,0,331.53,398.86,182.9,174.6,0.831,162503.1,162503.1,5592,0,0,0,L,1122011218,0,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368526,208648.00
07/08/2015 11:15,2,6.557,ACTIVE,218.26,357.68,59.986,1436368504,"201051344000417","174011321042388",27.08,43.80,0,331.53,397.96,179.8,171.6,0.853,166817.7,166817.7,5604,0,0,0,L,1122011218,0,123.81,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368527,208649.00
07/08/2015 11:15,2,6.713,ACTIVE,218.03,356.18,59.981,1436368504,"201051344000594","174011321042388",27.23,40.80,0,331.23,400.36,185.1,176.8,0.853,167292.5,167292.5,5604,0,0,0,L,1122011218,0,124.04,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368528,208650.00
07/08/2015 11:15,2,6.299,ACTIVE,216.90,371.51,59.975,1436368504,"274151322000083","174011321042388",27.21,51.00,0,331.23,384.73,173.4,165.5,0.689,451015.7,451015.7,6910,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368529,208651.00
07/08/2015 11:15,2,6.654,ACTIVE,219.16,359.18,59.991,1436368504,"201051344000585","174011321042388",27.31,40.40,0,333.93,401.26,184.1,175.8,0.849,166317.4,166317.4,5605,0,0,0,L,1122011218,0,124.04,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368530,208652.00
07/08/2015 11:15,2,6.342,ACTIVE,217.35,365.19,60.012,1436368504,"274151322000054","174011321042388",27.23,50.00,0,331.53,385.03,174.8,166.8,0.667,446080.9,446080.9,6490,0,0,0,L,1151911521,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368531,208653.00
07/08/2015 11:15,2,6.732,ACTIVE,218.93,358.88,59.986,1436368504,"201051344001203","174011321042388",27.55,39.80,0,332.73,401.26,187.8,179.4,0.879,167453.9,167453.9,5608,0,0,0,L,1122011218,0,124.94,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368532,208654.00
07/08/2015 11:15,2,6.547,ACTIVE,218.03,356.48,59.981,1436368504,"201051344000646","174011321042388",27.53,42.00,0,330.63,399.46,182.6,174.4,0.866,164634.9,164634.9,5599,0,0,0,L,1122011218,0,124.27,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368533,208655.00
07/08/2015 11:15,2,4.297,ACTIVE,218.03,422.90,59.975,1436368504,"274151322000068","174011321042388",37.57,46.60,0,385.03,447.55,163.3,155.7,0.614,353765.2,353765.2,6604,0,0,0,L,1151911521,0,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368534,208656.00
07/08/2015 11:15,2,6.625,ACTIVE,218.03,357.68,59.954,1436368504,"274151322000076","174011321042388",28.07,48.50,0,332.13,387.44,188.2,179.8,0.725,475755.9,475755.9,6893,0,0,0,L,1151911521,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368535,208657.00
07/08/2015 11:15,1,3.943,ACTIVE,217.8,341.32,60.03,1436368504,"033051125000132","174011321042388",33.20,34,0.572,314.90,370.18,130.2,124.0,0.581,34060,34090.200000048,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368536,208658.00
07/08/2015 11:15,1,4.513,ACTIVE,217.4,326.59,60.03,1436368504,"033051125000150","174011321042388",38.11,35,0.766,314.68,382.52,171.1,165.4,0.762,45439.500000012,45479.500000012,104,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368537,208659.00
07/08/2015 11:15,2,6.617,ACTIVE,217.58,355.58,59.986,1436368504,"201051344000890","174011321042388",27.55,43.00,0,331.53,399.76,184.7,176.3,0.853,168937.0,168937.0,5607,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368538,208660.00
07/08/2015 11:15,2,6.709,ACTIVE,219.39,359.18,59.996,1436368504,"201051344000900","174011321042388",27.75,38.40,0,334.54,403.67,188.6,180.1,0.857,169214.3,169214.3,5620,0,0,0,L,1122011218,0,124.94,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368539,208661.00
07/08/2015 11:15,2,6.670,ACTIVE,218.71,358.88,59.986,1436368504,"201051344000633","174011321042388",27.33,40.00,0,331.53,399.16,184.6,176.2,0.866,158839.4,158839.4,5618,0,0,0,L,1122011218,0,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368540,208662.00
07/08/2015 11:15,1,6.105,ACTIVE,217.8,327.51,60.03,1436368504,"040051121000185","174011321042388",24.61,36,0.662,318.55,375.94,149.5,143.6,0.664,40020.999999975,40055.799999987,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368541,208663.00
07/08/2015 11:15,2,6.629,ACTIVE,219.84,360.99,59.991,1436368504,"201051344000983","174011321042388",27.65,39.50,0,333.93,403.07,185.6,177.2,0.866,166206.8,166206.8,5620,0,0,0,L,1122011218,0,124.94,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368542,208664.00
07/08/2015 11:15,2,6.670,ACTIVE,218.93,359.48,59.965,1436368504,"201051344000917","174011321042388",27.35,39.50,0,331.53,398.56,184.7,176.4,0.875,169391.4,169391.4,5620,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368543,208665.00
07/08/2015 11:15,1,6.063,ACTIVE,216.7,326.31,60.03,1436368504,"040051121000116","174011321042388",24.66,33,0.661,316.54,376.82,148.8,142.2,0.663,40054.400000036,40088.800000012,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368544,208666.00
07/08/2015 11:15,1,3.891,ACTIVE,218.2,362.11,60.03,1436368504,"033051125000135","174011321042388",32.98,35,0.564,318.70,370.96,127.7,122.6,0.568,33887.100000022,33916.80000001,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368545,208667.00
07/08/2015 11:15,2,6.562,ACTIVE,219.61,360.69,59.986,1436368504,"201051344000648","174011321042388",27.49,37.80,0,336.94,403.37,182.9,174.7,0.849,165181.9,165181.9,5614,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368546,208668.00
07/08/2015 11:15,2,6.752,ACTIVE,219.16,360.08,59.996,1436368504,"201051344001093","174011321042388",27.53,39.30,0,330.63,401.56,188.2,179.7,0.862,167562.1,167562.1,5610,0,0,0,L,1122011218,0,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368547,208669.00
07/08/2015 11:15,2,6.711,ACTIVE,219.84,360.38,59.991,1436368504,"201051344000645","174011321042388",27.21,38.80,0,337.54,402.46,184.9,176.6,0.840,165748.5,165748.5,5620,0,0,0,L,1122011218,0,125.17,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368548,208670.00
07/08/2015 11:15,2,6.430,ACTIVE,217.58,362.19,59.991,1436368504,"274151322000085","174011321042388",27.23,46.60,0,331.83,384.73,177.1,169.0,0.676,448349.5,448349.5,6897,0,0,0,L,1151911521,0,125.40,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368549,208671.00
07/08/2015 11:15,2,6.656,ACTIVE,219.39,358.58,59.954,1436368504,"201051344000651","174011321042388",27.41,38.00,0,333.33,401.56,184.6,176.2,0.831,165102.6,165102.6,5608,0,0,0,L,1122011218,0,125.17,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368550,208672.00
07/08/2015 11:15,2,6.664,ACTIVE,218.93,358.28,59.986,1436368504,"201051344000867","174011321042388",27.41,41.00,0,331.53,397.96,185.0,176.7,0.849,157531.3,157531.3,5624,0,0,0,L,1122011218,0,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368551,208673.00
07/08/2015 11:15,1,6.189,ACTIVE,217.3,327.43,60.03,1436368504,"040051121000095","174011321042388",22.06,35,0.602,318.25,371.96,135.8,130.2,0.602,39496.800000012,39528.199999988,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368552,208674.00
07/08/2015 11:15,2,6.564,ACTIVE,217.80,356.18,59.970,1436368504,"201051344001230","174011321042388",27.91,42.50,0,331.23,399.76,185.3,177.0,0.875,168621.8,168621.8,5625,0,0,0,L,1122011218,0,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368553,208675.00
07/08/2015 11:15,2,6.596,ACTIVE,220.06,361.59,59.986,1436368504,"201051344000576","174011321042388",27.63,38.60,0,337.54,404.27,184.5,176.2,0.840,164988.1,164988.1,5628,0,0,0,L,1122011218,0,125.17,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368554,208676.00
07/08/2015 11:15,2,6.688,ACTIVE,220.29,361.59,59.986,1436368504,"201051344000579","174011321042388",27.31,42.00,0,338.14,403.37,185.0,176.7,0.862,171462.5,171462.5,5609,0,0,0,L,1122011218,0,125.17,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436368555,208677.00
07/08/2015 11:30,2,5.990,ACTIVE,218.03,357.38,59.981,1436369403,"201051344000955","174011321042388",27.57,40.20,0,331.23,400.36,167.3,159.6,0.787,170601.5,170601.5,5614,0,0,0,L,1122011218,0,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369404,208678.00
07/08/2015 11:30,1,5.671,ALERT,217.3,341.59,60.03,1436369403,"040051121000195","174011321042388",24.72,37,0.617,317.46,378.37,139.5,133.0,0.616,42613.7,42649,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436369406,208679.00
07/08/2015 11:30,2,6.203,ACTIVE,217.35,350.17,59.981,1436369403,"274151322000095","174011321042388",27.79,50.80,0,330.63,388.04,174.8,166.8,0.658,469963.9,469963.9,6521,0,0,0,L,1151911521,0,124.94,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369407,208680.00
07/08/2015 11:30,2,6.328,ACTIVE,218.71,357.98,59.981,1436369403,"201051344000868","174011321042388",27.43,38.40,0,324.02,410.58,175.8,167.8,0.791,156942.4,156942.4,5619,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369408,208681.00
07/08/2015 11:30,2,6.254,ACTIVE,220.52,361.29,59.981,1436369403,"201051344000853","174011321042388",27.95,39.80,0,334.24,406.37,177.0,168.9,0.826,163222.8,163222.8,5620,0,0,0,L,1122011218,0,125.40,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369409,208682.00
07/08/2015 11:30,2,6.250,ACTIVE,219.39,360.38,60.012,1436369403,"201051344000582","174011321042388",27.97,37.80,0,331.83,402.77,177.1,169.0,0.818,163387.8,163387.8,5606,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369410,208683.00
07/08/2015 11:30,1,5.925,ACTIVE,218.1,336.32,60.00,1436369403,"040051121000097","174011321042388",24.98,36,0.651,317.86,378.80,147.2,141.2,0.655,40784.5,40819.800000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369411,208684.00
07/08/2015 11:30,2,6.576,ACTIVE,220.52,361.59,59.981,1436369403,"201051344000469","174011321042388",27.85,37.30,0,332.73,406.37,185.4,177.0,0.888,158495.5,158495.5,5610,0,0,0,L,1122011218,0,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369412,208685.00
07/08/2015 11:30,2,6.633,ACTIVE,220.52,363.69,59.975,1436369403,"201051344000988","174011321042388",27.61,40.80,0,333.33,406.97,185.7,177.3,0.849,158060.2,158060.2,5611,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369413,208686.00
07/08/2015 11:30,2,6.646,ACTIVE,220.52,360.08,59.981,1436369403,"201051344001158","174011321042388",27.45,41.00,0,333.93,404.57,184.8,176.5,0.862,164120.2,164120.2,5607,0,0,0,L,1122011218,0,124.94,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369413,208687.00
07/08/2015 11:30,2,6.773,ACTIVE,219.39,360.69,59.975,1436369403,"201051344001025","174011321042388",27.65,41.30,0,331.83,401.86,189.7,181.1,0.844,167623.0,167623.0,5605,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369414,208688.00
07/08/2015 11:30,1,4.514,ACTIVE,217.7,342.05,60.03,1436369403,"033051125000118","174011321042388",38.76,36,0.772,313.75,385.76,174.1,166.5,0.761,45405,45445.2,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369416,208689.00
07/08/2015 11:30,2,6.537,ACTIVE,220.06,361.29,59.986,1436369403,"201051344000569","174011321042388",27.69,40.20,0,333.33,404.57,183.4,175.1,0.844,171107.9,171107.9,5617,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369417,208690.00
07/08/2015 11:30,2,4.176,ACTIVE,217.80,415.39,59.975,1436369403,"274151322000094","174011321042388",38.63,47.30,0,385.03,452.66,162.8,155.2,0.623,354702.6,354702.6,6998,0,0,0,L,1151911521,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369417,208691.00
07/08/2015 11:30,1,6.086,ACTIVE,217.6,343.14,60.00,1436369403,"040051121000068","174011321042388",22.61,35,0.604,318.15,374.38,136.9,130.9,0.609,39035.699999976,39068.100000012,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369419,208692.00
07/08/2015 11:30,2,6.568,ACTIVE,220.29,360.69,59.975,1436369403,"201051344000458","174011321042388",27.61,40.80,0,327.62,413.59,183.7,175.4,0.871,166921.2,166921.2,5612,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369420,208693.00
07/08/2015 11:30,2,6.205,ACTIVE,217.58,356.18,59.933,1436369403,"274151322000087","174011321042388",25.76,67.30,0,332.13,382.33,161.9,154.3,0.601,425511.6,425511.6,6492,0,0,0,L,1151911521,0,125.40,124.27,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369421,208694.00
07/08/2015 11:30,2,6.432,ACTIVE,218.03,356.18,59.965,1436369403,"274151322000052","174011321042388",27.61,50.20,0,330.33,386.23,179.8,171.6,0.681,454920.5,454920.5,6893,0,0,0,L,1151911521,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369422,208695.00
07/08/2015 11:30,2,6.643,ACTIVE,218.71,361.29,59.986,1436369403,"201051344001145","174011321042388",27.99,37.30,0,331.23,400.36,188.1,179.6,0.857,172064.4,172064.4,5623,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369422,208696.00
07/08/2015 11:30,2,6.795,ACTIVE,218.48,361.59,59.975,1436369403,"201051344000685","174011321042388",27.59,40.00,0,331.23,400.06,189.9,181.3,0.915,171096.2,171096.2,5625,0,0,0,L,1122011218,0,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369423,208697.00
07/08/2015 11:30,2,6.553,ACTIVE,217.80,362.79,59.981,1436369403,"274151322000088","174011321042388",27.27,46.80,0,331.23,386.23,180.8,172.6,0.676,435900.1,435900.1,6504,0,0,0,L,1151911521,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369424,208698.00
07/08/2015 11:30,2,6.785,ACTIVE,219.61,363.09,59.975,1436369403,"201051344000438","174011321042388",27.73,40.40,0,330.63,402.46,190.4,181.9,0.879,171223.6,171223.6,5605,0,0,0,L,1122011218,0,124.94,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369425,208699.00
07/08/2015 11:30,2,6.842,ACTIVE,219.84,360.69,59.970,1436369403,"201051344001135","174011321042388",27.87,39.00,0,331.23,402.77,193.2,184.6,0.871,162545.8,162545.8,5593,0,0,0,L,1122011218,0,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369426,208700.00
07/08/2015 11:30,2,6.924,ACTIVE,219.39,361.59,59.975,1436369403,"201051344000417","174011321042388",27.14,45.00,0,331.23,402.46,190.3,181.8,0.897,166859.7,166859.7,5605,0,0,0,L,1122011218,0,124.27,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369427,208701.00
07/08/2015 11:30,2,7.113,ACTIVE,219.16,361.29,59.986,1436369403,"201051344000594","174011321042388",27.35,43.00,0,308.69,417.49,197.0,188.2,0.910,167335.7,167335.7,5605,0,0,0,L,1122011218,0,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369428,208702.00
07/08/2015 11:30,2,6.711,ACTIVE,217.80,374.21,59.975,1436369403,"274151322000083","174011321042388",27.27,52.30,0,330.63,386.53,185.3,176.9,0.742,451056.2,451056.2,6911,0,0,0,L,1151911521,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369429,208703.00
07/08/2015 11:30,2,7.051,ACTIVE,220.29,361.29,59.954,1436369403,"201051344000585","174011321042388",27.71,41.00,0,331.23,406.67,197.8,189.0,0.915,166360.5,166360.5,5606,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369430,208704.00
07/08/2015 11:30,2,6.719,ACTIVE,218.26,353.77,59.944,1436369403,"274151322000054","174011321042388",27.33,50.80,0,330.93,388.34,185.8,177.5,0.712,446121.6,446121.6,6491,0,0,0,L,1151911521,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369431,208705.00
07/08/2015 11:30,2,7.053,ACTIVE,220.06,362.79,59.975,1436369403,"201051344001203","174011321042388",28.11,39.80,0,333.03,409.08,200.7,191.8,0.919,167498.0,167498.0,5609,0,0,0,L,1122011218,0,125.40,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369432,208706.00
07/08/2015 11:30,2,6.932,ACTIVE,218.93,361.89,59.975,1436369403,"201051344000646","174011321042388",27.61,42.80,0,330.33,403.07,193.7,185.1,0.906,164677.6,164677.6,5600,0,0,0,L,1122011218,0,124.72,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369433,208707.00
07/08/2015 11:30,2,4.496,ACTIVE,218.93,428.31,59.970,1436369403,"274151322000068","174011321042388",37.99,47.30,0,388.04,449.05,172.5,164.6,0.650,353803.3,353803.3,6605,0,0,0,L,1151911521,0,126.07,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369434,208708.00
07/08/2015 11:30,2,6.924,ACTIVE,218.71,351.97,59.959,1436369403,"274151322000076","174011321042388",28.37,49.50,0,331.83,395.25,199.0,190.2,0.760,475800.1,475800.1,6894,0,0,0,L,1151911521,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369435,208709.00
07/08/2015 11:30,1,4.036,ACTIVE,218.4,328.14,60.03,1436369403,"033051125000132","174011321042388",33.81,35,0.595,318.14,373.65,135.8,129.4,0.601,34090.200000048,34120.400000036,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369436,208710.00
07/08/2015 11:30,1,4.576,ACTIVE,218.2,376.87,60.03,1436369403,"033051125000150","174011321042388",38.68,35,0.783,315.28,387.22,176.1,169.7,0.776,45479.500000012,45519.800000012,106,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369437,208711.00
07/08/2015 11:30,2,6.719,ACTIVE,218.26,360.38,59.970,1436369403,"201051344000890","174011321042388",27.57,43.80,0,331.53,403.07,187.7,179.2,0.862,168980.1,168980.1,5608,0,0,0,L,1122011218,0,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369438,208712.00
07/08/2015 11:30,2,6.730,ACTIVE,220.06,363.39,59.959,1436369403,"201051344000900","174011321042388",28.13,38.40,0,332.13,409.08,191.8,183.2,0.871,169258.4,169258.4,5621,0,0,0,L,1122011218,0,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369439,208713.00
07/08/2015 11:30,2,6.807,ALERT,219.39,360.99,59.965,1436369403,"201051344000633","174011321042388",27.12,40.80,0,300.57,407.87,186.9,178.5,0.875,158882.1,158882.1,5619,0,0,0,L,1122011218,0,124.72,126.75,0002,39,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369441,208714.00
07/08/2015 11:30,1,6.159,ACTIVE,218.4,333.85,60.03,1436369403,"040051121000185","174011321042388",24.76,37,0.671,317.28,380.81,151.8,145.9,0.671,40055.799999987,40090.999999975,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369442,208715.00
07/08/2015 11:30,2,6.555,ACTIVE,220.29,362.19,59.975,1436369403,"201051344000983","174011321042388",27.85,40.20,0,333.03,407.87,184.8,176.5,0.857,166250.2,166250.2,5621,0,0,0,L,1122011218,0,125.17,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369443,208716.00
07/08/2015 11:30,2,6.637,ACTIVE,219.39,361.29,59.981,1436369403,"201051344000917","174011321042388",27.49,39.30,0,331.53,407.27,184.7,176.3,0.866,169434.7,169434.7,5621,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369444,208717.00
07/08/2015 11:30,1,6.062,ACTIVE,217.5,324.57,60.03,1436369403,"040051121000116","174011321042388",24.81,34,0.662,316.97,378.58,149.6,143.0,0.663,40088.800000012,40123.600000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369445,208718.00
07/08/2015 11:30,1,3.877,ACTIVE,218.1,364.41,60.03,1436369403,"033051125000135","174011321042388",33.47,35,0.569,318.31,374.66,129.1,123.3,0.577,33916.80000001,33946.600000022,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369446,208719.00
07/08/2015 11:30,2,6.521,ACTIVE,220.06,359.78,60.018,1436369403,"201051344000648","174011321042388",27.53,38.80,0,333.63,407.57,181.8,173.5,0.840,165224.5,165224.5,5615,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369447,208720.00
07/08/2015 11:30,2,6.625,ACTIVE,219.61,362.19,59.981,1436369403,"201051344001093","174011321042388",28.13,38.60,0,331.53,409.08,188.7,180.2,0.857,167606.3,167606.3,5611,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369448,208721.00
07/08/2015 11:30,2,6.535,ACTIVE,220.06,361.89,59.975,1436369403,"201051344000645","174011321042388",27.53,40.20,0,333.33,406.97,182.1,173.8,0.835,165791.5,165791.5,5621,0,0,0,L,1122011218,0,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369449,208722.00
07/08/2015 11:30,2,6.311,ACTIVE,218.03,369.70,59.975,1436369403,"274151322000085","174011321042388",27.65,48.00,0,331.53,389.54,176.7,168.6,0.667,448391.0,448391.0,6898,0,0,0,L,1151911521,0,125.85,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369450,208723.00
07/08/2015 11:30,2,6.568,ACTIVE,219.61,361.29,60.018,1436369403,"201051344000651","174011321042388",27.63,38.20,0,332.73,408.18,183.7,175.4,0.831,165145.9,165145.9,5609,0,0,0,L,1122011218,0,125.17,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369451,208724.00
07/08/2015 11:30,2,6.613,ACTIVE,219.16,358.88,59.986,1436369403,"201051344000867","174011321042388",27.39,41.80,0,328.22,410.58,183.5,175.2,0.840,157574.4,157574.4,5625,0,0,0,L,1122011218,0,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369452,208725.00
07/08/2015 11:30,1,6.129,ACTIVE,217.7,338.67,60.03,1436369403,"040051121000095","174011321042388",22.40,35,0.605,311.89,375.55,136.6,130.6,0.604,39528.199999988,39560.199999988,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369453,208726.00
07/08/2015 11:30,2,6.684,ACTIVE,218.03,358.88,59.991,1436369403,"201051344001230","174011321042388",27.61,43.00,0,331.53,402.46,186.8,178.4,0.884,168665.1,168665.1,5626,0,0,0,L,1122011218,0,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369454,208727.00
07/08/2015 11:30,2,6.791,ACTIVE,220.29,364.59,60.012,1436369403,"201051344000576","174011321042388",27.17,39.00,0,333.93,407.27,186.8,178.4,0.853,165031.0,165031.0,5629,0,0,0,L,1122011218,0,125.17,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369455,208728.00
07/08/2015 11:30,2,6.787,ACTIVE,220.52,360.38,59.991,1436369403,"201051344000579","174011321042388",27.45,43.40,0,333.63,406.37,188.6,180.1,0.879,171505.5,171505.5,5610,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436369456,208729.00
07/08/2015 11:45,2,7.061,ACTIVE,218.93,360.08,59.975,1436370303,"201051344000955","174011321042388",27.25,40.40,0,331.83,403.37,194.9,186.2,0.906,170646.7,170646.7,5615,0,0,0,L,1122011218,0,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370304,208730.00
07/08/2015 11:45,1,6.573,ACTIVE,217.8,375.33,60.00,1436370303,"040051121000195","174011321042388",24.65,38,0.710,317.29,380.69,161.2,153.7,0.707,42649,42686.3,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370306,208731.00
07/08/2015 11:45,2,7.074,ACTIVE,217.58,374.51,59.949,1436370303,"274151322000095","174011321042388",27.49,53.00,0,331.23,390.74,197.0,188.2,0.742,470009.6,470009.6,6522,0,0,0,L,1151911521,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370307,208732.00
07/08/2015 11:45,2,7.102,ACTIVE,219.39,361.29,59.965,1436370303,"201051344000868","174011321042388",27.19,39.00,0,333.03,407.57,195.5,186.8,0.879,156987.8,156987.8,5620,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370307,208733.00
07/08/2015 11:45,2,7.076,ACTIVE,221.42,365.49,59.965,1436370303,"201051344000853","174011321042388",27.23,40.60,0,336.94,407.87,195.2,186.5,0.902,163268.1,163268.1,5621,0,0,0,L,1122011218,0,125.85,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370308,208734.00
07/08/2015 11:45,2,6.916,ACTIVE,220.29,362.79,59.970,1436370303,"201051344000582","174011321042388",27.69,38.60,0,336.64,408.78,194.1,185.4,0.893,163432.8,163432.8,5607,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370309,208735.00
07/08/2015 11:45,1,6.479,ACTIVE,218.7,341.34,60.00,1436370303,"040051121000097","174011321042388",24.83,37,0.711,318.02,384.03,160.1,154.5,0.694,40819.800000012,40857.199999988,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370310,208736.00
07/08/2015 11:45,2,6.979,ACTIVE,220.97,363.09,59.959,1436370303,"201051344000469","174011321042388",27.75,38.00,0,336.64,409.08,196.2,187.5,0.915,158541.0,158541.0,5611,0,0,0,L,1122011218,0,124.94,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370311,208737.00
07/08/2015 11:45,2,7.141,ACTIVE,220.97,364.29,60.002,1436370303,"201051344000988","174011321042388",26.80,42.30,0,335.44,407.87,193.7,185.1,0.884,158105.3,158105.3,5612,0,0,0,L,1122011218,0,125.17,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370312,208738.00
07/08/2015 11:45,2,7.006,ACTIVE,220.97,362.79,59.970,1436370303,"201051344001158","174011321042388",27.08,42.00,0,337.24,407.57,192.0,183.4,0.893,164164.9,164164.9,5608,0,0,0,L,1122011218,0,125.17,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370313,208739.00
07/08/2015 11:45,2,7.074,ACTIVE,219.84,360.69,59.970,1436370303,"201051344001025","174011321042388",27.61,42.00,0,337.24,409.38,197.8,189.0,0.884,167668.9,167668.9,5606,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370314,208740.00
07/08/2015 11:45,1,4.763,ACTIVE,217.5,323.74,60.03,1436370303,"033051125000118","174011321042388",38.37,36,0.807,314.38,387.62,181.9,174.1,0.793,45445.2,45487.4,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370315,208741.00
07/08/2015 11:45,2,7.018,ACTIVE,220.74,363.39,59.965,1436370303,"201051344000569","174011321042388",27.41,41.30,0,337.54,408.48,194.7,186.0,0.902,171153.1,171153.1,5618,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370316,208742.00
07/08/2015 11:45,2,4.551,ACTIVE,218.03,422.60,59.949,1436370303,"274151322000094","174011321042388",37.65,48.00,0,386.83,449.95,172.6,164.7,0.658,354742.7,354742.7,6999,0,0,0,L,1151911521,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370317,208743.00
07/08/2015 11:45,1,6.614,ACTIVE,218.3,347.00,60.00,1436370303,"040051121000068","174011321042388",22.24,36,0.646,318.51,376.83,146.3,140.2,0.643,39068.100000012,39102.100000012,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370318,208744.00
07/08/2015 11:45,2,7.047,ACTIVE,221.19,363.69,59.986,1436370303,"201051344000458","174011321042388",27.15,42.30,0,337.84,407.87,193.9,185.2,0.919,166966.3,166966.3,5613,0,0,0,L,1122011218,0,125.62,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370319,208745.00
07/08/2015 11:45,2,6.682,ACTIVE,218.26,351.37,59.938,1436370303,"274151322000087","174011321042388",25.31,70.00,0,331.53,385.03,171.1,163.2,0.641,425551.3,425551.3,6493,0,0,0,L,1151911521,0,124.94,124.72,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370320,208746.00
07/08/2015 11:45,2,6.766,ACTIVE,218.26,372.11,59.965,1436370303,"274151322000052","174011321042388",27.25,51.00,0,331.83,392.55,186.7,178.3,0.703,454963.9,454963.9,6894,0,0,0,L,1151911521,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370321,208747.00
07/08/2015 11:45,2,6.916,ALERT,219.16,360.99,59.954,1436370303,"201051344001145","174011321042388",27.77,38.40,0,287.95,407.27,194.6,185.9,0.879,172109.3,172109.3,5624,0,0,0,L,1122011218,0,124.49,126.30,0002,36,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370323,208748.00
07/08/2015 11:45,2,7.055,ACTIVE,218.71,361.29,59.959,1436370303,"201051344000685","174011321042388",27.31,40.60,0,315.30,431.62,195.0,186.3,0.941,171141.3,171141.3,5626,0,0,0,L,1122011218,0,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370324,208749.00
07/08/2015 11:45,2,6.732,ACTIVE,218.03,373.01,59.959,1436370303,"274151322000088","174011321042388",27.08,48.30,0,331.53,391.04,184.6,176.2,0.694,435943.0,435943.0,6505,0,0,0,L,1151911521,0,125.40,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370325,208750.00
07/08/2015 11:45,2,7.008,ACTIVE,219.61,362.19,59.949,1436370303,"201051344000438","174011321042388",27.37,40.80,0,330.33,409.68,194.1,185.4,0.897,171268.6,171268.6,5606,0,0,0,L,1122011218,0,124.94,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370326,208751.00
07/08/2015 11:45,2,6.918,ACTIVE,219.84,361.59,59.965,1436370303,"201051344001135","174011321042388",27.77,39.80,0,333.03,410.58,194.6,185.9,0.871,162591.1,162591.1,5594,0,0,0,L,1122011218,0,124.94,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370327,208752.00
07/08/2015 11:45,2,6.938,ACTIVE,218.93,360.99,59.975,1436370303,"201051344000417","174011321042388",27.23,45.50,0,330.93,407.57,191.4,182.8,0.897,166904.1,166904.1,5606,0,0,0,L,1122011218,0,124.27,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370328,208753.00
07/08/2015 11:45,2,6.979,ACTIVE,219.16,362.49,59.996,1436370303,"201051344000594","174011321042388",27.67,43.80,0,330.33,404.57,195.7,186.9,0.902,167381.1,167381.1,5606,0,0,0,L,1122011218,0,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370329,208754.00
07/08/2015 11:45,2,6.760,ACTIVE,217.58,350.77,59.949,1436370303,"274151322000083","174011321042388",26.96,54.80,0,331.23,387.74,184.4,176.0,0.734,451099.0,451099.0,6912,0,0,0,L,1151911521,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370330,208755.00
07/08/2015 11:45,2,6.961,ACTIVE,220.29,362.49,59.949,1436370303,"201051344000585","174011321042388",27.93,41.30,0,337.24,408.18,196.9,188.1,0.910,166406.2,166406.2,5607,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370331,208756.00
07/08/2015 11:45,2,6.760,ACTIVE,218.26,352.27,59.944,1436370303,"274151322000054","174011321042388",27.08,52.80,0,330.93,388.94,185.2,176.8,0.712,446164.5,446164.5,6492,0,0,0,L,1151911521,0,125.17,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370332,208757.00
07/08/2015 11:45,2,7.105,ACTIVE,220.06,362.19,59.944,1436370303,"201051344001203","174011321042388",27.77,40.60,0,336.04,409.38,199.9,191.0,0.932,167544.4,167544.4,5610,0,0,0,L,1122011218,0,125.62,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370332,208758.00
07/08/2015 11:45,2,6.971,ALERT,218.71,360.08,59.949,1436370303,"201051344000646","174011321042388",27.51,43.40,0,299.67,403.67,194.2,185.5,0.902,164722.5,164722.5,5601,0,0,0,L,1122011218,0,124.72,126.07,0002,38,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370334,208759.00
07/08/2015 11:45,2,4.641,ACTIVE,219.16,408.78,59.944,1436370303,"274151322000068","174011321042388",36.98,48.50,0,388.64,453.26,173.1,165.1,0.650,353843.7,353843.7,6606,0,0,0,L,1151911521,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370335,208760.00
07/08/2015 11:45,2,7.117,ACTIVE,218.71,367.90,59.965,1436370303,"274151322000076","174011321042388",27.85,50.60,0,333.63,395.25,200.6,191.7,0.769,475846.9,475846.9,6895,0,0,0,L,1151911521,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370336,208761.00
07/08/2015 11:45,1,4.219,ACTIVE,218.3,370.11,60.00,1436370303,"033051125000132","174011321042388",32.84,35,0.604,318.34,374.71,137.8,131.6,0.603,34120.400000036,34152.400000036,345,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370337,208762.00
07/08/2015 11:45,1,4.762,ACTIVE,218.4,369.11,60.00,1436370303,"033051125000150","174011321042388",38.39,36,0.807,314.23,387.61,181.9,175.7,0.800,45519.800000012,45562.400000012,108,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370339,208763.00
07/08/2015 11:45,2,6.998,ACTIVE,218.93,360.99,59.928,1436370303,"201051344000890","174011321042388",27.55,45.00,0,325.52,418.09,195.2,186.5,0.893,169025.4,169025.4,5609,0,0,0,L,1122011218,0,124.72,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370340,208764.00
07/08/2015 11:45,2,7.055,ACTIVE,220.74,361.89,59.938,1436370303,"201051344000900","174011321042388",27.95,39.00,0,337.54,409.38,199.7,190.8,0.919,169304.7,169304.7,5622,0,0,0,L,1122011218,0,125.40,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370341,208765.00
07/08/2015 11:45,2,7.072,ACTIVE,220.06,363.69,59.949,1436370303,"201051344000633","174011321042388",27.19,42.00,0,332.73,407.87,195.0,186.3,0.915,158927.3,158927.3,5621,0,0,0,L,1122011218,0,125.17,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370341,208766.00
07/08/2015 11:45,1,6.462,ACTIVE,218.7,331.35,60.00,1436370303,"040051121000185","174011321042388",24.78,38,0.707,318.46,380.49,159.3,153.8,0.699,40090.999999975,40128.200000023,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370343,208767.00
07/08/2015 11:45,2,7.014,ACTIVE,221.19,365.19,59.944,1436370303,"201051344000983","174011321042388",27.63,41.30,0,337.84,409.08,196.2,187.5,0.893,166295.7,166295.7,5622,0,0,0,L,1122011218,0,125.62,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370344,208768.00
07/08/2015 11:45,2,7.047,ACTIVE,220.06,362.49,59.954,1436370303,"201051344000917","174011321042388",27.51,39.80,0,332.43,407.87,196.5,187.7,0.910,169480.1,169480.1,5622,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370344,208769.00
07/08/2015 11:45,1,6.433,ALERT,217.7,367.50,59.96,1436370303,"040051121000116","174011321042388",24.69,34,0.700,316.19,379.01,158.0,151.4,0.697,40123.600000024,40160.200000048,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436370346,208770.00
07/08/2015 11:45,1,4.158,ACTIVE,218.6,356.27,60.00,1436370303,"033051125000135","174011321042388",32.90,35,0.598,318.64,374.84,136.1,130.3,0.600,33946.600000022,33978.199999986,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370347,208771.00
07/08/2015 11:45,2,6.887,ACTIVE,220.74,361.29,59.938,1436370303,"201051344000648","174011321042388",27.69,39.50,0,337.54,409.08,193.1,184.5,0.902,165269.2,165269.2,5616,0,0,0,L,1122011218,0,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370348,208772.00
07/08/2015 11:45,2,7.117,ACTIVE,220.29,362.19,59.949,1436370303,"201051344001093","174011321042388",27.73,39.50,0,337.24,409.68,200.0,191.1,0.906,167652.7,167652.7,5612,0,0,0,L,1122011218,0,125.17,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370349,208773.00
07/08/2015 11:45,2,7.086,ACTIVE,220.97,362.79,59.949,1436370303,"201051344000645","174011321042388",27.29,40.80,0,338.14,407.87,195.8,187.0,0.875,165836.7,165836.7,5622,0,0,0,L,1122011218,0,125.62,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370350,208774.00
07/08/2015 11:45,2,6.822,ACTIVE,218.71,374.21,59.949,1436370303,"274151322000085","174011321042388",27.27,49.30,0,333.03,391.94,188.3,179.8,0.720,448434.8,448434.8,6899,0,0,0,L,1151911521,0,125.85,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370351,208775.00
07/08/2015 11:45,2,7.049,ACTIVE,220.29,361.29,59.949,1436370303,"201051344000651","174011321042388",27.57,38.40,0,330.03,408.78,196.8,188.0,0.871,165191.5,165191.5,5610,0,0,0,L,1122011218,0,125.40,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370352,208776.00
07/08/2015 11:45,2,7.018,ACTIVE,219.84,361.59,59.944,1436370303,"201051344000867","174011321042388",27.59,42.80,0,331.53,405.77,196.0,187.3,0.893,157619.8,157619.8,5626,0,0,0,L,1122011218,0,125.17,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370353,208777.00
07/08/2015 11:45,1,6.533,ACTIVE,218.3,350.08,60.00,1436370303,"040051121000095","174011321042388",22.27,35,0.640,319.19,375.94,144.7,139.0,0.636,39560.199999988,39593.899999976,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370354,208778.00
07/08/2015 11:45,2,7.076,ALERT,218.71,359.48,59.949,1436370303,"201051344001230","174011321042388",27.45,43.60,0,300.57,403.07,196.7,188.0,0.915,168710.4,168710.4,5627,0,0,0,L,1122011218,0,124.72,126.07,0002,39,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370356,208779.00
07/08/2015 11:45,2,7.012,ACTIVE,220.97,365.80,59.954,1436370303,"201051344000576","174011321042388",27.51,39.80,0,336.64,408.18,195.3,186.6,0.866,165076.2,165076.2,5630,0,0,0,L,1122011218,0,125.40,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370357,208780.00
07/08/2015 11:45,2,7.062,ACTIVE,221.42,366.10,59.954,1436370303,"201051344000579","174011321042388",27.37,44.00,0,337.84,407.87,196.0,187.2,0.888,171550.9,171550.9,5611,0,0,0,L,1122011218,0,125.40,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436370358,208781.00
07/08/2015 12:00,2,7.279,ACTIVE,219.61,362.79,59.991,1436371203,"201051344000955","174011321042388",27.04,42.30,0,332.43,409.08,199.4,190.6,0.937,170693.9,170693.9,5616,0,0,0,L,1122011218,0,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371204,208782.00
07/08/2015 12:00,1,6.899,ALERT,218.6,326.79,60.03,1436371203,"040051121000195","174011321042388",24.16,38,0.727,317.88,382.27,165.9,158.0,0.722,42686.3,42725.3,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436371206,208783.00
07/08/2015 12:00,2,7.355,ACTIVE,218.71,358.88,59.986,1436371203,"274151322000095","174011321042388",27.06,54.50,0,332.43,396.15,201.6,192.7,0.751,470057.3,470057.3,6523,0,0,0,L,1151911521,0,126.07,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371207,208784.00
07/08/2015 12:00,2,7.354,ALERT,220.52,363.69,59.986,1436371203,"201051344000868","174011321042388",26.92,40.60,0,282.84,409.98,200.4,191.5,0.897,157035.1,157035.1,5621,0,0,0,L,1122011218,0,124.72,127.65,0002,37,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371208,208785.00
07/08/2015 12:00,2,7.248,ALERT,222.32,367.00,59.986,1436371203,"201051344000853","174011321042388",27.53,41.30,0,290.05,409.68,202.0,193.0,0.937,163315.6,163315.6,5622,0,0,0,L,1122011218,0,126.07,127.88,0002,40,0,0,0,0,0,0,2,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371210,208786.00
07/08/2015 12:00,2,7.266,ACTIVE,220.97,361.89,59.991,1436371203,"201051344000582","174011321042388",26.94,40.80,0,335.74,410.28,198.2,189.4,0.906,163479.9,163479.9,5608,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371211,208787.00
07/08/2015 12:00,1,6.738,ACTIVE,219.3,379.78,60.03,1436371203,"040051121000097","174011321042388",24.31,38,0.718,318.11,382.12,163.0,156.5,0.710,40857.199999988,40895.900000036,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371213,208788.00
