ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 12:00,2,7.318,ALERT,221.87,367.00,59.986,1436371203,"201051344000469","174011321042388",27.19,39.50,0,283.44,409.38,201.4,192.5,0.946,158588.6,158588.6,5612,0,0,0,L,1122011218,0,125.17,128.33,0002,36,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371214,208789.00
07/08/2015 12:00,2,7.359,ALERT,221.87,366.40,60.023,1436371203,"201051344000988","174011321042388",26.86,42.50,0,300.57,409.08,200.1,191.2,0.910,158152.6,158152.6,5613,0,0,0,L,1122011218,0,125.40,128.11,0002,38,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371216,208790.00
07/08/2015 12:00,2,7.301,ALERT,221.87,365.80,59.970,1436371203,"201051344001158","174011321042388",26.90,43.00,0,301.77,408.18,198.8,190.0,0.915,164211.7,164211.7,5609,0,0,0,L,1122011218,0,125.40,127.65,0002,41,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371218,208791.00
07/08/2015 12:00,2,7.473,ACTIVE,220.74,362.79,59.975,1436371203,"201051344001025","174011321042388",26.70,43.40,0,336.94,410.28,202.0,193.1,0.893,167717.1,167717.1,5607,0,0,0,L,1122011218,0,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371219,208792.00
07/08/2015 12:00,1,4.975,ACTIVE,218.9,376.16,60.03,1436371203,"033051125000118","174011321042388",37.88,38,0.826,314.28,389.18,187.5,179.4,0.815,45487.4,45533.6,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371220,208793.00
07/08/2015 12:00,2,7.236,ALERT,221.42,365.80,59.986,1436371203,"201051344000569","174011321042388",27.41,41.80,0,302.68,409.68,200.9,192.0,0.910,171200.5,171200.5,5619,0,0,0,L,1122011218,0,124.94,128.11,0002,38,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371222,208794.00
07/08/2015 12:00,2,4.811,ACTIVE,219.16,398.86,60.007,1436371203,"274151322000094","174011321042388",36.58,50.40,0,381.42,446.05,178.8,170.7,0.685,354785.0,354785.0,7000,0,0,0,L,1151911521,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371223,208795.00
07/08/2015 12:00,1,6.903,ACTIVE,218.9,372.80,60.03,1436371203,"040051121000068","174011321042388",21.72,37,0.656,318.27,377.89,149.2,142.9,0.654,39102.100000012,39137.699999976,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371224,208796.00
07/08/2015 12:00,2,7.271,ALERT,221.64,364.59,59.981,1436371203,"201051344000458","174011321042388",27.29,43.20,0,301.17,409.38,201.0,192.1,0.946,167013.8,167013.8,5614,0,0,0,L,1122011218,0,125.62,128.11,0002,38,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371226,208797.00
07/08/2015 12:00,2,6.936,ACTIVE,218.48,361.59,59.954,1436371203,"274151322000087","174011321042388",24.85,73.70,0,332.73,389.84,174.6,166.6,0.654,425592.9,425592.9,6494,0,0,0,L,1151911521,0,125.62,124.49,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371227,208798.00
07/08/2015 12:00,2,7.053,ACTIVE,218.71,361.59,59.965,1436371203,"274151322000052","174011321042388",26.78,52.50,0,332.73,394.05,191.1,182.5,0.729,455009.4,455009.4,6895,0,0,0,L,1151911521,0,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371228,208799.00
07/08/2015 12:00,2,7.314,ACTIVE,219.61,362.49,59.975,1436371203,"201051344001145","174011321042388",27.14,39.80,0,337.54,409.98,200.9,192.0,0.906,172157.1,172157.1,5626,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371228,208800.00
07/08/2015 12:00,2,7.422,ACTIVE,219.16,362.49,59.986,1436371203,"201051344000685","174011321042388",26.66,42.00,0,333.33,408.78,200.4,191.5,0.968,171189.0,171189.0,5627,0,0,0,L,1122011218,0,124.94,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371229,208801.00
07/08/2015 12:00,2,7.014,ALERT,218.71,370.90,59.981,1436371203,"274151322000088","174011321042388",26.56,50.00,0,301.47,393.45,188.5,180.0,0.707,435987.7,435987.7,6506,0,0,0,L,1151911521,0,126.53,124.49,0002,42,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371231,208802.00
07/08/2015 12:00,2,7.301,ACTIVE,220.52,365.49,59.986,1436371203,"201051344000438","174011321042388",26.94,42.50,0,337.54,410.28,199.2,190.3,0.910,171316.1,171316.1,5607,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371232,208803.00
07/08/2015 12:00,2,7.352,ACTIVE,220.52,365.80,59.949,1436371203,"201051344001135","174011321042388",26.66,41.80,0,332.13,409.68,198.5,189.7,0.888,162638.5,162638.5,5595,0,0,0,L,1122011218,0,124.94,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371233,208804.00
07/08/2015 12:00,2,7.291,ACTIVE,219.61,362.49,59.981,1436371203,"201051344000417","174011321042388",26.44,46.80,0,337.54,408.48,195.2,186.5,0.910,166950.7,166950.7,5607,0,0,0,L,1122011218,0,124.27,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371234,208805.00
07/08/2015 12:00,2,7.383,ALERT,219.61,363.39,59.975,1436371203,"201051344000594","174011321042388",27.14,44.00,0,277.73,410.28,202.9,193.9,0.937,167429.2,167429.2,5607,0,0,0,L,1122011218,0,124.49,126.75,0002,38,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371236,208806.00
07/08/2015 12:00,2,7.004,ACTIVE,218.48,354.07,59.954,1436371203,"274151322000083","174011321042388",26.58,56.80,0,331.53,393.15,188.3,179.9,0.747,451143.9,451143.9,6913,0,0,0,L,1151911521,0,125.40,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371237,208807.00
07/08/2015 12:00,2,7.275,ACTIVE,220.97,365.80,59.981,1436371203,"201051344000585","174011321042388",27.25,42.80,0,336.04,408.78,200.9,192.0,0.915,166454.1,166454.1,5608,0,0,0,L,1122011218,0,124.72,127.88,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371238,208808.00
07/08/2015 12:00,2,7.029,ALERT,218.48,353.47,60.007,1436371203,"274151322000054","174011321042388",26.62,54.30,0,300.87,394.35,189.1,180.6,0.720,446209.6,446209.6,6493,0,0,0,L,1151911521,0,125.85,124.49,0002,47,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371240,208809.00
07/08/2015 12:00,2,7.373,ALERT,220.97,365.49,59.981,1436371203,"201051344001203","174011321042388",27.25,42.00,0,303.88,410.58,203.4,194.4,0.950,167593.0,167593.0,5611,0,0,0,L,1122011218,0,125.62,127.20,0002,37,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371242,208810.00
07/08/2015 12:00,2,7.354,ACTIVE,219.61,362.79,59.975,1436371203,"201051344000646","174011321042388",26.58,44.50,0,332.13,409.08,197.8,189.0,0.919,164770.0,164770.0,5603,0,0,0,L,1122011218,0,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371243,208811.00
07/08/2015 12:00,2,4.678,ALERT,219.84,416.29,59.970,1436371203,"274151322000068","174011321042388",37.45,49.30,0,300.57,491.73,177.6,169.5,0.676,353886.1,353886.1,6607,0,0,0,L,1151911521,0,126.30,124.94,0002,43,0,0,0,0,0,0,1,1192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371244,208812.00
07/08/2015 12:00,2,7.492,ACTIVE,219.61,378.12,59.981,1436371203,"274151322000076","174011321042388",26.92,53.00,0,337.24,398.26,204.1,195.1,0.765,475895.9,475895.9,6896,0,0,0,L,1151911521,0,126.07,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371245,208813.00
07/08/2015 12:00,1,4.353,ACTIVE,219.2,369.49,60.00,1436371203,"033051125000132","174011321042388",32.72,36,0.619,319.34,375.13,141.7,134.7,0.625,34152.400000036,34186,347,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371247,208814.00
07/08/2015 12:00,1,4.987,ACTIVE,218.4,382.50,60.03,1436371203,"033051125000150","174011321042388",37.59,38,0.828,315.01,389.13,186.5,179.6,0.815,45562.400000012,45607.300000012,110,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371248,208815.00
07/08/2015 12:00,2,7.400,ACTIVE,219.39,361.89,59.986,1436371203,"201051344000890","174011321042388",26.58,46.00,0,333.63,408.48,199.2,190.4,0.910,169073.1,169073.1,5610,0,0,0,L,1122011218,0,124.72,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371249,208816.00
07/08/2015 12:00,2,7.381,ALERT,220.97,367.30,59.975,1436371203,"201051344000900","174011321042388",27.35,40.40,0,301.77,427.11,204.5,195.4,0.919,169353.1,169353.1,5623,0,0,0,L,1122011218,0,125.40,127.43,0002,37,0,0,0,0,0,0,3,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371250,208817.00
07/08/2015 12:00,2,7.488,ALERT,220.52,363.69,59.975,1436371203,"201051344000633","174011321042388",26.34,43.00,0,288.85,409.08,199.7,190.8,0.928,158975.0,158975.0,5622,0,0,0,L,1122011218,0,125.17,127.43,0002,41,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371252,208818.00
07/08/2015 12:00,1,6.823,ACTIVE,219.3,329.34,60.03,1436371203,"040051121000185","174011321042388",24.02,39,0.720,318.52,381.86,163.1,157.0,0.710,40128.200000023,40167.400000011,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371254,208819.00
07/08/2015 12:00,2,7.340,ALERT,221.64,364.29,59.975,1436371203,"201051344000983","174011321042388",27.23,42.30,0,295.76,410.88,202.5,193.5,0.932,166343.9,166343.9,5623,0,0,0,L,1122011218,0,125.40,127.65,0002,39,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371255,208820.00
07/08/2015 12:00,2,7.377,ALERT,220.74,365.49,59.981,1436371203,"201051344000917","174011321042388",26.86,42.30,0,284.04,409.08,200.6,191.7,0.937,169528.1,169528.1,5623,0,0,0,L,1122011218,0,124.94,127.88,0002,38,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371257,208821.00
07/08/2015 12:00,1,6.649,ACTIVE,217.9,326.85,60.00,1436371203,"040051121000116","174011321042388",24.37,35,0.712,317.42,381.26,161.2,154.1,0.710,40160.200000048,40198.900000036,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371259,208822.00
07/08/2015 12:00,1,4.288,ALERT,219.4,348.87,60.03,1436371203,"033051125000135","174011321042388",32.46,37,0.609,318.15,376.17,138.5,132.8,0.612,33978.199999986,34011.499999998,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436371260,208823.00
07/08/2015 12:00,2,7.309,ALERT,221.19,366.10,60.007,1436371203,"201051344000648","174011321042388",26.98,40.00,0,288.25,409.98,199.6,190.7,0.915,165316.8,165316.8,5617,0,0,0,L,1122011218,0,124.72,127.88,0002,36,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371262,208824.00
07/08/2015 12:00,2,7.369,ALERT,220.52,365.49,59.970,1436371203,"201051344001093","174011321042388",27.19,41.50,0,286.14,410.58,203.1,194.1,0.919,167701.4,167701.4,5613,0,0,0,L,1122011218,0,124.94,127.43,0002,40,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371264,208825.00
07/08/2015 12:00,2,7.359,ALERT,221.19,365.19,59.975,1436371203,"201051344000645","174011321042388",27.00,41.80,0,296.96,408.48,201.2,192.3,0.902,165884.7,165884.7,5623,0,0,0,L,1122011218,0,125.62,127.88,0002,36,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371265,208826.00
07/08/2015 12:00,2,7.082,ALERT,218.93,354.67,59.970,1436371203,"274151322000085","174011321042388",26.82,50.60,0,300.57,394.35,192.1,183.5,0.725,448480.9,448480.9,6900,0,0,0,L,1151911521,0,126.30,124.72,0002,46,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371267,208827.00
07/08/2015 12:00,2,7.379,ACTIVE,221.19,366.10,59.970,1436371203,"201051344000651","174011321042388",26.84,40.60,0,336.64,409.08,200.3,191.5,0.897,165239.8,165239.8,5611,0,0,0,L,1122011218,0,125.62,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371268,208828.00
07/08/2015 12:00,2,7.418,ALERT,220.74,364.29,60.002,1436371203,"201051344000867","174011321042388",26.78,44.00,0,301.17,409.08,201.2,192.3,0.906,157668.0,157668.0,5627,0,0,0,L,1122011218,0,125.40,127.20,0002,39,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371270,208829.00
07/08/2015 12:00,1,6.822,ALERT,218.8,327.38,60.03,1436371203,"040051121000095","174011321042388",21.52,37,0.645,319.19,377.13,146.0,140.4,0.638,39593.899999976,39629.399999976,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436371272,208830.00
07/08/2015 12:00,2,7.354,ACTIVE,219.16,362.49,59.970,1436371203,"201051344001230","174011321042388",27.00,44.50,0,331.23,404.87,201.2,192.2,0.941,168758.9,168758.9,5629,0,0,0,L,1122011218,0,124.72,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371273,208831.00
07/08/2015 12:00,2,7.363,ALERT,221.64,366.40,59.981,1436371203,"201051344000576","174011321042388",26.90,41.00,0,301.77,408.78,200.5,191.6,0.910,165124.1,165124.1,5631,0,0,0,L,1122011218,0,125.62,127.43,0002,38,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371274,208832.00
07/08/2015 12:00,2,7.342,ALERT,221.87,365.49,59.959,1436371203,"201051344000579","174011321042388",27.12,44.30,0,307.48,408.78,201.6,192.7,0.928,171599.3,171599.3,5612,0,0,0,L,1122011218,0,125.62,127.65,0002,39,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436371276,208833.00
07/08/2015 12:15,2,7.477,ACTIVE,219.39,362.79,59.933,1436372105,"201051344000955","174011321042388",26.94,43.60,0,337.84,410.28,203.8,194.8,0.955,170742.2,170742.2,5617,0,0,0,L,1122011218,0,124.04,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372106,208834.00
07/08/2015 12:15,1,7.060,ACTIVE,218.2,345.42,60.00,1436372105,"040051121000195","174011321042388",24.17,39,0.747,293.98,401.85,169.8,162.5,0.741,42725.3,42765.4,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372107,208835.00
07/08/2015 12:15,2,7.553,ACTIVE,218.48,355.88,59.986,1436372105,"274151322000095","174011321042388",26.90,57.00,0,337.24,397.05,205.6,196.5,0.773,470106.1,470106.1,6524,0,0,0,L,1151911521,0,125.85,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372108,208836.00
07/08/2015 12:15,2,7.553,ALERT,220.06,362.49,59.949,1436372105,"201051344000868","174011321042388",26.74,42.30,0,290.95,411.18,204.5,195.5,0.924,157083.4,157083.4,5623,0,0,0,L,1122011218,0,124.49,127.43,0002,38,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372110,208837.00
07/08/2015 12:15,2,7.545,ACTIVE,221.87,365.80,59.949,1436372105,"201051344000853","174011321042388",27.19,42.50,0,337.54,410.88,207.8,198.6,0.963,163364.5,163364.5,5624,0,0,0,L,1122011218,0,125.85,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372111,208838.00
07/08/2015 12:15,2,7.418,ACTIVE,220.74,366.70,59.938,1436372105,"201051344000582","174011321042388",26.98,42.50,0,336.34,411.18,202.6,193.6,0.928,163527.8,163527.8,5609,0,0,0,L,1122011218,0,124.94,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372112,208839.00
07/08/2015 12:15,1,6.954,ACTIVE,219.0,350.58,60.00,1436372105,"040051121000097","174011321042388",24.13,39,0.737,317.75,383.55,166.9,160.8,0.727,40895.900000036,40935.600000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372113,208840.00
07/08/2015 12:15,2,7.529,ACTIVE,221.64,367.30,59.944,1436372105,"201051344000469","174011321042388",27.02,41.50,0,335.74,410.28,206.0,196.9,0.968,158637.2,158637.2,5614,0,0,0,L,1122011218,0,124.94,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372114,208841.00
07/08/2015 12:15,2,7.584,ACTIVE,221.64,366.10,59.944,1436372105,"201051344000988","174011321042388",26.66,43.80,0,335.14,410.28,204.8,195.7,0.937,158200.8,158200.8,5615,0,0,0,L,1122011218,0,125.17,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372115,208842.00
07/08/2015 12:15,2,7.469,ACTIVE,221.64,366.70,59.944,1436372105,"201051344001158","174011321042388",26.92,43.80,0,336.04,409.08,203.4,194.4,0.937,164259.6,164259.6,5611,0,0,0,L,1122011218,0,125.17,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372116,208843.00
07/08/2015 12:15,2,7.715,ACTIVE,220.52,362.79,59.954,1436372105,"201051344001025","174011321042388",26.36,44.50,0,336.64,411.78,205.9,196.8,0.906,167765.9,167765.9,5608,0,0,0,L,1122011218,0,124.49,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372117,208844.00
07/08/2015 12:15,1,5.070,ACTIVE,218.6,346.08,60.00,1436372105,"033051125000118","174011321042388",37.96,38,0.844,303.13,399.67,191.5,182.7,0.829,45533.6,45578.799999988,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372118,208845.00
07/08/2015 12:15,2,7.480,ACTIVE,221.19,366.10,59.959,1436372105,"201051344000569","174011321042388",27.21,42.80,0,335.74,410.58,206.1,197.0,0.946,171248.9,171248.9,5621,0,0,0,L,1122011218,0,124.72,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372119,208846.00
07/08/2015 12:15,2,4.822,ACTIVE,218.48,407.57,59.938,1436372105,"274151322000094","174011321042388",37.29,52.30,0,377.52,443.94,181.9,173.6,0.698,354827.8,354827.8,7001,0,0,0,L,1151911521,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372120,208847.00
07/08/2015 12:15,1,7.065,ACTIVE,219.1,372.74,60.00,1436372105,"040051121000068","174011321042388",21.77,38,0.674,313.87,379.61,153.0,147.1,0.676,39137.699999976,39173.8,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372121,208848.00
07/08/2015 12:15,2,7.430,ACTIVE,221.64,362.19,59.944,1436372105,"201051344000458","174011321042388",27.39,44.00,0,336.34,410.28,206.1,197.0,0.968,167062.1,167062.1,5616,0,0,0,L,1122011218,0,125.40,127.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372122,208849.00
07/08/2015 12:15,2,7.143,ACTIVE,218.26,351.97,59.938,1436372105,"274151322000087","174011321042388",24.49,76.50,0,337.54,390.44,176.8,168.8,0.667,425634.7,425634.7,6495,0,0,0,L,1151911521,0,125.62,124.49,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372123,208850.00
07/08/2015 12:15,2,7.250,ACTIVE,218.71,362.19,59.949,1436372105,"274151322000052","174011321042388",26.62,55.30,0,330.93,406.97,195.4,186.7,0.747,455055.3,455055.3,6896,0,0,0,L,1151911521,0,125.40,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372124,208851.00
07/08/2015 12:15,2,7.508,ACTIVE,219.39,362.79,59.954,1436372105,"201051344001145","174011321042388",27.14,40.40,0,336.34,411.48,206.3,197.2,0.932,172205.4,172205.4,5627,0,0,0,L,1122011218,0,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372125,208852.00
07/08/2015 12:15,2,7.561,ACTIVE,219.16,362.19,59.949,1436372105,"201051344000685","174011321042388",26.86,43.40,0,337.84,410.28,205.7,196.6,0.990,171237.3,171237.3,5628,0,0,0,L,1122011218,0,124.94,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372126,208853.00
07/08/2015 12:15,2,7.201,ACTIVE,218.26,354.67,59.959,1436372105,"274151322000088","174011321042388",26.44,51.30,0,335.44,394.65,192.6,184.0,0.716,436033.0,436033.0,6508,0,0,0,L,1151911521,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372127,208854.00
07/08/2015 12:15,2,7.465,ACTIVE,219.84,362.79,59.959,1436372105,"201051344000438","174011321042388",26.96,43.80,0,337.54,411.78,203.7,194.7,0.932,171363.9,171363.9,5608,0,0,0,L,1122011218,0,124.72,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372127,208855.00
07/08/2015 12:15,2,7.492,ACTIVE,220.29,362.19,59.954,1436372105,"201051344001135","174011321042388",26.76,43.00,0,337.54,410.28,203.0,194.0,0.919,162686.3,162686.3,5596,0,0,0,L,1122011218,0,124.72,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372128,208856.00
07/08/2015 12:15,2,7.453,ACTIVE,219.61,362.49,59.949,1436372105,"201051344000417","174011321042388",26.42,47.80,0,338.14,409.68,199.3,190.4,0.928,166997.7,166997.7,5608,0,0,0,L,1122011218,0,124.27,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372129,208857.00
07/08/2015 12:15,2,7.494,ACTIVE,219.61,362.79,59.954,1436372105,"201051344000594","174011321042388",27.35,44.80,0,333.33,411.78,207.5,198.3,0.941,167477.9,167477.9,5609,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372130,208858.00
07/08/2015 12:15,2,7.102,ACTIVE,218.03,353.47,59.954,1436372105,"274151322000083","174011321042388",26.76,58.30,0,328.22,401.56,192.5,183.8,0.765,451189.2,451189.2,6914,0,0,0,L,1151911521,0,125.17,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372131,208859.00
07/08/2015 12:15,2,7.451,ACTIVE,220.74,364.89,59.944,1436372105,"201051344000585","174011321042388",27.25,44.00,0,335.74,409.68,205.7,196.6,0.932,166502.4,166502.4,5609,0,0,0,L,1122011218,0,124.49,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372132,208860.00
07/08/2015 12:15,2,7.184,ACTIVE,218.48,376.92,59.965,1436372105,"274151322000054","174011321042388",26.58,57.00,0,337.54,395.55,193.4,184.7,0.729,446254.9,446254.9,6495,0,0,0,L,1151911521,0,125.62,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372133,208861.00
07/08/2015 12:15,2,7.539,ACTIVE,220.74,361.59,59.965,1436372105,"201051344001203","174011321042388",27.35,43.20,0,336.04,412.38,208.8,199.6,0.972,167642.0,167642.0,5613,0,0,0,L,1122011218,0,125.40,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372134,208862.00
07/08/2015 12:15,2,7.412,ACTIVE,219.39,362.19,59.944,1436372105,"201051344000646","174011321042388",27.06,45.30,0,336.94,410.88,203.0,194.0,0.941,164817.5,164817.5,5604,0,0,0,L,1122011218,0,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372135,208863.00
07/08/2015 12:15,2,4.812,ACTIVE,219.39,419.60,59.944,1436372105,"274151322000068","174011321042388",37.47,50.80,0,378.72,446.65,182.8,174.5,0.685,353928.8,353928.8,6609,0,0,0,L,1151911521,0,126.07,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372136,208864.00
07/08/2015 12:15,2,7.598,ACTIVE,219.61,356.18,59.938,1436372105,"274151322000076","174011321042388",27.19,55.30,0,336.94,398.56,209.2,200.0,0.809,475944.9,475944.9,6897,0,0,0,L,1151911521,0,126.07,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372137,208865.00
07/08/2015 12:15,1,4.443,ACTIVE,219.0,330.77,60.00,1436372105,"033051125000132","174011321042388",32.79,37,0.633,318.83,376.81,144.9,137.9,0.637,34186,34219.800000012,349,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372138,208866.00
07/08/2015 12:15,1,5.056,ACTIVE,219.2,325.04,60.00,1436372105,"033051125000150","174011321042388",37.86,38,0.847,315.27,391.00,190.5,184.2,0.829,45607.300000012,45652.500000012,112,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372139,208867.00
07/08/2015 12:15,2,7.416,ACTIVE,219.61,362.19,59.949,1436372105,"201051344000890","174011321042388",27.02,47.00,0,337.54,409.68,202.8,193.8,0.924,169120.8,169120.8,5611,0,0,0,L,1122011218,0,124.72,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372140,208868.00
07/08/2015 12:15,2,7.619,ALERT,220.97,364.89,59.970,1436372105,"201051344000900","174011321042388",27.08,42.00,0,305.68,411.78,208.9,199.7,0.941,169401.9,169401.9,5625,0,0,0,L,1122011218,0,125.40,127.65,0002,38,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372142,208869.00
07/08/2015 12:15,2,7.531,ACTIVE,220.52,362.79,59.938,1436372105,"201051344000633","174011321042388",26.94,43.80,0,334.84,410.88,205.2,196.1,0.955,159023.1,159023.1,5624,0,0,0,L,1122011218,0,124.94,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372143,208870.00
07/08/2015 12:15,1,6.995,ACTIVE,219.2,331.03,60.00,1436372105,"040051121000185","174011321042388",23.99,40,0.736,318.52,383.43,166.9,160.6,0.725,40167.400000011,40206.599999999,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372144,208871.00
07/08/2015 12:15,2,7.480,ACTIVE,221.87,367.30,59.954,1436372105,"201051344000983","174011321042388",27.41,43.60,0,335.44,411.48,207.8,198.6,0.950,166392.4,166392.4,5625,0,0,0,L,1122011218,0,125.62,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372145,208872.00
07/08/2015 12:15,2,7.486,ACTIVE,220.52,365.19,59.954,1436372105,"201051344000917","174011321042388",27.06,43.60,0,336.04,411.48,205.1,196.1,0.963,169576.1,169576.1,5625,0,0,0,L,1122011218,0,124.72,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372146,208873.00
07/08/2015 12:15,1,6.784,ACTIVE,218.1,356.69,60.00,1436372105,"040051121000116","174011321042388",24.46,36,0.731,311.76,381.51,165.1,158.3,0.724,40198.900000036,40237.5,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372147,208874.00
07/08/2015 12:15,1,4.381,ACTIVE,219.2,322.04,60.00,1436372105,"033051125000135","174011321042388",32.40,38,0.622,318.08,377.18,141.2,135.5,0.624,34011.499999998,34044.600000022,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372149,208875.00
07/08/2015 12:15,2,7.408,ALERT,221.19,366.10,59.959,1436372105,"201051344000648","174011321042388",27.23,40.60,0,286.74,411.18,204.4,195.3,0.932,165364.2,165364.2,5619,0,0,0,L,1122011218,0,124.72,127.88,0002,36,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372150,208876.00
07/08/2015 12:15,2,7.527,ACTIVE,220.52,363.69,59.954,1436372105,"201051344001093","174011321042388",27.12,42.80,0,336.04,411.78,206.6,197.5,0.928,167749.9,167749.9,5615,0,0,0,L,1122011218,0,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372151,208877.00
07/08/2015 12:15,2,7.479,ALERT,221.19,366.10,59.965,1436372105,"201051344000645","174011321042388",27.21,42.30,0,299.67,409.98,206.1,197.0,0.924,165932.5,165932.5,5625,0,0,0,L,1122011218,0,125.40,127.65,0002,38,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372153,208878.00
07/08/2015 12:15,2,7.125,ACTIVE,218.71,355.28,59.959,1436372105,"274151322000085","174011321042388",27.10,52.50,0,338.14,395.25,195.5,186.7,0.742,448526.7,448526.7,6902,0,0,0,L,1151911521,0,126.30,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372154,208879.00
07/08/2015 12:15,2,7.488,ACTIVE,220.97,364.89,59.965,1436372105,"201051344000651","174011321042388",26.90,42.50,0,336.04,410.58,203.8,194.8,0.932,165287.5,165287.5,5612,0,0,0,L,1122011218,0,125.40,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372155,208880.00
07/08/2015 12:15,2,7.533,ACTIVE,220.29,362.49,59.959,1436372105,"201051344000867","174011321042388",26.88,45.00,0,330.93,418.39,205.1,196.0,0.924,157715.8,157715.8,5629,0,0,0,L,1122011218,0,125.17,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372156,208881.00
07/08/2015 12:15,1,6.905,ACTIVE,218.5,347.44,60.00,1436372105,"040051121000095","174011321042388",21.74,38,0.660,317.66,378.49,149.4,143.4,0.660,39629.399999976,39664.100000024,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372157,208882.00
07/08/2015 12:15,2,7.416,ACTIVE,218.71,361.89,59.954,1436372105,"201051344001230","174011321042388",27.25,45.50,0,333.33,406.37,204.6,195.6,0.959,168806.6,168806.6,5630,0,0,0,L,1122011218,0,124.49,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372158,208883.00
07/08/2015 12:15,2,7.471,ALERT,221.42,366.10,59.959,1436372105,"201051344000576","174011321042388",27.10,42.50,0,283.44,409.98,204.7,195.7,0.928,165171.5,165171.5,5633,0,0,0,L,1122011218,0,125.40,127.20,0002,40,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372160,208884.00
07/08/2015 12:15,2,7.447,ACTIVE,221.87,365.80,59.965,1436372105,"201051344000579","174011321042388",27.27,45.80,0,336.04,409.68,205.6,196.5,0.959,171647.1,171647.1,5614,0,0,0,L,1122011218,0,125.40,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436372161,208885.00
07/08/2015 12:30,2,7.879,ACTIVE,219.61,363.69,59.981,1436373004,"201051344000955","174011321042388",26.76,44.00,0,337.54,413.89,213.5,204.1,0.999,170792.2,170792.2,5618,0,0,0,L,1122011218,0,124.04,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373005,208886.00
07/08/2015 12:30,1,7.437,ACTIVE,217.9,371.51,60.03,1436373004,"040051121000195","174011321042388",24.06,40,0.783,316.37,385.91,178.0,169.7,0.774,42765.4,42806.8,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373006,208887.00
07/08/2015 12:30,2,7.947,ACTIVE,218.03,379.02,59.986,1436373004,"274151322000095","174011321042388",26.66,59.30,0,336.64,398.86,214.7,205.3,0.800,470156.3,470156.3,6525,0,0,0,L,1151911521,0,125.40,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373007,208888.00
07/08/2015 12:30,2,7.965,ACTIVE,219.39,364.29,59.986,1436373004,"201051344000868","174011321042388",26.60,43.20,0,336.94,413.59,214.4,205.0,0.959,157133.5,157133.5,5625,0,0,0,L,1122011218,0,124.27,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373008,208889.00
07/08/2015 12:30,2,7.885,ACTIVE,222.10,367.30,59.981,1436373004,"201051344000853","174011321042388",27.15,42.30,0,336.34,414.19,216.7,207.2,1.003,163415.1,163415.1,5625,0,0,0,L,1122011218,0,125.85,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373009,208890.00
07/08/2015 12:30,2,7.777,ACTIVE,220.97,367.30,59.975,1436373004,"201051344000582","174011321042388",26.84,44.50,0,335.74,413.89,211.3,202.0,0.986,163577.3,163577.3,5610,0,0,0,L,1122011218,0,124.94,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373010,208891.00
07/08/2015 12:30,1,7.265,ALERT,218.9,374.48,60.03,1436373004,"040051121000097","174011321042388",24.00,40,0.767,318.27,385.19,173.5,166.3,0.754,40935.600000024,40976.199999988,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436373011,208892.00
07/08/2015 12:30,2,7.902,ACTIVE,221.64,367.30,59.975,1436373004,"201051344000469","174011321042388",26.96,41.50,0,335.14,413.29,215.7,206.3,1.016,158687.6,158687.6,5615,0,0,0,L,1122011218,0,125.17,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373012,208893.00
07/08/2015 12:30,2,7.957,ACTIVE,221.64,368.50,59.986,1436373004,"201051344000988","174011321042388",26.66,44.30,0,334.84,413.29,214.7,205.3,0.977,158251.0,158251.0,5616,0,0,0,L,1122011218,0,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373013,208894.00
07/08/2015 12:30,2,7.936,ACTIVE,221.42,365.80,59.975,1436373004,"201051344001158","174011321042388",26.54,44.80,0,335.44,412.38,213.2,203.9,0.981,164309.5,164309.5,5612,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373014,208895.00
07/08/2015 12:30,2,8.086,ACTIVE,220.29,365.49,59.981,1436373004,"201051344001025","174011321042388",26.28,46.00,0,335.74,414.19,215.2,205.7,0.950,167816.3,167816.3,5609,0,0,0,L,1122011218,0,124.49,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373015,208896.00
07/08/2015 12:30,1,5.340,ACTIVE,218.5,342.55,60.03,1436373004,"033051125000118","174011321042388",37.73,39,0.887,314.59,393.68,200.5,191.9,0.870,45578.799999988,45625.700000024,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373016,208897.00
07/08/2015 12:30,2,7.904,ACTIVE,221.42,366.10,59.981,1436373004,"201051344000569","174011321042388",26.90,43.20,0,315.30,435.23,215.2,205.8,0.986,171299.3,171299.3,5622,0,0,0,L,1122011218,0,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373017,208898.00
07/08/2015 12:30,2,5.117,ACTIVE,218.26,399.76,59.944,1436373004,"274151322000094","174011321042388",36.80,55.00,0,378.42,445.45,188.4,180.0,0.720,354872.0,354872.0,7002,0,0,0,L,1151911521,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373018,208899.00
07/08/2015 12:30,1,7.377,ACTIVE,219.0,326.45,60.03,1436373004,"040051121000068","174011321042388",21.64,39,0.701,318.46,380.63,158.8,152.6,0.696,39173.8,39210.999999988,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373019,208900.00
07/08/2015 12:30,2,7.896,ACTIVE,221.64,367.60,59.981,1436373004,"201051344000458","174011321042388",27.15,44.00,0,336.34,414.19,217.0,207.6,1.021,167112.8,167112.8,5617,0,0,0,L,1122011218,0,125.62,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373020,208901.00
07/08/2015 12:30,2,7.400,ACTIVE,218.03,370.60,59.970,1436373004,"274151322000087","174011321042388",24.51,79.30,0,336.34,392.25,183.8,175.5,0.689,425677.7,425677.7,6496,0,0,0,L,1151911521,0,125.17,124.49,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373021,208902.00
07/08/2015 12:30,2,7.598,ACTIVE,218.48,360.08,59.954,1436373004,"274151322000052","174011321042388",26.46,57.00,0,336.64,396.75,203.7,194.6,0.778,455102.8,455102.8,6897,0,0,0,L,1151911521,0,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373022,208903.00
07/08/2015 12:30,2,7.854,ACTIVE,219.39,365.80,59.981,1436373004,"201051344001145","174011321042388",27.29,42.30,0,336.94,414.49,216.9,207.4,0.977,172256.1,172256.1,5628,0,0,0,L,1122011218,0,124.49,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373023,208904.00
07/08/2015 12:30,2,7.893,ACTIVE,218.93,363.99,59.975,1436373004,"201051344000685","174011321042388",27.10,43.00,0,337.54,413.59,216.4,207.0,1.043,171287.8,171287.8,5629,0,0,0,L,1122011218,0,124.72,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373024,208905.00
07/08/2015 12:30,2,7.592,ACTIVE,218.03,352.57,59.970,1436373004,"274151322000088","174011321042388",26.04,53.50,0,337.24,395.85,200.2,191.3,0.756,436079.8,436079.8,6509,0,0,0,L,1151911521,0,125.40,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373025,208906.00
07/08/2015 12:30,2,7.779,ACTIVE,219.84,365.80,59.938,1436373004,"201051344000438","174011321042388",27.19,43.40,0,336.64,414.19,214.2,204.8,1.008,171414.0,171414.0,5609,0,0,0,L,1122011218,0,124.72,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373026,208907.00
07/08/2015 12:30,2,7.895,ACTIVE,220.29,365.19,59.970,1436373004,"201051344001135","174011321042388",26.68,44.50,0,337.24,413.29,213.3,203.9,0.959,162736.1,162736.1,5597,0,0,0,L,1122011218,0,124.72,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373027,208908.00
07/08/2015 12:30,2,7.762,ACTIVE,219.16,364.89,59.981,1436373004,"201051344000417","174011321042388",26.74,47.30,0,337.54,413.29,210.1,200.8,0.977,167046.8,167046.8,5609,0,0,0,L,1122011218,0,124.04,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373028,208909.00
07/08/2015 12:30,2,7.943,ACTIVE,219.39,365.19,59.981,1436373004,"201051344000594","174011321042388",27.25,45.30,0,336.34,415.39,219.3,209.7,1.008,167529.1,167529.1,5610,0,0,0,L,1122011218,0,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373029,208910.00
07/08/2015 12:30,2,7.543,ACTIVE,217.58,354.67,59.954,1436373004,"274151322000083","174011321042388",26.44,60.30,0,336.94,396.15,201.8,192.8,0.800,451236.2,451236.2,6915,0,0,0,L,1151911521,0,124.72,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373030,208911.00
07/08/2015 12:30,2,7.855,ACTIVE,220.06,366.10,59.970,1436373004,"201051344000585","174011321042388",27.12,45.00,0,335.74,411.78,215.6,206.2,0.999,166552.6,166552.6,5610,0,0,0,L,1122011218,0,124.27,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373031,208912.00
07/08/2015 12:30,2,7.607,ACTIVE,218.03,379.62,59.970,1436373004,"274151322000054","174011321042388",26.20,59.00,0,337.24,397.66,201.9,192.9,0.769,446302.0,446302.0,6496,0,0,0,L,1151911521,0,125.40,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373032,208913.00
07/08/2015 12:30,2,7.969,ACTIVE,220.29,365.19,59.975,1436373004,"201051344001203","174011321042388",27.08,44.00,0,336.04,414.19,218.3,208.8,1.016,167692.7,167692.7,5614,0,0,0,L,1122011218,0,125.17,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373033,208914.00
07/08/2015 12:30,2,7.918,ACTIVE,219.16,365.49,60.012,1436373004,"201051344000646","174011321042388",26.68,45.80,0,336.64,413.89,213.9,204.5,0.994,164867.4,164867.4,5605,0,0,0,L,1122011218,0,124.49,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373033,208915.00
07/08/2015 12:30,2,5.004,ACTIVE,218.93,428.91,59.991,1436373004,"274151322000068","174011321042388",37.71,53.00,0,381.73,452.06,190.9,182.4,0.707,353973.3,353973.3,6610,0,0,0,L,1151911521,0,125.40,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373034,208916.00
07/08/2015 12:30,2,7.998,ACTIVE,218.71,373.01,59.965,1436373004,"274151322000076","174011321042388",27.12,56.50,0,335.74,400.36,219.7,210.1,0.849,475996.0,475996.0,6898,0,0,0,L,1151911521,0,125.40,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373035,208917.00
07/08/2015 12:30,1,4.729,ACTIVE,218.5,355.61,60.03,1436373004,"033051125000132","174011321042388",32.46,37,0.669,319.67,378.65,152.7,145.4,0.665,34219.800000012,34255.100000024,351,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373036,208918.00
07/08/2015 12:30,1,5.359,ACTIVE,218.1,342.66,60.03,1436373004,"033051125000150","174011321042388",37.69,39,0.894,314.50,393.37,201.0,193.5,0.876,45652.500000012,45699.500000012,114,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373038,208919.00
07/08/2015 12:30,2,7.859,ACTIVE,218.93,363.69,59.981,1436373004,"201051344000890","174011321042388",26.98,46.00,0,337.84,413.29,214.7,205.3,0.977,169170.9,169170.9,5612,0,0,0,L,1122011218,0,124.49,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373039,208920.00
07/08/2015 12:30,2,7.982,ACTIVE,220.74,367.30,59.954,1436373004,"201051344000900","174011321042388",27.23,42.50,0,335.14,418.09,220.2,210.6,0.986,169453.2,169453.2,5627,0,0,0,L,1122011218,0,125.17,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373040,208921.00
07/08/2015 12:30,2,7.930,ACTIVE,220.06,367.60,59.965,1436373004,"201051344000633","174011321042388",27.02,42.80,0,333.63,421.10,216.9,207.4,1.008,159073.6,159073.6,5625,0,0,0,L,1122011218,0,124.94,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373040,208922.00
07/08/2015 12:30,1,7.342,ACTIVE,218.6,328.60,60.03,1436373004,"040051121000185","174011321042388",24.00,40,0.776,318.21,385.22,175.3,168.5,0.769,40206.599999999,40247.499999975,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373042,208923.00
07/08/2015 12:30,2,7.930,ACTIVE,221.42,367.90,59.970,1436373004,"201051344000983","174011321042388",27.17,43.60,0,335.14,413.59,218.2,208.6,1.008,166443.2,166443.2,5626,0,0,0,L,1122011218,0,125.40,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373043,208924.00
07/08/2015 12:30,2,7.967,ACTIVE,220.29,368.80,59.981,1436373004,"201051344000917","174011321042388",26.72,45.50,0,335.74,413.59,215.5,206.1,1.016,169626.3,169626.3,5626,0,0,0,L,1122011218,0,124.49,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373044,208925.00
07/08/2015 12:30,1,7.144,ACTIVE,217.3,328.70,60.00,1436373004,"040051121000116","174011321042388",24.42,35,0.770,316.58,383.70,173.6,166.1,0.763,40237.5,40278,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373045,208926.00
07/08/2015 12:30,1,4.614,ACTIVE,218.5,355.01,60.03,1436373004,"033051125000135","174011321042388",32.33,39,0.656,317.87,379.45,148.4,142.8,0.649,34044.600000022,34079.199999986,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373046,208927.00
07/08/2015 12:30,2,7.734,ACTIVE,220.97,367.30,59.975,1436373004,"201051344000648","174011321042388",27.49,41.00,0,336.04,414.79,215.3,205.8,0.994,165414.5,165414.5,5621,0,0,0,L,1122011218,0,124.72,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373047,208928.00
07/08/2015 12:30,2,7.885,ACTIVE,220.52,368.50,59.970,1436373004,"201051344001093","174011321042388",27.14,43.60,0,335.44,413.59,216.7,207.2,1.008,167800.2,167800.2,5616,0,0,0,L,1122011218,0,124.72,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373048,208929.00
07/08/2015 12:30,2,7.988,ACTIVE,221.19,366.40,59.975,1436373004,"201051344000645","174011321042388",26.82,42.80,0,335.74,412.98,217.0,207.5,0.972,165983.1,165983.1,5627,0,0,0,L,1122011218,0,125.17,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373049,208930.00
07/08/2015 12:30,2,7.664,ACTIVE,218.26,353.77,59.981,1436373004,"274151322000085","174011321042388",26.40,54.30,0,337.84,397.05,204.5,195.4,0.773,448574.2,448574.2,6903,0,0,0,L,1151911521,0,125.62,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373050,208931.00
07/08/2015 12:30,2,7.936,ACTIVE,220.97,365.19,59.970,1436373004,"201051344000651","174011321042388",26.72,44.30,0,336.04,412.98,214.7,205.3,0.955,165337.3,165337.3,5613,0,0,0,L,1122011218,0,125.40,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373051,208932.00
