ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 12:30,2,7.893,ACTIVE,220.29,362.49,59.981,1436373004,"201051344000867","174011321042388",27.10,44.80,0,337.54,413.59,216.7,207.2,0.986,157766.1,157766.1,5630,0,0,0,L,1122011218,0,124.72,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373052,208933.00
07/08/2015 12:30,1,7.328,ACTIVE,218.6,358.58,60.03,1436373004,"040051121000095","174011321042388",21.38,39,0.692,318.29,380.57,155.9,150.4,0.683,39664.100000024,39700.600000024,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373053,208934.00
07/08/2015 12:30,2,7.838,ACTIVE,218.93,362.49,59.959,1436373004,"201051344001230","174011321042388",27.15,45.80,0,331.53,412.98,215.6,206.2,1.008,168856.8,168856.8,5631,0,0,0,L,1122011218,0,124.27,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373054,208935.00
07/08/2015 12:30,2,7.885,ACTIVE,221.42,368.20,59.986,1436373004,"201051344000576","174011321042388",27.04,42.50,0,326.12,425.01,215.8,206.3,0.981,165221.7,165221.7,5635,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373055,208936.00
07/08/2015 12:30,2,8.014,ACTIVE,221.64,367.00,59.970,1436373004,"201051344000579","174011321042388",26.76,46.40,0,336.34,413.59,217.2,207.8,0.999,171697.5,171697.5,5615,0,0,0,L,1122011218,0,125.17,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373056,208937.00
07/08/2015 12:45,2,8.010,ACTIVE,219.84,363.99,59.975,1436373903,"201051344000955","174011321042388",26.76,45.00,0,337.84,414.79,217.2,207.7,1.012,170843.5,170843.5,5619,0,0,0,L,1122011218,0,124.04,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373904,208938.00
07/08/2015 12:45,1,7.595,ACTIVE,218.1,324.31,60.03,1436373903,"040051121000195","174011321042388",24.01,41,0.797,316.86,386.77,181.5,172.6,0.786,42806.8,42849.5,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373905,208939.00
07/08/2015 12:45,2,8.100,ACTIVE,218.48,372.11,59.965,1436373903,"274151322000095","174011321042388",26.70,61.00,0,337.24,399.76,218.9,209.3,0.818,470208.1,470208.1,6526,0,0,0,L,1151911521,0,125.85,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373906,208940.00
07/08/2015 12:45,2,8.174,ACTIVE,220.52,365.80,59.975,1436373903,"201051344000868","174011321042388",26.50,44.00,0,335.74,415.39,219.2,209.7,0.977,157185.2,157185.2,5626,0,0,0,L,1122011218,0,124.49,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373907,208941.00
07/08/2015 12:45,2,8.184,ACTIVE,222.55,369.10,59.965,1436373903,"201051344000853","174011321042388",26.70,43.60,0,333.93,423.20,221.3,211.7,1.030,163467.4,163467.4,5626,0,0,0,L,1122011218,0,125.85,128.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373908,208942.00
07/08/2015 12:45,2,8.119,ACTIVE,221.19,363.09,59.981,1436373903,"201051344000582","174011321042388",26.28,45.80,0,335.14,415.39,216.0,206.6,0.990,163628.3,163628.3,5611,0,0,0,L,1122011218,0,124.72,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373909,208943.00
07/08/2015 12:45,1,7.440,ACTIVE,218.5,324.45,60.03,1436373903,"040051121000097","174011321042388",23.83,42,0.780,317.32,386.99,176.4,169.2,0.768,40976.199999988,41018,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373910,208944.00
07/08/2015 12:45,2,8.033,ACTIVE,222.10,368.80,59.970,1436373903,"201051344000469","174011321042388",27.04,42.30,0,334.84,414.49,219.7,210.2,1.034,158739.5,158739.5,5616,0,0,0,L,1122011218,0,124.94,128.56,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373911,208945.00
07/08/2015 12:45,2,8.170,ACTIVE,222.10,368.80,60.007,1436373903,"201051344000988","174011321042388",26.46,45.30,0,334.54,414.19,218.7,209.2,0.994,158302.6,158302.6,5617,0,0,0,L,1122011218,0,124.94,128.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373912,208946.00
07/08/2015 12:45,2,8.105,ACTIVE,222.10,367.00,59.965,1436373903,"201051344001158","174011321042388",26.52,45.80,0,335.14,412.98,217.6,208.1,1.003,164360.9,164360.9,5613,0,0,0,L,1122011218,0,125.17,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373913,208947.00
07/08/2015 12:45,2,8.207,ACTIVE,220.74,366.10,59.970,1436373903,"201051344001025","174011321042388",26.48,47.00,0,336.04,415.39,220.1,210.5,0.977,167868.2,167868.2,5610,0,0,0,L,1122011218,0,124.49,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373914,208948.00
07/08/2015 12:45,1,5.300,ALERT,218.7,358.66,60.03,1436373903,"033051125000118","174011321042388",38.51,40,0.898,312.28,394.52,203.1,195.4,0.879,45625.700000024,45673.900000012,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436373916,208949.00
07/08/2015 12:45,2,8.027,ACTIVE,221.87,367.60,59.975,1436373903,"201051344000569","174011321042388",27.04,44.50,0,334.54,414.19,219.7,210.1,1.003,171351.2,171351.2,5623,0,0,0,L,1122011218,0,124.72,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373916,208950.00
07/08/2015 12:45,2,5.229,ACTIVE,218.71,405.47,59.933,1436373903,"274151322000094","174011321042388",36.66,57.30,0,376.62,443.64,193.3,184.7,0.738,354917.7,354917.7,7003,0,0,0,L,1151911521,0,125.85,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373917,208951.00
07/08/2015 12:45,1,7.576,ACTIVE,218.2,324.33,60.03,1436373903,"040051121000068","174011321042388",21.38,40,0.710,316.78,381.56,161.2,153.9,0.709,39210.999999988,39249.100000012,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373919,208952.00
07/08/2015 12:45,2,8.061,ACTIVE,222.10,367.60,59.975,1436373903,"201051344000458","174011321042388",27.17,45.30,0,335.74,414.49,221.7,212.1,1.039,167165.0,167165.0,5618,0,0,0,L,1122011218,0,125.40,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373919,208953.00
07/08/2015 12:45,2,7.688,ACTIVE,218.71,357.08,59.970,1436373903,"274151322000087","174011321042388",23.93,82.30,0,337.24,392.25,186.1,177.7,0.667,425721.7,425721.7,6497,0,0,0,L,1151911521,0,125.85,124.27,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373920,208954.00
07/08/2015 12:45,2,7.791,ACTIVE,218.71,355.28,59.949,1436373903,"274151322000052","174011321042388",26.14,58.30,0,336.64,397.35,206.3,197.2,0.782,455151.7,455151.7,6898,0,0,0,L,1151911521,0,125.62,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373921,208955.00
07/08/2015 12:45,2,8.107,ACTIVE,219.61,364.89,59.981,1436373903,"201051344001145","174011321042388",27.06,43.60,0,337.24,416.29,222.0,212.4,0.999,172308.2,172308.2,5629,0,0,0,L,1122011218,0,124.27,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373922,208956.00
07/08/2015 12:45,2,8.096,ACTIVE,219.39,364.89,59.965,1436373903,"201051344000685","174011321042388",26.96,43.80,0,336.94,414.79,221.0,211.4,1.056,171339.9,171339.9,5630,0,0,0,L,1122011218,0,124.72,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373923,208957.00
07/08/2015 12:45,2,7.781,ACTIVE,218.71,354.37,59.975,1436373903,"274151322000088","174011321042388",25.74,55.00,0,337.24,397.05,202.8,193.8,0.765,436127.8,436127.8,6510,0,0,0,L,1151911521,0,126.53,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373924,208958.00
07/08/2015 12:45,2,8.064,ACTIVE,220.74,368.50,59.975,1436373903,"201051344000438","174011321042388",26.70,44.00,0,336.34,415.39,218.2,208.7,0.986,171465.4,171465.4,5610,0,0,0,L,1122011218,0,124.94,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373925,208959.00
07/08/2015 12:45,2,8.133,ACTIVE,220.74,366.10,59.965,1436373903,"201051344001135","174011321042388",26.36,46.00,0,336.64,414.49,217.1,207.6,0.990,162787.4,162787.4,5598,0,0,0,L,1122011218,0,124.72,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373926,208960.00
07/08/2015 12:45,2,7.994,ACTIVE,220.06,365.49,59.975,1436373903,"201051344000417","174011321042388",26.50,48.00,0,337.24,413.89,214.5,205.1,0.999,167097.3,167097.3,5610,0,0,0,L,1122011218,0,124.04,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373927,208961.00
07/08/2015 12:45,2,8.178,ACTIVE,219.84,366.40,59.965,1436373903,"201051344000594","174011321042388",26.98,45.50,0,321.61,425.01,223.3,213.6,1.021,167581.8,167581.8,5611,0,0,0,L,1122011218,0,124.27,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373928,208962.00
07/08/2015 12:45,2,7.713,ACTIVE,218.26,352.57,59.949,1436373903,"274151322000083","174011321042388",26.18,62.30,0,334.84,396.45,204.2,195.2,0.809,451284.7,451284.7,6916,0,0,0,L,1151911521,0,125.40,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373929,208963.00
07/08/2015 12:45,2,8.062,ACTIVE,221.19,368.20,59.970,1436373903,"201051344000585","174011321042388",26.86,45.80,0,334.84,413.59,219.1,209.5,1.003,166604.4,166604.4,5611,0,0,0,L,1122011218,0,124.27,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373930,208964.00
07/08/2015 12:45,2,7.699,ACTIVE,218.71,359.78,59.959,1436373903,"274151322000054","174011321042388",26.12,60.00,0,336.94,397.96,203.7,194.7,0.778,446350.3,446350.3,6497,0,0,0,L,1151911521,0,125.85,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373931,208965.00
07/08/2015 12:45,2,8.209,ACTIVE,221.19,367.30,59.949,1436373903,"201051344001203","174011321042388",26.58,45.30,0,336.34,415.69,220.9,211.3,1.003,167745.0,167745.0,5615,0,0,0,L,1122011218,0,125.17,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373932,208966.00
07/08/2015 12:45,2,8.152,ACTIVE,219.84,365.80,59.959,1436373903,"201051344000646","174011321042388",26.26,46.20,0,335.44,415.69,216.8,207.3,1.003,164918.6,164918.6,5606,0,0,0,L,1122011218,0,124.49,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373933,208967.00
07/08/2015 12:45,2,5.246,ACTIVE,219.61,406.37,59.949,1436373903,"274151322000068","174011321042388",36.36,54.50,0,370.60,446.95,193.2,184.6,0.729,354019.0,354019.0,6611,0,0,0,L,1151911521,0,126.53,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373934,208968.00
07/08/2015 12:45,2,8.174,ACTIVE,219.61,365.49,59.922,1436373903,"274151322000076","174011321042388",26.72,58.30,0,336.64,401.26,221.0,211.4,0.844,476048.4,476048.4,6899,0,0,0,L,1151911521,0,126.07,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373935,208969.00
07/08/2015 12:45,1,4.811,ACTIVE,219.0,375.33,60.00,1436373903,"033051125000132","174011321042388",32.19,38,0.674,318.08,379.19,154.1,146.8,0.671,34255.100000024,34291.300000012,353,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373936,208970.00
07/08/2015 12:45,1,5.354,ACTIVE,219.4,322.47,60.03,1436373903,"033051125000150","174011321042388",38.11,41,0.899,313.79,394.59,203.0,196.3,0.883,45699.500000012,45747.900000012,116,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373937,208971.00
07/08/2015 12:45,2,8.141,ACTIVE,219.61,362.49,59.965,1436373903,"201051344000890","174011321042388",26.54,45.80,0,337.84,414.49,218.5,209.0,0.999,169222.3,169222.3,5613,0,0,0,L,1122011218,0,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373938,208972.00
07/08/2015 12:45,2,8.211,ACTIVE,221.42,367.00,59.970,1436373903,"201051344000900","174011321042388",26.92,43.60,0,334.54,419.60,223.8,214.1,0.999,169506.1,169506.1,5628,0,0,0,L,1122011218,0,125.17,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373939,208973.00
07/08/2015 12:45,2,8.104,ACTIVE,220.74,365.80,59.965,1436373903,"201051344000633","174011321042388",26.94,43.40,0,334.84,414.79,221.2,211.6,1.043,159125.7,159125.7,5626,0,0,0,L,1122011218,0,124.94,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373940,208974.00
07/08/2015 12:45,1,7.529,ACTIVE,219.3,328.24,60.03,1436373903,"040051121000185","174011321042388",23.71,42,0.783,317.55,386.89,177.6,170.6,0.771,40247.499999975,40289.799999987,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373941,208975.00
07/08/2015 12:45,2,8.150,ACTIVE,222.10,366.40,59.991,1436373903,"201051344000983","174011321042388",26.84,44.50,0,335.14,415.09,221.6,212.0,1.016,166495.5,166495.5,5627,0,0,0,L,1122011218,0,125.40,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373942,208976.00
07/08/2015 12:45,2,8.141,ACTIVE,220.74,367.30,59.928,1436373903,"201051344000917","174011321042388",26.52,46.60,0,335.44,414.49,218.6,209.1,1.047,169678.0,169678.0,5627,0,0,0,L,1122011218,0,124.49,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373943,208977.00
07/08/2015 12:45,1,6.958,ACTIVE,218.0,332.54,60.00,1436373903,"040051121000116","174011321042388",24.88,35,0.762,316.06,383.75,172.2,165.0,0.754,40278,40319,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373944,208978.00
07/08/2015 12:45,1,4.713,ALERT,219.3,343.28,60.00,1436373903,"033051125000135","174011321042388",31.86,41,0.658,318.38,379.59,149.4,143.6,0.656,34079.199999986,34114.699999986,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436373946,208979.00
07/08/2015 12:45,2,7.984,ACTIVE,221.87,366.70,59.965,1436373903,"201051344000648","174011321042388",27.19,42.00,0,335.44,414.79,219.8,210.3,1.008,165466.3,165466.3,5622,0,0,0,L,1122011218,0,124.72,128.56,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373947,208980.00
07/08/2015 12:45,2,8.121,ACTIVE,221.19,368.20,59.965,1436373903,"201051344001093","174011321042388",26.64,44.80,0,334.54,414.79,219.1,209.5,0.986,167852.2,167852.2,5617,0,0,0,L,1122011218,0,124.72,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373948,208981.00
07/08/2015 12:45,2,8.051,ACTIVE,221.87,367.00,59.975,1436373903,"201051344000645","174011321042388",27.02,44.30,0,335.14,413.59,220.2,210.6,0.986,166035.2,166035.2,5628,0,0,0,L,1122011218,0,125.17,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373948,208982.00
07/08/2015 12:45,2,7.760,ACTIVE,218.93,359.18,59.970,1436373903,"274151322000085","174011321042388",26.30,56.00,0,338.14,398.56,206.6,197.5,0.782,448623.2,448623.2,6904,0,0,0,L,1151911521,0,126.53,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373949,208983.00
07/08/2015 12:45,2,8.160,ACTIVE,221.42,366.70,60.002,1436373903,"201051344000651","174011321042388",26.34,45.30,0,335.44,414.19,217.7,208.2,0.972,165388.8,165388.8,5614,0,0,0,L,1122011218,0,125.17,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373950,208984.00
07/08/2015 12:45,2,8.053,ACTIVE,220.74,364.89,59.970,1436373903,"201051344000867","174011321042388",27.00,45.00,0,336.64,414.79,220.2,210.6,0.986,157818.1,157818.1,5631,0,0,0,L,1122011218,0,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373951,208985.00
07/08/2015 12:45,1,7.506,ACTIVE,219.1,323.61,60.00,1436373903,"040051121000095","174011321042388",20.89,41,0.690,318.40,380.95,156.0,150.5,0.682,39700.600000024,39737.899999976,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373952,208986.00
07/08/2015 12:45,2,8.154,ACTIVE,219.61,363.99,59.965,1436373903,"201051344001230","174011321042388",26.44,45.80,0,332.43,409.98,218.2,208.7,1.016,168908.5,168908.5,5632,0,0,0,L,1122011218,0,124.27,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373953,208987.00
07/08/2015 12:45,2,8.018,ACTIVE,222.10,367.90,59.965,1436373903,"201051344000576","174011321042388",26.94,43.40,0,335.14,414.19,218.7,209.1,0.981,165273.4,165273.4,5636,0,0,0,L,1122011218,0,125.17,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373954,208988.00
07/08/2015 12:45,2,8.061,ACTIVE,222.32,367.60,59.959,1436373903,"201051344000579","174011321042388",27.06,47.00,0,336.34,414.49,220.8,211.2,1.021,171749.7,171749.7,5616,0,0,0,L,1122011218,0,125.17,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436373955,208989.00
07/08/2015 13:00,2,8.031,ACTIVE,220.06,363.69,59.986,1436374803,"201051344000955","174011321042388",26.76,46.00,0,337.54,414.79,217.3,207.8,1.016,170895.4,170895.4,5620,0,0,0,L,1122011218,0,124.04,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374804,208990.00
07/08/2015 13:00,1,7.728,ACTIVE,218.8,338.09,60.03,1436374803,"040051121000195","174011321042388",23.68,42,0.799,316.92,387.24,182.1,173.5,0.789,42849.5,42892.6,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374805,208991.00
07/08/2015 13:00,2,8.246,ACTIVE,218.93,367.00,59.959,1436374803,"274151322000095","174011321042388",26.52,63.00,0,337.24,401.86,221.4,211.8,0.844,470260.4,470260.4,6527,0,0,0,L,1151911521,0,126.75,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374806,208992.00
07/08/2015 13:00,2,8.289,ACTIVE,220.97,364.89,60.002,1436374803,"201051344000868","174011321042388",26.18,44.30,0,335.74,415.09,219.9,210.3,0.990,157237.4,157237.4,5627,0,0,0,L,1122011218,0,124.49,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374807,208993.00
07/08/2015 13:00,2,8.152,ACTIVE,222.77,370.30,59.986,1436374803,"201051344000853","174011321042388",26.66,45.00,0,339.65,415.69,220.1,210.5,1.016,163520.0,163520.0,5627,0,0,0,L,1122011218,0,126.07,128.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374808,208994.00
07/08/2015 13:00,2,8.184,ACTIVE,221.64,368.20,59.986,1436374803,"201051344000582","174011321042388",26.30,46.20,0,335.14,415.39,217.9,208.4,0.999,163680.0,163680.0,5612,0,0,0,L,1122011218,0,124.94,128.56,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374809,208995.00
07/08/2015 13:00,1,7.553,ACTIVE,219.4,382.77,60.03,1436374803,"040051121000097","174011321042388",23.77,43,0.787,317.25,386.91,178.6,171.2,0.779,41018,41060.300000012,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374810,208996.00
07/08/2015 13:00,2,8.164,ACTIVE,222.32,368.50,59.986,1436374803,"201051344000469","174011321042388",26.68,43.60,0,335.74,415.09,220.5,210.9,1.034,158791.9,158791.9,5617,0,0,0,L,1122011218,0,124.94,128.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374811,208997.00
07/08/2015 13:00,2,8.180,ACTIVE,222.32,369.10,59.996,1436374803,"201051344000988","174011321042388",26.26,46.80,0,336.04,414.79,217.4,207.9,0.994,158354.7,158354.7,5618,0,0,0,L,1122011218,0,125.17,128.56,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374812,208998.00
07/08/2015 13:00,2,8.182,ACTIVE,222.32,367.90,59.996,1436374803,"201051344001158","174011321042388",26.08,47.00,0,336.64,413.59,216.2,206.7,0.990,164412.5,164412.5,5614,0,0,0,L,1122011218,0,125.17,128.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374813,208999.00
07/08/2015 13:00,2,8.264,ACTIVE,221.19,365.19,60.007,1436374803,"201051344001025","174011321042388",26.58,47.30,0,335.44,415.69,222.4,212.8,0.972,167920.9,167920.9,5611,0,0,0,L,1122011218,0,124.72,128.11,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374814,209000.00
07/08/2015 13:00,1,5.235,ACTIVE,219.1,326.60,60.03,1436374803,"033051125000118","174011321042388",38.94,41,0.896,313.02,395.70,202.9,194.9,0.879,45673.900000012,45722.299999988,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374816,209001.00
07/08/2015 13:00,2,8.260,ACTIVE,221.87,369.10,60.007,1436374803,"201051344000569","174011321042388",26.16,45.80,0,334.54,414.19,218.7,209.1,0.994,171403.5,171403.5,5624,0,0,0,L,1122011218,0,124.72,128.56,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374817,209002.00
07/08/2015 13:00,2,5.236,ACTIVE,219.16,413.59,60.002,1436374803,"274151322000094","174011321042388",37.21,57.70,0,374.81,442.44,197.2,188.4,0.751,354964.0,354964.0,7004,0,0,0,L,1151911521,0,125.85,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374818,209003.00
07/08/2015 13:00,1,7.599,ACTIVE,219.5,336.05,60.03,1436374803,"040051121000068","174011321042388",21.48,41,0.714,317.21,382.11,162.4,155.5,0.711,39249.100000012,39287.499999988,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374819,209004.00
07/08/2015 13:00,2,8.205,ACTIVE,222.10,368.50,59.996,1436374803,"201051344000458","174011321042388",26.34,46.60,0,336.34,414.49,218.8,209.3,1.021,167217.6,167217.6,5619,0,0,0,L,1122011218,0,125.40,128.56,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374820,209005.00
07/08/2015 13:00,2,7.727,ACTIVE,218.71,376.01,59.996,1436374803,"274151322000087","174011321042388",23.95,86.00,0,337.24,393.15,187.3,178.8,0.698,425766.1,425766.1,6498,0,0,0,L,1151911521,0,126.30,124.27,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374821,209006.00
07/08/2015 13:00,2,7.908,ACTIVE,219.16,379.62,59.996,1436374803,"274151322000052","174011321042388",26.12,60.50,0,336.64,398.56,209.1,199.9,0.791,455201.0,455201.0,6899,0,0,0,L,1151911521,0,125.85,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374822,209007.00
07/08/2015 13:00,2,8.146,ACTIVE,219.84,369.40,60.002,1436374803,"201051344001145","174011321042388",26.70,43.20,0,322.81,443.94,220.2,210.7,0.986,172360.9,172360.9,5630,0,0,0,L,1122011218,0,124.27,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374823,209008.00
07/08/2015 13:00,2,8.184,ACTIVE,219.61,366.10,59.991,1436374803,"201051344000685","174011321042388",26.52,44.80,0,311.99,426.81,219.8,210.3,1.030,171392.4,171392.4,5631,0,0,0,L,1122011218,0,124.72,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374824,209009.00
07/08/2015 13:00,2,7.801,ACTIVE,218.93,356.78,60.012,1436374803,"274151322000088","174011321042388",26.10,56.00,0,337.24,397.66,206.1,197.0,0.782,436176.4,436176.4,6511,0,0,0,L,1151911521,0,126.75,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374825,209010.00
07/08/2015 13:00,2,8.154,ACTIVE,220.74,364.29,60.034,1436374803,"201051344000438","174011321042388",26.36,45.00,0,327.32,431.92,217.6,208.1,1.030,171517.3,171517.3,5611,0,0,0,L,1122011218,0,124.72,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374826,209011.00
07/08/2015 13:00,2,8.188,ACTIVE,220.97,367.00,60.007,1436374803,"201051344001135","174011321042388",26.32,46.80,0,322.51,443.04,218.2,208.7,0.986,162839.2,162839.2,5599,0,0,0,L,1122011218,0,124.72,128.11,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374827,209012.00
07/08/2015 13:00,2,7.998,ACTIVE,220.29,367.00,59.996,1436374803,"201051344000417","174011321042388",26.50,49.00,0,321.31,426.81,214.6,205.2,1.003,167148.3,167148.3,5611,0,0,0,L,1122011218,0,124.27,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374828,209013.00
07/08/2015 13:00,2,8.299,ACTIVE,220.06,367.00,60.007,1436374803,"201051344000594","174011321042388",26.30,47.30,0,336.04,416.89,221.1,211.4,1.025,167634.8,167634.8,5612,0,0,0,L,1122011218,0,124.49,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374828,209014.00
07/08/2015 13:00,2,7.881,ACTIVE,218.48,370.30,60.002,1436374803,"274151322000083","174011321042388",25.98,64.00,0,336.94,397.35,207.3,198.2,0.822,451333.7,451333.7,6917,0,0,0,L,1151911521,0,125.85,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374829,209015.00
07/08/2015 13:00,2,8.193,ACTIVE,221.64,367.30,59.996,1436374803,"201051344000585","174011321042388",26.72,46.20,0,318.00,427.41,221.6,211.9,1.012,166656.8,166656.8,5612,0,0,0,L,1122011218,0,124.49,128.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374830,209016.00
07/08/2015 13:00,2,7.875,ACTIVE,218.93,377.52,60.002,1436374803,"274151322000054","174011321042388",25.88,62.00,0,337.54,398.56,206.3,197.2,0.791,446399.0,446399.0,6498,0,0,0,L,1151911521,0,126.53,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374831,209017.00
07/08/2015 13:00,2,8.277,ACTIVE,221.42,367.30,59.996,1436374803,"201051344001203","174011321042388",26.78,45.80,0,333.63,415.69,224.5,214.7,1.043,167798.0,167798.0,5616,0,0,0,L,1122011218,0,125.62,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374832,209018.00
07/08/2015 13:00,2,8.113,ACTIVE,220.06,365.49,60.002,1436374803,"201051344000646","174011321042388",26.62,47.00,0,336.64,415.69,218.6,209.1,0.990,164970.4,164970.4,5607,0,0,0,L,1122011218,0,124.49,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374833,209019.00
07/08/2015 13:00,2,5.322,ACTIVE,220.06,416.29,59.996,1436374803,"274151322000068","174011321042388",36.58,55.80,0,370.30,448.15,197.6,188.8,0.729,354065.4,354065.4,6612,0,0,0,L,1151911521,0,126.98,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374834,209020.00
07/08/2015 13:00,2,8.264,ACTIVE,219.84,358.28,60.002,1436374803,"274151322000076","174011321042388",26.94,59.80,0,336.04,401.86,225.4,215.7,0.875,476101.4,476101.4,6900,0,0,0,L,1151911521,0,126.07,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374835,209021.00
07/08/2015 13:00,1,4.848,ACTIVE,219.7,375.48,60.03,1436374803,"033051125000132","174011321042388",32.30,39,0.678,318.66,379.97,155.8,148.1,0.675,34291.300000012,34327.800000012,355,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374836,209022.00
07/08/2015 13:00,1,5.213,ACTIVE,219.8,387.34,60.07,1436374803,"033051125000150","174011321042388",39.16,41,0.899,313.84,395.13,203.1,195.8,0.878,45747.900000012,45796.600000012,118,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374837,209023.00
07/08/2015 13:00,2,8.279,ACTIVE,220.06,365.49,60.002,1436374803,"201051344000890","174011321042388",26.12,47.30,0,324.32,424.71,219.1,209.5,0.994,169274.3,169274.3,5614,0,0,0,L,1122011218,0,124.72,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374838,209024.00
07/08/2015 13:00,2,8.311,ACTIVE,222.10,369.70,59.996,1436374803,"201051344000900","174011321042388",26.82,44.80,0,335.14,415.09,225.6,215.8,0.999,169559.5,169559.5,5629,0,0,0,L,1122011218,0,125.62,128.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374839,209025.00
07/08/2015 13:00,2,8.254,ACTIVE,220.97,367.00,60.002,1436374803,"201051344000633","174011321042388",26.30,45.80,0,334.84,414.79,219.9,210.3,1.012,159178.1,159178.1,5627,0,0,0,L,1122011218,0,124.94,128.11,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374840,209026.00
07/08/2015 13:00,1,7.669,ACTIVE,219.7,374.46,60.03,1436374803,"040051121000185","174011321042388",23.57,43,0.792,318.21,387.08,179.8,172.6,0.780,40289.799999987,40332.400000011,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374841,209027.00
07/08/2015 13:00,2,8.186,ACTIVE,222.55,368.20,60.012,1436374803,"201051344000983","174011321042388",26.70,46.00,0,334.84,415.69,221.3,211.7,1.025,166548.2,166548.2,5628,0,0,0,L,1122011218,0,125.62,128.56,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374842,209028.00
07/08/2015 13:00,2,8.131,ACTIVE,221.42,366.40,59.970,1436374803,"201051344000917","174011321042388",26.86,46.80,0,335.14,414.19,221.2,211.5,1.034,169730.3,169730.3,5628,0,0,0,L,1122011218,0,124.94,128.56,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374843,209029.00
07/08/2015 13:00,1,7.097,ACTIVE,218.4,339.09,60.03,1436374803,"040051121000116","174011321042388",24.66,37,0.767,316.64,385.89,174.2,166.3,0.760,40319,40360,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374844,209030.00
07/08/2015 13:00,1,4.822,ACTIVE,219.5,369.89,60.07,1436374803,"033051125000135","174011321042388",31.75,41,0.670,317.82,380.42,152.3,145.8,0.667,34114.699999986,34150.600000022,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374846,209031.00
07/08/2015 13:00,2,8.143,ACTIVE,221.64,367.30,60.007,1436374803,"201051344000648","174011321042388",26.44,43.40,0,335.44,415.09,217.8,208.3,0.999,165518.3,165518.3,5623,0,0,0,L,1122011218,0,124.72,128.56,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374846,209032.00
07/08/2015 13:00,2,8.156,ACTIVE,221.64,370.30,60.018,1436374803,"201051344001093","174011321042388",27.12,45.00,0,334.54,415.09,224.0,214.3,1.012,167904.8,167904.8,5618,0,0,0,L,1122011218,0,125.17,128.11,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374847,209033.00
07/08/2015 13:00,2,8.188,ACTIVE,222.10,366.10,60.007,1436374803,"201051344000645","174011321042388",26.52,45.50,0,335.44,413.59,219.7,210.1,0.986,166087.6,166087.6,5629,0,0,0,L,1122011218,0,125.40,128.56,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374848,209034.00
07/08/2015 13:00,2,7.895,ACTIVE,218.93,351.97,60.002,1436374803,"274151322000085","174011321042388",26.48,57.30,0,336.34,398.86,211.5,202.2,0.800,448672.8,448672.8,6905,0,0,0,L,1151911521,0,126.75,124.49,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374849,209035.00
07/08/2015 13:00,2,8.227,ALERT,221.42,368.50,60.002,1436374803,"201051344000651","174011321042388",26.48,45.50,0,306.88,414.19,220.7,211.0,0.986,165440.7,165440.7,5615,0,0,0,L,1122011218,0,125.40,127.88,0002,41,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374851,209036.00
07/08/2015 13:00,2,8.164,ACTIVE,220.97,366.10,60.012,1436374803,"201051344000867","174011321042388",26.68,46.60,0,336.34,414.79,220.3,210.7,1.016,157870.5,157870.5,5632,0,0,0,L,1122011218,0,124.94,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374852,209037.00
07/08/2015 13:00,1,7.588,ACTIVE,219.3,347.61,60.03,1436374803,"040051121000095","174011321042388",21.31,42,0.711,319.23,381.29,160.9,154.7,0.709,39737.899999976,39775.800000012,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374853,209038.00
07/08/2015 13:00,2,8.186,ACTIVE,219.61,365.19,60.007,1436374803,"201051344001230","174011321042388",26.66,46.60,0,336.64,415.09,220.9,211.3,1.030,168960.8,168960.8,5633,0,0,0,L,1122011218,0,124.27,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374854,209039.00
07/08/2015 13:00,2,8.094,ACTIVE,222.10,367.60,60.007,1436374803,"201051344000576","174011321042388",26.72,45.30,0,335.14,414.79,218.9,209.4,0.994,165325.6,165325.6,5637,0,0,0,L,1122011218,0,125.40,128.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374855,209040.00
07/08/2015 13:00,2,8.268,ACTIVE,222.32,369.10,60.002,1436374803,"201051344000579","174011321042388",26.24,48.50,0,336.34,414.19,219.7,210.1,1.016,171802.2,171802.2,5617,0,0,0,L,1122011218,0,125.40,128.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436374856,209041.00
07/08/2015 13:15,2,8.014,ACTIVE,219.61,364.29,59.991,1436375703,"201051344000955","174011321042388",26.54,47.30,0,327.02,418.09,215.1,205.7,1.003,170946.9,170946.9,5621,0,0,0,L,1122011218,0,124.04,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375704,209042.00
07/08/2015 13:15,1,7.696,ACTIVE,218.8,339.73,60.03,1436375703,"040051121000195","174011321042388",23.50,44,0.790,302.46,390.05,180.0,171.6,0.781,42892.6,42935.6,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375705,209043.00
07/08/2015 13:15,2,8.154,ACTIVE,218.48,357.08,59.991,1436375703,"274151322000095","174011321042388",26.50,64.80,0,324.02,403.37,218.6,209.1,0.813,470312.9,470312.9,6528,0,0,0,L,1151911521,0,126.07,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375706,209044.00
07/08/2015 13:15,2,8.287,ACTIVE,220.52,365.80,59.986,1436375703,"201051344000868","174011321042388",25.94,46.00,0,326.12,421.10,217.7,208.2,0.986,157289.6,157289.6,5628,0,0,0,L,1122011218,0,124.72,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375707,209045.00
07/08/2015 13:15,2,8.113,ACTIVE,222.32,368.20,59.986,1436375703,"201051344000853","174011321042388",26.58,46.60,0,331.23,422.60,218.3,208.8,1.008,163572.2,163572.2,5628,0,0,0,L,1122011218,0,125.85,128.11,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375708,209046.00
07/08/2015 13:15,2,8.059,ACTIVE,221.19,366.40,59.986,1436375703,"201051344000582","174011321042388",26.42,46.80,0,325.52,422.90,215.7,206.2,1.008,163731.8,163731.8,5613,0,0,0,L,1122011218,0,124.94,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375709,209047.00
07/08/2015 13:15,1,7.505,ACTIVE,219.4,355.46,60.03,1436375703,"040051121000097","174011321042388",23.58,44,0.777,302.70,390.89,176.0,169.0,0.767,41060.300000012,41102.900000036,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375710,209048.00
07/08/2015 13:15,2,8.164,ACTIVE,221.87,368.20,59.991,1436375703,"201051344000469","174011321042388",26.32,44.80,0,331.53,422.60,217.7,208.2,1.025,158844.3,158844.3,5618,0,0,0,L,1122011218,0,124.94,128.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375711,209049.00
07/08/2015 13:15,2,8.045,ACTIVE,221.87,367.90,59.996,1436375703,"201051344000988","174011321042388",26.28,48.00,0,330.63,421.10,214.0,204.6,0.977,158406.3,158406.3,5619,0,0,0,L,1122011218,0,125.40,128.11,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375712,209050.00
07/08/2015 13:15,2,8.107,ACTIVE,221.87,367.00,59.954,1436375703,"201051344001158","174011321042388",25.90,49.00,0,327.32,420.20,212.7,203.4,0.981,164463.8,164463.8,5615,0,0,0,L,1122011218,0,125.17,127.65,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375713,209051.00
07/08/2015 13:15,2,8.145,ACTIVE,220.74,365.49,59.986,1436375703,"201051344001025","174011321042388",26.38,49.00,0,324.62,422.00,217.4,207.9,0.963,167973.6,167973.6,5612,0,0,0,L,1122011218,0,124.72,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375714,209052.00
07/08/2015 13:15,1,5.469,ACTIVE,218.3,337.51,60.03,1436375703,"033051125000118","174011321042388",37.01,43,0.889,300.13,400.33,201.4,192.9,0.876,45722.299999988,45770.6,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375715,209053.00
07/08/2015 13:15,2,8.018,ACTIVE,221.42,367.00,59.991,1436375703,"201051344000569","174011321042388",26.42,46.40,0,324.62,421.10,214.5,205.1,0.994,171455.5,171455.5,5625,0,0,0,L,1122011218,0,124.72,128.11,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375716,209054.00
07/08/2015 13:15,2,5.262,ALERT,218.48,400.06,59.986,1436375703,"274151322000094","174011321042388",35.90,57.70,0,301.77,477.91,189.7,181.2,0.725,355010.4,355010.4,7005,0,0,0,L,1151911521,0,125.40,124.72,0002,50,0,0,0,0,0,0,1,1149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375718,209055.00
07/08/2015 13:15,1,7.572,ACTIVE,218.8,374.25,60.03,1436375703,"040051121000068","174011321042388",21.12,42,0.701,304.91,385.05,159.1,152.2,0.698,39287.499999988,39325.999999988,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375719,209056.00
07/08/2015 13:15,2,8.033,ACTIVE,221.64,364.89,59.986,1436375703,"201051344000458","174011321042388",26.34,48.30,0,324.02,421.40,214.3,204.9,1.008,167269.6,167269.6,5620,0,0,0,L,1122011218,0,125.17,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375720,209057.00
07/08/2015 13:15,2,7.490,ALERT,218.26,365.80,59.981,1436375703,"274151322000087","174011321042388",24.05,87.50,0,293.66,394.05,182.3,174.1,0.685,425810.4,425810.4,6499,0,0,0,L,1151911521,0,125.62,124.27,0002,80,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375722,209058.00
07/08/2015 13:15,2,7.637,ACTIVE,218.48,378.72,59.981,1436375703,"274151322000052","174011321042388",26.10,62.50,0,323.72,398.56,201.7,192.8,0.760,455250.5,455250.5,6900,0,0,0,L,1151911521,0,125.17,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375723,209059.00
07/08/2015 13:15,2,7.992,ACTIVE,219.39,365.80,59.996,1436375703,"201051344001145","174011321042388",26.46,45.00,0,325.82,417.49,214.0,204.7,0.968,172413.2,172413.2,5631,0,0,0,L,1122011218,0,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375724,209060.00
07/08/2015 13:15,2,7.920,ACTIVE,218.93,364.29,59.991,1436375703,"201051344000685","174011321042388",26.50,45.80,0,326.42,423.50,212.4,203.1,1.021,171444.6,171444.6,5632,0,0,0,L,1122011218,0,124.72,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375725,209061.00
07/08/2015 13:15,2,7.514,ACTIVE,218.48,351.67,59.986,1436375703,"274151322000088","174011321042388",25.86,58.80,0,324.32,398.86,196.8,188.0,0.734,436225.1,436225.1,6512,0,0,0,L,1151911521,0,126.07,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375726,209062.00
07/08/2015 13:15,2,7.793,ACTIVE,220.29,365.19,59.991,1436375703,"201051344000438","174011321042388",26.42,46.60,0,327.32,422.90,208.7,199.5,0.963,171568.9,171568.9,5612,0,0,0,L,1122011218,0,124.94,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375727,209063.00
07/08/2015 13:15,2,7.855,ACTIVE,220.06,364.29,60.007,1436375703,"201051344001135","174011321042388",26.18,47.50,0,324.02,420.80,208.1,198.9,0.941,162890.9,162890.9,5600,0,0,0,L,1122011218,0,124.49,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375728,209064.00
07/08/2015 13:15,2,7.711,ACTIVE,219.39,364.89,59.981,1436375703,"201051344000417","174011321042388",26.20,50.80,0,324.62,418.09,204.5,195.5,0.959,167199.2,167199.2,5612,0,0,0,L,1122011218,0,124.04,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375729,209065.00
07/08/2015 13:15,2,7.936,ACTIVE,219.16,364.59,59.986,1436375703,"201051344000594","174011321042388",26.32,49.30,0,326.12,419.00,211.7,202.4,0.977,167687.3,167687.3,5613,0,0,0,L,1122011218,0,124.27,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375730,209066.00
07/08/2015 13:15,2,7.502,ACTIVE,217.58,355.58,59.981,1436375703,"274151322000083","174011321042388",26.02,65.70,0,325.22,399.16,197.6,188.8,0.787,451382.8,451382.8,6918,0,0,0,L,1151911521,0,125.17,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375731,209067.00
07/08/2015 13:15,2,7.914,ACTIVE,220.74,366.40,59.991,1436375703,"201051344000585","174011321042388",26.20,47.80,0,325.22,421.10,209.8,200.6,0.977,166709.3,166709.3,5613,0,0,0,L,1122011218,0,124.27,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375731,209068.00
07/08/2015 13:15,2,7.461,ALERT,218.03,354.67,59.986,1436375703,"274151322000054","174011321042388",25.86,64.00,0,302.07,399.46,195.4,186.7,0.742,446447.7,446447.7,6499,0,0,0,L,1151911521,0,125.62,124.04,0002,55,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375733,209069.00
07/08/2015 13:15,2,7.701,ACTIVE,218.93,362.19,59.991,1436375703,"201051344000646","174011321042388",26.30,49.30,0,327.02,418.09,205.0,196.0,0.955,165022.2,165022.2,5608,0,0,0,L,1122011218,0,124.27,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375735,209070.00
07/08/2015 13:15,2,5.020,ACTIVE,219.16,410.28,59.981,1436375703,"274151322000068","174011321042388",36.28,57.30,0,372.71,449.05,184.4,176.1,0.694,354112.1,354112.1,6613,0,0,0,L,1151911521,0,126.07,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375736,209071.00
07/08/2015 13:15,2,7.770,ACTIVE,218.71,381.42,59.970,1436375703,"274151322000076","174011321042388",26.58,62.30,0,323.41,406.07,208.9,199.7,0.800,476154.6,476154.6,6901,0,0,0,L,1151911521,0,125.40,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375737,209072.00
07/08/2015 13:15,1,4.539,ALERT,218.1,359.12,60.03,1436375703,"033051125000132","174011321042388",31.88,41,0.630,307.01,379.92,144.0,136.6,0.632,34327.800000012,34364.300000012,357,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436375739,209073.00
07/08/2015 13:15,1,5.167,ACTIVE,218.5,380.18,60.03,1436375703,"033051125000150","174011321042388",37.03,43,0.847,300.92,398.05,190.4,183.5,0.828,45796.600000012,45845.300000012,120,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375740,209074.00
07/08/2015 13:15,2,7.533,ACTIVE,218.93,361.59,59.981,1436375703,"201051344000890","174011321042388",26.64,48.80,0,327.02,418.09,203.2,194.2,0.932,169326.2,169326.2,5615,0,0,0,L,1122011218,0,124.27,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375741,209075.00
07/08/2015 13:15,2,7.682,ACTIVE,220.52,365.80,59.981,1436375703,"201051344000900","174011321042388",26.84,46.00,0,322.81,422.90,208.7,199.5,0.932,169612.9,169612.9,5630,0,0,0,L,1122011218,0,124.94,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375742,209076.00
