ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 13:15,2,7.611,ACTIVE,219.84,364.29,59.981,1436375703,"201051344000633","174011321042388",26.44,47.80,0,325.52,422.30,203.7,194.7,0.959,159230.2,159230.2,5628,0,0,0,L,1122011218,0,124.72,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375743,209077.00
07/08/2015 13:15,1,7.093,ACTIVE,218.8,376.76,60.03,1436375703,"040051121000185","174011321042388",23.53,45,0.733,303.35,392.47,166.1,159.5,0.730,40332.400000011,40374.999999975,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375744,209078.00
07/08/2015 13:15,2,7.715,ACTIVE,221.19,366.40,59.986,1436375703,"201051344000983","174011321042388",26.72,48.30,0,326.12,422.90,208.8,199.6,0.963,166600.6,166600.6,5629,0,0,0,L,1122011218,0,125.17,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375745,209079.00
07/08/2015 13:15,2,7.799,ACTIVE,220.06,363.69,59.986,1436375703,"201051344000917","174011321042388",26.52,47.80,0,325.22,422.30,209.3,200.1,0.986,169782.6,169782.6,5629,0,0,0,L,1122011218,0,124.72,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375746,209080.00
07/08/2015 13:15,1,6.753,ACTIVE,217.9,325.20,60.03,1436375703,"040051121000116","174011321042388",24.46,39,0.728,303.75,385.67,164.3,157.3,0.723,40360,40401.100000024,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375747,209081.00
07/08/2015 13:15,1,4.543,ACTIVE,218.9,323.34,60.03,1436375703,"033051125000135","174011321042388",31.73,43,0.634,306.98,382.80,143.4,138.1,0.632,34150.600000022,34186.499999998,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375748,209082.00
07/08/2015 13:15,2,7.768,ACTIVE,220.97,365.19,59.965,1436375703,"201051344000648","174011321042388",26.36,45.80,0,326.42,422.90,207.3,198.1,0.972,165569.9,165569.9,5624,0,0,0,L,1122011218,0,124.72,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375749,209083.00
07/08/2015 13:15,2,7.807,ACTIVE,220.29,367.90,59.970,1436375703,"201051344001093","174011321042388",26.78,46.40,0,324.32,423.81,211.6,202.3,0.941,167957.6,167957.6,5619,0,0,0,L,1122011218,0,124.72,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375750,209084.00
07/08/2015 13:15,2,7.869,ACTIVE,220.97,367.00,59.986,1436375703,"201051344000645","174011321042388",26.28,47.50,0,325.82,421.70,209.5,200.3,0.955,166139.6,166139.6,5630,0,0,0,L,1122011218,0,125.40,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375751,209085.00
07/08/2015 13:15,2,7.568,ALERT,218.48,354.07,60.018,1436375703,"274151322000085","174011321042388",26.20,59.50,0,292.76,400.66,200.7,191.8,0.765,448722.5,448722.5,6906,0,0,0,L,1151911521,0,126.07,124.27,0002,54,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375753,209086.00
07/08/2015 13:15,2,7.844,ACTIVE,220.74,367.60,59.981,1436375703,"201051344000651","174011321042388",26.44,46.20,0,324.02,422.00,209.9,200.7,0.937,165492.8,165492.8,5617,0,0,0,L,1122011218,0,125.40,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375754,209087.00
07/08/2015 13:15,2,7.990,ACTIVE,220.06,362.79,59.975,1436375703,"201051344000867","174011321042388",26.12,48.80,0,326.72,422.00,211.3,202.0,0.955,157922.7,157922.7,5633,0,0,0,L,1122011218,0,124.94,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375755,209088.00
07/08/2015 13:15,1,7.279,ACTIVE,218.4,361.44,60.03,1436375703,"040051121000095","174011321042388",21.15,43,0.678,306.61,382.22,153.2,147.2,0.672,39775.800000012,39813.800000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375756,209089.00
07/08/2015 13:15,2,7.846,ACTIVE,218.71,362.79,59.975,1436375703,"201051344001230","174011321042388",26.50,48.30,0,326.42,419.00,210.6,201.3,0.986,169013.0,169013.0,5634,0,0,0,L,1122011218,0,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375757,209090.00
07/08/2015 13:15,2,7.709,ACTIVE,220.97,365.80,60.012,1436375703,"201051344000576","174011321042388",26.70,46.60,0,328.22,421.40,208.3,199.1,0.937,165377.5,165377.5,5638,0,0,0,L,1122011218,0,124.94,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375758,209091.00
07/08/2015 13:15,2,7.779,ACTIVE,221.19,364.89,59.975,1436375703,"201051344000579","174011321042388",26.42,50.60,0,325.82,423.20,208.1,198.9,0.955,171854.1,171854.1,5618,0,0,0,L,1122011218,0,124.94,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375759,209092.00
07/08/2015 13:15,2,7.980,ACTIVE,220.29,362.79,59.986,1436375703,"201051344001203","174011321042388",26.10,46.60,0,338.14,412.98,210.9,201.7,0.986,167852.6,167852.6,5618,0,0,0,L,1122011218,1,125.17,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436375760,209093.00
07/08/2015 13:30,2,8.029,ACTIVE,219.39,364.29,59.981,1436376605,"201051344000955","174011321042388",26.60,47.00,0,332.43,415.09,216.2,206.7,1.016,170998.2,170998.2,5622,0,0,0,L,1122011218,0,124.04,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376606,209094.00
07/08/2015 13:30,1,7.693,ACTIVE,217.9,370.35,60.00,1436376605,"040051121000195","174011321042388",23.69,43,0.796,316.85,387.28,181.4,172.5,0.782,42935.6,42978.2,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376607,209095.00
07/08/2015 13:30,2,8.170,ACTIVE,218.03,354.07,59.933,1436376605,"274151322000095","174011321042388",26.56,65.70,0,326.12,410.58,219.5,209.9,0.822,470365.1,470365.1,6529,0,0,0,L,1151911521,0,125.62,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376608,209096.00
07/08/2015 13:30,2,8.092,ACTIVE,220.06,364.59,59.965,1436376605,"201051344000868","174011321042388",26.58,46.20,0,336.34,415.69,217.8,208.3,0.955,157341.4,157341.4,5629,0,0,0,L,1122011218,0,124.49,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376609,209097.00
07/08/2015 13:30,2,8.086,ACTIVE,222.10,367.00,59.981,1436376605,"201051344000853","174011321042388",26.86,47.00,0,336.34,415.99,219.7,210.2,1.021,163624.4,163624.4,5629,0,0,0,L,1122011218,0,125.62,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376610,209098.00
07/08/2015 13:30,2,8.018,ACTIVE,220.52,365.80,59.938,1436376605,"201051344000582","174011321042388",26.54,47.30,0,334.84,415.99,215.5,206.1,0.968,163783.1,163783.1,5614,0,0,0,L,1122011218,0,124.72,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376611,209099.00
07/08/2015 13:30,1,7.463,ACTIVE,218.7,360.55,60.03,1436376605,"040051121000097","174011321042388",23.88,44,0.785,316.26,387.11,177.3,170.2,0.769,41102.900000036,41145,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376612,209100.00
07/08/2015 13:30,2,8.074,ACTIVE,221.87,368.50,59.996,1436376605,"201051344000469","174011321042388",26.68,45.30,0,334.54,415.09,218.2,208.7,1.021,158896.3,158896.3,5619,0,0,0,L,1122011218,0,124.94,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376613,209101.00
07/08/2015 13:30,2,8.162,ACTIVE,221.87,368.20,59.965,1436376605,"201051344000988","174011321042388",26.26,47.80,0,333.93,415.99,217.2,207.8,0.999,158457.9,158457.9,5620,0,0,0,L,1122011218,0,125.17,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376614,209102.00
07/08/2015 13:30,2,7.975,ACTIVE,221.64,366.10,59.970,1436376605,"201051344001158","174011321042388",26.74,48.50,0,335.44,415.09,215.8,206.4,0.999,164515.2,164515.2,5616,0,0,0,L,1122011218,0,125.17,127.43,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376615,209103.00
07/08/2015 13:30,2,8.156,ACTIVE,220.52,366.10,60.023,1436376605,"201051344001025","174011321042388",26.60,49.00,0,317.40,463.78,219.8,210.2,0.972,168025.8,168025.8,5613,0,0,0,L,1122011218,0,124.49,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376616,209104.00
07/08/2015 13:30,1,5.559,ACTIVE,218.6,332.96,60.03,1436376605,"033051125000118","174011321042388",36.71,43,0.896,313.43,393.78,203.1,194.3,0.873,45770.6,45818.700000024,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376617,209105.00
07/08/2015 13:30,2,7.961,ACTIVE,221.19,367.00,59.954,1436376605,"201051344000569","174011321042388",26.92,47.30,0,334.84,415.09,217.0,207.6,0.999,171507.4,171507.4,5626,0,0,0,L,1122011218,0,124.49,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376618,209106.00
07/08/2015 13:30,2,5.154,ACTIVE,218.26,405.47,59.965,1436376605,"274151322000094","174011321042388",37.00,59.80,0,377.22,449.95,194.3,185.6,0.751,355056.5,355056.5,7007,0,0,0,L,1151911521,0,125.17,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376619,209107.00
07/08/2015 13:30,1,7.530,ACTIVE,217.9,350.20,60.03,1436376605,"040051121000068","174011321042388",21.37,42,0.707,316.28,381.80,160.1,153.2,0.701,39325.999999988,39364.3,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376620,209108.00
07/08/2015 13:30,2,7.854,ACTIVE,221.42,366.70,59.970,1436376605,"201051344000458","174011321042388",27.23,48.50,0,335.14,414.79,216.5,207.0,1.025,167321.5,167321.5,5621,0,0,0,L,1122011218,0,125.17,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376621,209109.00
07/08/2015 13:30,2,7.584,ACTIVE,217.80,370.00,59.970,1436376605,"274151322000087","174011321042388",23.99,90.50,0,333.03,392.85,184.3,176.0,0.694,425854.4,425854.4,6501,0,0,0,L,1151911521,0,125.17,124.04,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376622,209110.00
07/08/2015 13:30,2,7.699,ACTIVE,218.48,352.87,59.933,1436376605,"274151322000052","174011321042388",26.40,62.80,0,333.03,397.96,205.8,196.7,0.787,455299.5,455299.5,6901,0,0,0,L,1151911521,0,125.17,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376623,209111.00
07/08/2015 13:30,2,8.033,ACTIVE,219.16,363.69,59.954,1436376605,"201051344001145","174011321042388",26.82,44.80,0,337.24,416.29,218.1,208.5,0.986,172465.4,172465.4,5632,0,0,0,L,1122011218,0,124.04,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376624,209112.00
07/08/2015 13:30,2,8.018,ACTIVE,218.93,364.59,59.975,1436376605,"201051344000685","174011321042388",26.72,46.20,0,331.83,415.39,216.8,207.4,1.043,171496.6,171496.6,5633,0,0,0,L,1122011218,0,124.72,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376625,209113.00
07/08/2015 13:30,2,7.732,ACTIVE,218.26,378.12,59.986,1436376605,"274151322000088","174011321042388",25.88,58.00,0,334.54,397.66,202.7,193.7,0.765,436273.4,436273.4,6513,0,0,0,L,1151911521,0,125.85,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376626,209114.00
07/08/2015 13:30,2,7.953,ACTIVE,220.06,362.79,59.933,1436376605,"201051344000438","174011321042388",26.64,46.80,0,322.81,424.11,214.4,205.0,0.999,171620.1,171620.1,5613,0,0,0,L,1122011218,0,124.72,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376627,209115.00
07/08/2015 13:30,2,7.992,ACTIVE,220.29,366.10,59.970,1436376605,"201051344001135","174011321042388",26.56,48.30,0,332.73,415.39,215.0,205.6,0.968,162942.1,162942.1,5601,0,0,0,L,1122011218,0,124.49,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376628,209116.00
07/08/2015 13:30,2,7.871,ACTIVE,219.39,363.69,60.002,1436376605,"201051344000417","174011321042388",26.50,50.40,0,326.72,417.49,211.2,201.9,0.990,167249.6,167249.6,5613,0,0,0,L,1122011218,0,124.04,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376629,209117.00
07/08/2015 13:30,2,8.084,ACTIVE,219.16,364.59,59.975,1436376605,"201051344000594","174011321042388",26.86,49.00,0,332.13,417.19,219.8,210.2,1.012,167739.8,167739.8,5614,0,0,0,L,1122011218,0,124.04,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376630,209118.00
07/08/2015 13:30,2,7.721,ACTIVE,217.35,359.18,59.965,1436376605,"274151322000083","174011321042388",26.24,65.70,0,332.13,397.35,204.8,195.7,0.813,451431.6,451431.6,6919,0,0,0,L,1151911521,0,124.94,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376631,209119.00
07/08/2015 13:30,2,8.240,ACTIVE,220.74,367.30,59.975,1436376605,"201051344000585","174011321042388",26.22,47.30,0,332.73,429.82,218.7,209.2,1.003,166761.3,166761.3,5614,0,0,0,L,1122011218,0,124.27,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376632,209120.00
07/08/2015 13:30,2,7.703,ACTIVE,218.26,372.71,59.981,1436376605,"274151322000054","174011321042388",26.18,64.80,0,333.33,398.56,204.2,195.1,0.769,446496.2,446496.2,6501,0,0,0,L,1151911521,0,125.62,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376633,209121.00
07/08/2015 13:30,2,8.061,ALERT,220.74,366.10,59.991,1436376605,"201051344001203","174011321042388",26.88,46.80,0,307.18,416.59,219.2,209.6,1.016,167903.3,167903.3,5619,0,0,0,L,1122011218,0,125.40,127.20,0002,43,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376635,209122.00
07/08/2015 13:30,2,8.045,ACTIVE,219.39,364.89,59.991,1436376605,"201051344000646","174011321042388",26.28,49.00,0,324.02,415.69,214.2,204.9,0.990,165073.5,165073.5,5609,0,0,0,L,1122011218,0,124.49,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376636,209123.00
07/08/2015 13:30,2,5.221,ACTIVE,219.16,416.29,59.975,1436376605,"274151322000068","174011321042388",36.36,56.50,0,376.01,445.75,192.6,184.0,0.742,354158.2,354158.2,6614,0,0,0,L,1151911521,0,125.85,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376637,209124.00
07/08/2015 13:30,2,8.113,ACTIVE,218.93,353.47,60.023,1436376605,"274151322000076","174011321042388",26.86,62.00,0,336.94,401.86,220.3,210.7,0.844,476207.2,476207.2,6902,0,0,0,L,1151911521,0,125.62,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376637,209125.00
07/08/2015 13:30,1,4.753,ACTIVE,218.7,368.13,60.03,1436376605,"033051125000132","174011321042388",32.36,40,0.671,318.17,380.57,153.0,146.0,0.671,34364.300000012,34400.600000024,360,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376639,209126.00
07/08/2015 13:30,1,5.422,ACTIVE,218.5,363.65,60.00,1436376605,"033051125000150","174011321042388",37.43,43,0.897,314.13,395.21,201.9,194.9,0.877,45845.300000012,45893.500000012,122,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376640,209127.00
07/08/2015 13:30,2,8.096,ACTIVE,219.16,363.39,59.975,1436376605,"201051344000890","174011321042388",26.10,49.30,0,332.43,415.09,214.0,204.6,0.977,169377.7,169377.7,5616,0,0,0,L,1122011218,0,124.27,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376641,209128.00
07/08/2015 13:30,2,8.041,ACTIVE,220.97,367.30,59.970,1436376605,"201051344000900","174011321042388",27.02,45.80,0,334.84,416.29,219.9,210.3,0.986,169665.8,169665.8,5631,0,0,0,L,1122011218,0,125.17,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376642,209129.00
07/08/2015 13:30,2,8.045,ACTIVE,220.06,365.80,59.975,1436376605,"201051344000633","174011321042388",26.46,46.80,0,335.14,415.09,215.5,206.1,1.012,159282.1,159282.1,5629,0,0,0,L,1122011218,0,124.72,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376643,209130.00
07/08/2015 13:30,1,7.483,ACTIVE,218.8,327.67,60.03,1436376605,"040051121000185","174011321042388",23.57,44,0.777,316.53,386.77,175.5,168.8,0.769,40374.999999975,40417.299999987,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376644,209131.00
07/08/2015 13:30,2,7.969,ACTIVE,221.42,365.80,59.965,1436376605,"201051344000983","174011321042388",26.94,47.50,0,334.54,415.39,217.3,207.8,0.981,166652.8,166652.8,5630,0,0,0,L,1122011218,0,125.17,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376645,209132.00
07/08/2015 13:30,2,7.896,ACTIVE,220.29,364.89,59.949,1436376605,"201051344000917","174011321042388",27.00,48.30,0,336.04,415.09,215.7,206.3,0.999,169834.5,169834.5,5630,0,0,0,L,1122011218,0,124.49,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376646,209133.00
07/08/2015 13:30,1,6.907,ACTIVE,218.0,333.54,60.00,1436376605,"040051121000116","174011321042388",24.84,38,0.757,316.01,383.56,170.7,163.6,0.745,40401.100000024,40442.100000024,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376647,209134.00
07/08/2015 13:30,1,4.721,ACTIVE,218.9,325.03,60.03,1436376605,"033051125000135","174011321042388",31.60,43,0.653,317.97,379.67,148.4,142.1,0.653,34186.499999998,34221.999999998,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376648,209135.00
07/08/2015 13:30,2,7.910,ACTIVE,221.19,367.90,59.975,1436376605,"201051344000648","174011321042388",26.86,45.30,0,335.44,415.09,215.1,205.6,0.986,165621.4,165621.4,5625,0,0,0,L,1122011218,0,124.72,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376649,209136.00
07/08/2015 13:30,2,7.986,ACTIVE,220.74,365.19,59.996,1436376605,"201051344001093","174011321042388",26.94,46.00,0,321.01,464.08,217.8,208.3,0.981,168009.6,168009.6,5620,0,0,0,L,1122011218,0,124.94,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376650,209137.00
07/08/2015 13:30,2,8.123,ACTIVE,221.19,366.40,59.981,1436376605,"201051344000645","174011321042388",26.38,47.00,0,335.14,414.19,216.9,207.5,0.972,166191.4,166191.4,5631,0,0,0,L,1122011218,0,125.17,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376651,209138.00
07/08/2015 13:30,2,7.691,ACTIVE,218.48,373.91,59.986,1436376605,"274151322000085","174011321042388",26.60,60.00,0,333.93,398.86,207.0,197.9,0.778,448771.8,448771.8,6908,0,0,0,L,1151911521,0,126.07,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376652,209139.00
07/08/2015 13:30,2,8.004,ACTIVE,220.97,365.80,59.965,1436376605,"201051344000651","174011321042388",26.56,46.60,0,334.84,414.49,215.2,205.8,0.972,165544.3,165544.3,5618,0,0,0,L,1122011218,0,125.40,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376653,209140.00
07/08/2015 13:30,2,8.049,ACTIVE,220.29,363.69,59.970,1436376605,"201051344000867","174011321042388",26.50,49.00,0,337.24,415.09,215.9,206.5,0.972,157974.5,157974.5,5634,0,0,0,L,1122011218,0,124.94,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376654,209141.00
07/08/2015 13:30,1,7.384,ACTIVE,218.8,369.08,60.00,1436376605,"040051121000095","174011321042388",21.30,43,0.693,317.68,381.09,156.5,150.6,0.687,39813.800000012,39851.399999976,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376655,209142.00
07/08/2015 13:30,2,7.938,ACTIVE,218.93,363.39,59.970,1436376605,"201051344001230","174011321042388",26.90,48.00,0,331.23,410.58,216.2,206.8,1.012,169064.8,169064.8,5635,0,0,0,L,1122011218,0,124.27,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376656,209143.00
07/08/2015 13:30,2,7.998,ACTIVE,221.42,366.10,59.975,1436376605,"201051344000576","174011321042388",26.58,46.60,0,334.84,414.49,215.2,205.8,0.972,165429.1,165429.1,5639,0,0,0,L,1122011218,0,125.17,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376657,209144.00
07/08/2015 13:30,2,8.045,ACTIVE,221.64,366.40,59.975,1436376605,"201051344000579","174011321042388",26.60,50.20,0,336.04,415.09,216.6,207.2,1.008,171906.0,171906.0,5619,0,0,0,L,1122011218,0,125.17,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436376657,209145.00
07/08/2015 13:45,2,8.123,ACTIVE,219.16,362.79,59.965,1436377504,"201051344000955","174011321042388",26.14,48.00,0,338.14,416.29,215.0,205.6,1.008,171049.6,171049.6,5623,0,0,0,L,1122011218,0,123.59,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377505,209146.00
07/08/2015 13:45,1,7.716,ACTIVE,217.7,354.08,60.00,1436377504,"040051121000195","174011321042388",23.51,44,0.794,316.68,386.72,180.5,171.5,0.784,42978.2,43021.1,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377506,209147.00
07/08/2015 13:45,2,8.230,ACTIVE,217.80,351.97,59.965,1436377504,"274151322000095","174011321042388",26.32,66.70,0,337.24,400.06,219.4,209.9,0.813,470417.4,470417.4,6530,0,0,0,L,1151911521,0,125.62,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377507,209148.00
07/08/2015 13:45,2,8.166,ACTIVE,219.84,365.19,59.965,1436377504,"201051344000868","174011321042388",26.24,47.00,0,336.64,420.50,217.0,207.6,0.981,157393.4,157393.4,5630,0,0,0,L,1122011218,0,124.27,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377508,209149.00
07/08/2015 13:45,2,8.137,ACTIVE,221.64,366.70,59.970,1436377504,"201051344000853","174011321042388",26.38,47.80,0,340.25,419.00,217.2,207.7,1.012,163676.6,163676.6,5630,0,0,0,L,1122011218,0,125.17,127.88,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377509,209150.00
07/08/2015 13:45,2,8.125,ACTIVE,220.29,365.19,59.965,1436377504,"201051344000582","174011321042388",26.30,47.50,0,334.54,419.90,216.3,206.9,0.999,163834.7,163834.7,5615,0,0,0,L,1122011218,0,124.49,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377510,209151.00
07/08/2015 13:45,1,7.544,ACTIVE,218.7,353.39,60.00,1436377504,"040051121000097","174011321042388",23.62,45,0.784,317.33,386.90,177.3,170.3,0.770,41145,41187.5,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377511,209152.00
07/08/2015 13:45,2,8.133,ACTIVE,221.42,365.19,59.954,1436377504,"201051344000469","174011321042388",26.40,45.50,0,335.14,417.49,217.3,207.8,1.025,158948.4,158948.4,5620,0,0,0,L,1122011218,0,124.49,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377512,209153.00
07/08/2015 13:45,2,8.209,ACTIVE,221.42,368.50,59.996,1436377504,"201051344000988","174011321042388",25.84,49.50,0,335.74,418.70,214.8,205.4,0.986,158509.4,158509.4,5621,0,0,0,L,1122011218,0,124.94,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377513,209154.00
07/08/2015 13:45,2,8.191,ACTIVE,221.42,366.70,59.938,1436377504,"201051344001158","174011321042388",25.78,50.20,0,335.74,417.79,213.8,204.4,0.986,164566.4,164566.4,5617,0,0,0,L,1122011218,0,124.72,127.43,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377514,209155.00
07/08/2015 13:45,2,8.209,ACTIVE,220.29,363.39,59.959,1436377504,"201051344001025","174011321042388",26.50,49.30,0,335.74,416.29,220.3,210.7,0.955,168078.5,168078.5,5614,0,0,0,L,1122011218,0,124.04,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377515,209156.00
07/08/2015 13:45,1,5.703,ACTIVE,218.0,388.08,60.03,1436377504,"033051125000118","174011321042388",35.79,43,0.897,313.47,394.16,203.1,193.9,0.874,45818.700000024,45866.900000012,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377516,209157.00
07/08/2015 13:45,2,8.135,ACTIVE,220.97,368.50,59.970,1436377504,"201051344000569","174011321042388",26.26,48.30,0,334.54,414.49,216.3,206.8,0.994,171559.3,171559.3,5627,0,0,0,L,1122011218,0,124.49,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377517,209158.00
07/08/2015 13:45,2,5.176,ACTIVE,218.26,403.97,59.949,1436377504,"274151322000094","174011321042388",37.15,59.80,0,376.01,441.24,194.0,185.4,0.738,355102.8,355102.8,7008,0,0,0,L,1151911521,0,125.62,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377518,209159.00
07/08/2015 13:45,1,7.671,ACTIVE,218.1,324.96,60.00,1436377504,"040051121000068","174011321042388",21.04,43,0.709,316.56,381.74,160.6,153.9,0.705,39364.3,39402.8,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377519,209160.00
07/08/2015 13:45,2,8.098,ACTIVE,221.42,365.49,59.954,1436377504,"201051344000458","174011321042388",26.44,49.80,0,335.14,417.79,216.8,207.3,1.003,167373.4,167373.4,5622,0,0,0,L,1122011218,0,124.94,127.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377520,209161.00
07/08/2015 13:45,2,7.721,ACTIVE,217.80,354.97,59.991,1436377504,"274151322000087","174011321042388",23.82,91.00,0,336.64,393.45,186.3,177.9,0.707,425898.7,425898.7,6502,0,0,0,L,1151911521,0,125.40,123.81,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377521,209162.00
07/08/2015 13:45,2,7.799,ACTIVE,218.03,370.00,59.959,1436377504,"274151322000052","174011321042388",26.18,62.80,0,336.64,398.26,206.4,197.3,0.787,455348.8,455348.8,6902,0,0,0,L,1151911521,0,125.17,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377522,209163.00
07/08/2015 13:45,2,8.174,ACTIVE,218.93,363.39,59.970,1436377504,"201051344001145","174011321042388",26.52,45.50,0,336.94,415.69,219.4,209.8,0.994,172517.5,172517.5,5633,0,0,0,L,1122011218,0,123.81,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377523,209164.00
07/08/2015 13:45,2,8.145,ACTIVE,218.71,363.09,59.959,1436377504,"201051344000685","174011321042388",26.52,47.00,0,336.94,415.09,218.8,209.2,1.056,171548.6,171548.6,5634,0,0,0,L,1122011218,0,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377524,209165.00
07/08/2015 13:45,2,7.797,ACTIVE,217.80,378.42,59.954,1436377504,"274151322000088","174011321042388",25.86,59.30,0,337.24,397.96,204.1,195.1,0.760,436322.1,436322.1,6514,0,0,0,L,1151911521,0,126.07,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377525,209166.00
07/08/2015 13:45,2,8.031,ACTIVE,220.06,364.59,59.959,1436377504,"201051344000438","174011321042388",26.50,47.80,0,336.34,415.69,215.5,206.1,0.994,171671.5,171671.5,5614,0,0,0,L,1122011218,0,124.49,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377526,209167.00
07/08/2015 13:45,2,8.141,ACTIVE,220.06,364.89,59.965,1436377504,"201051344001135","174011321042388",26.24,48.30,0,336.34,415.09,216.3,206.9,0.972,162993.8,162993.8,5602,0,0,0,L,1122011218,0,124.49,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377527,209168.00
07/08/2015 13:45,2,8.129,ACTIVE,219.39,363.09,59.975,1436377504,"201051344000417","174011321042388",25.80,51.50,0,337.24,415.39,212.6,203.3,0.999,167300.3,167300.3,5614,0,0,0,L,1122011218,0,123.81,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377528,209169.00
07/08/2015 13:45,2,8.184,ACTIVE,219.16,364.89,59.954,1436377504,"201051344000594","174011321042388",26.46,51.00,0,336.64,416.89,219.2,209.7,1.012,167792.0,167792.0,5615,0,0,0,L,1122011218,0,124.04,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377529,209170.00
07/08/2015 13:45,2,7.889,ACTIVE,217.80,354.37,59.959,1436377504,"274151322000083","174011321042388",25.80,66.30,0,332.73,396.75,206.1,197.0,0.818,451480.6,451480.6,6920,0,0,0,L,1151911521,0,124.94,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377530,209171.00
07/08/2015 13:45,2,8.309,ACTIVE,220.74,366.70,59.970,1436377504,"201051344000585","174011321042388",26.14,48.30,0,334.84,419.00,219.9,210.3,1.012,166814.0,166814.0,5615,0,0,0,L,1122011218,0,124.27,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377531,209172.00
07/08/2015 13:45,2,7.773,ACTIVE,218.26,377.82,59.975,1436377504,"274151322000054","174011321042388",25.98,65.00,0,336.94,399.76,204.6,195.5,0.773,446545.0,446545.0,6502,0,0,0,L,1151911521,0,125.62,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377532,209173.00
07/08/2015 13:45,2,8.336,ACTIVE,220.52,365.80,59.965,1436377504,"201051344001203","174011321042388",26.22,47.50,0,336.04,416.59,221.4,211.8,1.030,167956.2,167956.2,5621,0,0,0,L,1122011218,0,125.17,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377533,209174.00
07/08/2015 13:45,2,8.191,ACTIVE,219.39,364.89,59.949,1436377504,"201051344000646","174011321042388",26.06,50.00,0,336.94,415.99,216.1,206.6,0.999,165125.1,165125.1,5610,0,0,0,L,1122011218,0,124.49,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377534,209175.00
07/08/2015 13:45,2,5.246,ACTIVE,219.16,398.26,59.954,1436377504,"274151322000068","174011321042388",36.82,57.00,0,377.22,447.55,195.2,186.5,0.734,354204.7,354204.7,6615,0,0,0,L,1151911521,0,125.85,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377535,209176.00
07/08/2015 13:45,2,8.326,ACTIVE,218.71,382.33,59.917,1436377504,"274151322000076","174011321042388",26.34,62.30,0,336.94,401.56,222.0,212.3,0.835,476260.2,476260.2,6903,0,0,0,L,1151911521,0,125.62,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377535,209177.00
07/08/2015 13:45,1,4.865,ACTIVE,218.0,331.29,60.00,1436377504,"033051125000132","174011321042388",31.72,41,0.673,318.86,380.74,153.5,146.0,0.675,34400.600000024,34436.900000036,362,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377537,209178.00
07/08/2015 13:45,1,5.351,ACTIVE,218.1,346.56,60.00,1436377504,"033051125000150","174011321042388",38.14,43,0.903,312.84,395.20,203.0,195.6,0.882,45893.500000012,45942.200000012,124,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377538,209179.00
07/08/2015 13:45,2,8.219,ACTIVE,218.93,362.49,59.959,1436377504,"201051344000890","174011321042388",26.04,50.20,0,337.24,416.29,216.6,207.1,0.990,169429.2,169429.2,5617,0,0,0,L,1122011218,0,124.27,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377539,209180.00
07/08/2015 13:45,2,8.291,ACTIVE,220.74,366.40,59.954,1436377504,"201051344000900","174011321042388",26.52,46.80,0,334.54,420.80,222.6,213.0,1.016,169718.9,169718.9,5632,0,0,0,L,1122011218,0,124.94,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377540,209181.00
07/08/2015 13:45,2,8.227,ACTIVE,220.06,366.40,59.959,1436377504,"201051344000633","174011321042388",26.10,48.50,0,334.84,414.79,217.3,207.8,1.008,159333.8,159333.8,5630,0,0,0,L,1122011218,0,124.72,127.20,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377541,209182.00
07/08/2015 13:45,1,7.642,ACTIVE,218.8,341.15,60.00,1436377504,"040051121000185","174011321042388",23.37,45,0.784,317.21,386.74,177.7,171.1,0.779,40417.299999987,40459.799999987,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377542,209183.00
07/08/2015 13:45,2,8.148,ACTIVE,221.64,366.10,59.922,1436377504,"201051344000983","174011321042388",26.58,49.00,0,334.84,414.79,219.3,209.7,1.025,166705.1,166705.1,5631,0,0,0,L,1122011218,0,125.17,127.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377543,209184.00
07/08/2015 13:45,2,8.158,ACTIVE,220.52,365.80,59.970,1436377504,"201051344000917","174011321042388",26.52,48.50,0,335.14,420.80,219.1,209.5,1.030,169886.7,169886.7,5631,0,0,0,L,1122011218,0,124.49,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377544,209185.00
07/08/2015 13:45,1,7.069,ACTIVE,217.7,329.93,60.00,1436377504,"040051121000116","174011321042388",24.57,39,0.763,315.85,384.18,172.8,165.3,0.757,40442.100000024,40483,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377545,209186.00
07/08/2015 13:45,1,4.789,ACTIVE,219.4,330.58,60.03,1436377504,"033051125000135","174011321042388",31.55,43,0.660,318.24,380.28,150.3,144.5,0.657,34221.999999998,34257.999999998,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377546,209187.00
07/08/2015 13:45,2,8.096,ACTIVE,221.42,365.80,59.928,1436377504,"201051344000648","174011321042388",26.34,46.80,0,335.74,418.70,215.9,206.5,0.990,165672.7,165672.7,5626,0,0,0,L,1122011218,0,124.72,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377547,209188.00
07/08/2015 13:45,2,8.051,ACTIVE,220.97,365.80,59.970,1436377504,"201051344001093","174011321042388",26.90,46.20,0,334.84,419.30,219.4,209.8,0.986,168062.0,168062.0,5621,0,0,0,L,1122011218,0,124.94,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377548,209189.00
07/08/2015 13:45,2,8.104,ACTIVE,221.42,364.89,59.954,1436377504,"201051344000645","174011321042388",26.50,48.50,0,335.44,418.39,217.3,207.8,0.981,166243.2,166243.2,5632,0,0,0,L,1122011218,0,125.40,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377549,209190.00
07/08/2015 13:45,2,7.844,ACTIVE,218.93,375.11,59.965,1436377504,"274151322000085","174011321042388",26.32,60.30,0,337.84,398.86,208.9,199.8,0.795,448821.6,448821.6,6909,0,0,0,L,1151911521,0,126.07,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377550,209191.00
07/08/2015 13:45,2,8.225,ACTIVE,221.19,367.00,59.959,1436377504,"201051344000651","174011321042388",26.20,46.60,0,334.84,414.79,218.2,208.6,0.972,165596.2,165596.2,5619,0,0,0,L,1122011218,0,125.62,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377551,209192.00
07/08/2015 13:45,2,8.283,ACTIVE,220.52,363.69,59.959,1436377504,"201051344000867","174011321042388",26.00,50.20,0,337.54,414.49,218.1,208.6,0.986,158026.3,158026.3,5635,0,0,0,L,1122011218,0,125.17,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377552,209193.00
07/08/2015 13:45,1,7.577,ACTIVE,218.6,347.34,60.00,1436377504,"040051121000095","174011321042388",20.80,43,0.693,318.67,380.87,156.8,150.4,0.684,39851.399999976,39889.300000012,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377553,209194.00
07/08/2015 13:45,2,8.070,ACTIVE,219.39,362.79,59.965,1436377504,"201051344001230","174011321042388",26.74,48.80,0,330.63,415.39,218.5,209.0,1.012,169116.8,169116.8,5636,0,0,0,L,1122011218,0,124.49,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377554,209195.00
07/08/2015 13:45,2,8.096,ACTIVE,221.87,368.20,59.959,1436377504,"201051344000576","174011321042388",26.48,47.80,0,335.74,421.10,217.1,207.6,0.977,165480.7,165480.7,5640,0,0,0,L,1122011218,0,125.40,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377555,209196.00
07/08/2015 13:45,2,8.168,ACTIVE,222.10,367.90,59.970,1436377504,"201051344000579","174011321042388",26.36,51.30,0,336.34,418.09,218.1,208.5,1.003,171957.9,171957.9,5620,0,0,0,L,1122011218,0,125.40,127.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436377556,209197.00
07/08/2015 14:00,2,7.123,ACTIVE,219.16,361.59,59.959,1436378403,"201051344000955","174011321042388",26.82,48.50,0,336.94,419.30,193.3,184.6,0.910,171101.8,171101.8,5624,0,0,0,L,1122011218,0,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378404,209198.00
07/08/2015 14:00,1,6.850,ACTIVE,218.1,324.89,60.03,1436378403,"040051121000195","174011321042388",23.68,44,0.708,316.43,390.36,161.4,153.4,0.707,43021.1,43064.4,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378405,209199.00
07/08/2015 14:00,2,7.266,ACTIVE,218.03,361.89,59.965,1436378403,"274151322000095","174011321042388",26.80,66.30,0,336.94,404.27,197.0,188.3,0.738,470470.5,470470.5,6531,0,0,0,L,1151911521,0,125.85,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378406,209200.00
07/08/2015 14:00,2,7.273,ACTIVE,219.84,361.89,59.970,1436378403,"201051344000868","174011321042388",26.28,46.80,0,335.14,418.70,193.5,184.8,0.871,157446.0,157446.0,5631,0,0,0,L,1122011218,0,124.49,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378407,209201.00
07/08/2015 14:00,2,7.191,ACTIVE,221.64,366.10,59.965,1436378403,"201051344000853","174011321042388",26.92,47.00,0,337.84,425.01,196.0,187.2,0.915,163729.6,163729.6,5631,0,0,0,L,1122011218,0,125.85,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378408,209202.00
07/08/2015 14:00,2,7.113,ACTIVE,220.52,362.19,59.965,1436378403,"201051344000582","174011321042388",26.60,48.00,0,334.24,418.39,191.5,182.9,0.888,163886.8,163886.8,5616,0,0,0,L,1122011218,0,124.72,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378409,209203.00
07/08/2015 14:00,1,6.581,ACTIVE,218.8,328.82,60.00,1436378403,"040051121000097","174011321042388",24.17,44,0.699,317.84,391.02,158.3,152.0,0.696,41187.5,41230.300000012,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378410,209204.00
07/08/2015 14:00,2,7.209,ACTIVE,221.19,362.49,59.965,1436378403,"201051344000469","174011321042388",26.44,45.30,0,334.54,419.90,193.1,184.5,0.915,159001.0,159001.0,5621,0,0,0,L,1122011218,0,124.94,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378411,209205.00
07/08/2015 14:00,2,7.213,ACTIVE,221.19,366.10,59.970,1436378403,"201051344000988","174011321042388",26.16,48.80,0,335.44,424.11,191.1,182.5,0.879,158561.5,158561.5,5622,0,0,0,L,1122011218,0,125.17,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378412,209206.00
07/08/2015 14:00,2,7.229,ACTIVE,220.97,364.89,59.970,1436378403,"201051344001158","174011321042388",26.02,49.80,0,335.74,417.79,190.6,182.0,0.884,164618.2,164618.2,5618,0,0,0,L,1122011218,0,124.94,127.20,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378413,209207.00
07/08/2015 14:00,2,7.287,ACTIVE,220.06,362.49,59.965,1436378403,"201051344001025","174011321042388",26.50,49.30,0,334.84,419.00,195.5,186.8,0.875,168131.5,168131.5,5615,0,0,0,L,1122011218,0,124.49,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378414,209208.00
07/08/2015 14:00,1,4.927,ACTIVE,218.4,361.89,60.00,1436378403,"033051125000118","174011321042388",37.27,43,0.805,312.11,398.15,182.7,174.9,0.785,45866.900000012,45914.700000024,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378415,209209.00
07/08/2015 14:00,2,7.176,ACTIVE,220.97,362.79,59.981,1436378403,"201051344000569","174011321042388",27.19,47.50,0,334.84,419.90,197.5,188.7,0.906,171611.9,171611.9,5628,0,0,0,L,1122011218,0,124.72,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378416,209210.00
07/08/2015 14:00,2,4.717,ACTIVE,218.26,414.79,59.986,1436378403,"274151322000094","174011321042388",36.40,59.50,0,372.41,445.45,173.3,165.3,0.667,355149.7,355149.7,7009,0,0,0,L,1151911521,0,125.17,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378417,209211.00
07/08/2015 14:00,1,6.811,ACTIVE,218.7,331.24,60.03,1436378403,"040051121000068","174011321042388",21.42,43,0.640,317.92,385.79,145.2,139.2,0.639,39402.8,39441.499999988,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378418,209212.00
07/08/2015 14:00,2,7.289,ACTIVE,221.19,364.59,59.996,1436378403,"201051344000458","174011321042388",26.56,49.30,0,336.94,419.60,196.0,187.3,0.941,167426.2,167426.2,5623,0,0,0,L,1122011218,0,125.40,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378419,209213.00
07/08/2015 14:00,2,6.922,ACTIVE,217.80,372.41,59.975,1436378403,"274151322000087","174011321042388",24.05,92.50,0,337.24,395.85,168.5,160.7,0.623,425943.4,425943.4,6503,0,0,0,L,1151911521,0,125.17,124.27,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378420,209214.00
07/08/2015 14:00,2,7.020,ACTIVE,218.48,351.07,60.002,1436378403,"274151322000052","174011321042388",26.30,63.00,0,335.44,400.66,186.8,178.3,0.707,455398.5,455398.5,6903,0,0,0,L,1151911521,0,124.94,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378421,209215.00
07/08/2015 14:00,2,7.314,ACTIVE,218.93,362.49,59.975,1436378403,"201051344001145","174011321042388",26.78,45.50,0,336.04,420.20,198.2,189.4,0.897,172570.6,172570.6,5634,0,0,0,L,1122011218,0,124.27,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378422,209216.00
07/08/2015 14:00,2,7.314,ACTIVE,218.71,360.99,59.975,1436378403,"201051344000685","174011321042388",26.48,46.80,0,337.24,419.60,196.2,187.4,0.946,171601.4,171601.4,5635,0,0,0,L,1122011218,0,124.72,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378423,209217.00
07/08/2015 14:00,2,6.887,ACTIVE,218.03,367.90,59.975,1436378403,"274151322000088","174011321042388",26.10,58.80,0,336.64,400.36,181.8,173.5,0.685,436371.0,436371.0,6515,0,0,0,L,1151911521,0,125.85,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378424,209218.00
07/08/2015 14:00,2,7.035,ACTIVE,219.61,361.89,59.981,1436378403,"201051344000438","174011321042388",26.98,47.80,0,335.44,418.39,192.2,183.6,0.888,171723.6,171723.6,5615,0,0,0,L,1122011218,0,124.72,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378425,209219.00
07/08/2015 14:00,2,7.047,ACTIVE,219.61,361.89,59.986,1436378403,"201051344001135","174011321042388",26.74,49.00,0,335.74,418.70,190.7,182.2,0.866,163045.8,163045.8,5603,0,0,0,L,1122011218,0,124.49,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378426,209220.00
