ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 14:00,2,6.908,ACTIVE,219.16,361.59,60.002,1436378403,"201051344000417","174011321042388",26.78,50.60,0,335.44,417.49,187.4,178.9,0.875,167351.5,167351.5,5615,0,0,0,L,1122011218,0,124.04,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378427,209221.00
07/08/2015 14:00,2,7.221,ALERT,218.93,361.29,59.975,1436378403,"201051344000594","174011321042388",26.18,51.00,0,306.28,420.20,191.4,182.8,0.884,167844.8,167844.8,5616,0,0,0,L,1122011218,0,124.27,126.30,0002,45,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378428,209222.00
07/08/2015 14:00,2,6.838,ACTIVE,217.58,360.38,59.965,1436378403,"274151322000083","174011321042388",26.32,67.30,0,336.64,400.66,182.4,174.1,0.734,451530.2,451530.2,6921,0,0,0,L,1151911521,0,125.17,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378429,209223.00
07/08/2015 14:00,2,7.199,ACTIVE,220.29,364.59,59.975,1436378403,"201051344000585","174011321042388",26.52,48.50,0,335.44,418.09,193.4,184.7,0.879,166866.8,166866.8,5616,0,0,0,L,1122011218,0,124.49,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378430,209224.00
07/08/2015 14:00,2,6.816,ACTIVE,218.26,361.29,59.975,1436378403,"274151322000054","174011321042388",26.16,64.30,0,336.04,401.26,180.6,172.3,0.685,446594.1,446594.1,6503,0,0,0,L,1151911521,0,125.62,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378431,209225.00
07/08/2015 14:00,2,7.178,ACTIVE,220.06,361.89,59.981,1436378403,"201051344001203","174011321042388",26.64,47.80,0,335.44,418.70,193.6,184.9,0.902,168009.3,168009.3,5622,0,0,0,L,1122011218,0,125.17,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378432,209226.00
07/08/2015 14:00,2,7.018,ACTIVE,218.93,360.08,59.981,1436378403,"201051344000646","174011321042388",26.72,49.50,0,335.74,419.30,189.8,181.3,0.884,165177.1,165177.1,5611,0,0,0,L,1122011218,0,124.49,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378433,209227.00
07/08/2015 14:00,2,4.682,ACTIVE,219.16,391.04,59.970,1436378403,"274151322000068","174011321042388",36.10,57.70,0,372.11,446.65,170.9,163.0,0.636,354251.5,354251.5,6616,0,0,0,L,1151911521,0,126.07,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378434,209228.00
07/08/2015 14:00,2,7.107,ACTIVE,218.93,354.37,59.970,1436378403,"274151322000076","174011321042388",27.04,63.00,0,335.74,404.27,194.6,185.9,0.747,476313.4,476313.4,6904,0,0,0,L,1151911521,0,125.85,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378435,209229.00
07/08/2015 14:00,1,4.183,ACTIVE,218.8,326.32,60.03,1436378403,"033051125000132","174011321042388",32.06,41,0.585,318.20,382.84,133.4,127.0,0.585,34436.900000036,34473.5,364,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378436,209230.00
07/08/2015 14:00,1,4.713,ACTIVE,219.1,337.64,60.03,1436378403,"033051125000150","174011321042388",37.52,43,0.781,313.67,397.02,175.9,169.7,0.768,45942.200000012,45990.100000012,126,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378438,209231.00
07/08/2015 14:00,2,6.881,ACTIVE,218.71,359.78,59.986,1436378403,"201051344000890","174011321042388",26.94,49.50,0,336.94,419.60,187.7,179.3,0.862,169481.4,169481.4,5618,0,0,0,L,1122011218,0,124.27,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378438,209232.00
07/08/2015 14:00,2,6.986,ACTIVE,220.29,361.89,59.991,1436378403,"201051344000900","174011321042388",27.25,46.00,0,333.63,419.90,192.8,184.2,0.875,169772.6,169772.6,5633,0,0,0,L,1122011218,0,125.17,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378439,209233.00
07/08/2015 14:00,2,6.990,ACTIVE,219.84,362.49,59.949,1436378403,"201051344000633","174011321042388",26.26,49.50,0,324.92,421.70,185.9,177.6,0.862,159386.1,159386.1,5631,0,0,0,L,1122011218,0,124.72,127.20,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378440,209234.00
07/08/2015 14:00,1,6.482,ACTIVE,219.0,348.92,60.03,1436378403,"040051121000185","174011321042388",23.72,45,0.675,317.79,389.84,153.0,147.2,0.672,40459.799999987,40502.599999999,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378441,209235.00
07/08/2015 14:00,2,6.988,ACTIVE,221.19,362.79,59.975,1436378403,"201051344000983","174011321042388",26.92,47.50,0,334.84,420.80,190.3,181.8,0.879,166758.0,166758.0,5632,0,0,0,L,1122011218,0,125.17,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378442,209236.00
07/08/2015 14:00,2,7.035,ACTIVE,220.06,362.79,60.012,1436378403,"201051344000917","174011321042388",26.64,48.30,0,334.54,418.09,189.6,181.1,0.897,169939.4,169939.4,5632,0,0,0,L,1122011218,0,124.72,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378443,209237.00
07/08/2015 14:00,1,6.001,ACTIVE,218.3,332.72,60.03,1436378403,"040051121000116","174011321042388",24.98,39,0.657,316.30,387.57,149.1,142.3,0.659,40483,40524.5,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378444,209238.00
07/08/2015 14:00,1,4.053,ACTIVE,219.4,368.28,60.03,1436378403,"033051125000135","174011321042388",32.11,43,0.567,318.62,383.34,129.5,123.9,0.569,34257.999999998,34293.80000001,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378446,209239.00
07/08/2015 14:00,2,6.887,ACTIVE,220.52,365.19,59.996,1436378403,"201051344000648","174011321042388",26.42,46.40,0,336.04,419.30,184.4,176.1,0.871,165724.7,165724.7,5627,0,0,0,L,1122011218,0,124.49,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378447,209240.00
07/08/2015 14:00,2,6.764,ACTIVE,220.29,360.99,59.996,1436378403,"201051344001093","174011321042388",27.23,46.60,0,334.54,418.09,186.4,178.0,0.853,168114.5,168114.5,5622,0,0,0,L,1122011218,0,124.94,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378447,209241.00
07/08/2015 14:00,2,6.852,ACTIVE,220.74,362.49,59.986,1436378403,"201051344000645","174011321042388",26.70,48.00,0,336.04,418.09,185.2,176.9,0.840,166295.6,166295.6,5633,0,0,0,L,1122011218,0,125.17,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378449,209242.00
07/08/2015 14:00,2,6.602,ACTIVE,218.48,354.67,59.981,1436378403,"274151322000085","174011321042388",26.50,59.80,0,336.94,401.26,177.1,169.0,0.672,448871.4,448871.4,6910,0,0,0,L,1151911521,0,126.07,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378450,209243.00
07/08/2015 14:00,2,6.809,ACTIVE,220.29,362.49,59.996,1436378403,"201051344000651","174011321042388",26.72,47.80,0,334.84,417.79,184.3,176.0,0.831,165648.3,165648.3,5620,0,0,0,L,1122011218,0,125.40,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378450,209244.00
07/08/2015 14:00,2,6.812,ACTIVE,219.84,359.18,59.991,1436378403,"201051344000867","174011321042388",26.54,50.40,0,320.41,425.01,183.0,174.7,0.831,158078.6,158078.6,5636,0,0,0,L,1122011218,0,124.94,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378451,209245.00
07/08/2015 14:00,1,6.317,ACTIVE,217.8,339.09,60.03,1436378403,"040051121000095","174011321042388",21.45,43,0.596,318.37,384.38,134.9,128.8,0.595,39889.300000012,39927.100000024,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378453,209246.00
07/08/2015 14:00,2,6.705,ACTIVE,218.26,359.18,59.981,1436378403,"201051344001230","174011321042388",26.98,48.00,0,331.23,419.60,183.1,174.8,0.862,169169.2,169169.2,5637,0,0,0,L,1122011218,0,124.27,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378453,209247.00
07/08/2015 14:00,2,6.600,ACTIVE,220.29,361.89,59.981,1436378403,"201051344000576","174011321042388",27.00,46.80,0,336.04,419.90,180.4,172.2,0.826,165532.8,165532.8,5641,0,0,0,L,1122011218,0,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378455,209248.00
07/08/2015 14:00,2,6.723,ACTIVE,220.52,360.38,59.996,1436378403,"201051344000579","174011321042388",26.48,51.50,0,332.73,427.71,180.2,172.1,0.853,172010.2,172010.2,5621,0,0,0,L,1122011218,0,124.94,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436378456,209249.00
07/08/2015 14:15,1,5.638,ACTIVE,217.2,355.02,60.03,1436379303,"040051121000195","174011321042388",24.21,43,0.598,317.83,385.76,135.8,129.3,0.601,43064.4,43100.8,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379306,209250.00
07/08/2015 14:15,2,6.129,ACTIVE,216.90,370.90,59.965,1436379303,"274151322000095","174011321042388",27.12,64.30,0,330.93,398.56,168.2,160.5,0.632,470515.3,470515.3,6532,0,0,0,L,1151911521,0,125.17,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379307,209251.00
07/08/2015 14:15,2,6.039,ACTIVE,218.03,357.38,59.975,1436379303,"201051344000868","174011321042388",27.02,45.80,0,334.24,413.29,165.2,157.5,0.751,157489.9,157489.9,5632,0,0,0,L,1122011218,0,123.81,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379308,209252.00
07/08/2015 14:15,2,6.045,ACTIVE,219.61,359.48,59.965,1436379303,"201051344000853","174011321042388",26.94,46.40,0,336.64,413.59,164.9,157.3,0.769,163773.8,163773.8,5632,0,0,0,L,1122011218,0,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379309,209253.00
07/08/2015 14:15,2,5.961,ALERT,218.71,358.58,59.970,1436379303,"201051344000582","174011321042388",26.84,46.80,0,304.48,414.19,161.9,154.4,0.756,163930.5,163930.5,5617,0,0,0,L,1122011218,0,124.04,126.53,0002,41,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379311,209254.00
07/08/2015 14:15,1,5.475,ACTIVE,217.8,366.25,60.03,1436379303,"040051121000097","174011321042388",24.37,43,0.587,318.17,386.72,132.8,127.1,0.594,41230.300000012,41266.699999988,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379312,209255.00
07/08/2015 14:15,2,5.986,ACTIVE,219.39,359.78,60.002,1436379303,"201051344000469","174011321042388",27.25,43.80,0,336.34,412.38,165.2,157.6,0.795,159044.8,159044.8,5622,0,0,0,L,1122011218,0,124.04,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379313,209256.00
07/08/2015 14:15,2,6.031,ACTIVE,219.39,360.38,59.981,1436379303,"201051344000988","174011321042388",26.84,47.80,0,335.74,412.38,163.8,156.2,0.769,158604.9,158604.9,5623,0,0,0,L,1122011218,0,124.27,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379314,209257.00
07/08/2015 14:15,2,6.064,ACTIVE,219.39,358.88,59.975,1436379303,"201051344001158","174011321042388",26.64,49.00,0,336.34,411.78,163.7,156.1,0.765,164661.4,164661.4,5619,0,0,0,L,1122011218,0,124.04,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379315,209258.00
07/08/2015 14:15,2,6.195,ALERT,218.48,357.68,59.970,1436379303,"201051344001025","174011321042388",26.78,48.30,0,304.18,414.79,167.9,160.1,0.760,168175.8,168175.8,5616,0,0,0,L,1122011218,0,123.81,126.53,0002,43,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379317,209259.00
07/08/2015 14:15,1,4.112,ACTIVE,216.8,349.11,60.03,1436379303,"033051125000118","174011321042388",37.62,42,0.683,315.51,393.29,153.9,147.0,0.681,45914.700000024,45956.1,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379318,209260.00
07/08/2015 14:15,2,5.918,ACTIVE,218.93,358.88,59.981,1436379303,"201051344000569","174011321042388",27.43,46.40,0,336.04,412.08,164.4,156.7,0.765,171656.0,171656.0,5629,0,0,0,L,1122011218,0,123.81,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379319,209261.00
07/08/2015 14:15,2,3.840,ACTIVE,217.13,408.78,59.970,1436379303,"274151322000094","174011321042388",37.29,58.00,0,378.72,441.24,144.1,137.2,0.548,355188.8,355188.8,7010,0,0,0,L,1151911521,0,124.72,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379320,209262.00
07/08/2015 14:15,1,5.571,ACTIVE,217.4,365.30,60.03,1436379303,"040051121000068","174011321042388",21.82,42,0.536,318.14,381.47,120.9,115.7,0.543,39441.499999988,39474.199999976,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379322,209263.00
07/08/2015 14:15,2,5.842,ACTIVE,218.93,357.08,59.981,1436379303,"201051344000458","174011321042388",27.27,48.30,0,336.64,411.78,161.3,153.8,0.769,167470.0,167470.0,5624,0,0,0,L,1122011218,0,124.49,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379322,209264.00
07/08/2015 14:15,2,5.676,ACTIVE,216.45,361.29,59.959,1436379303,"274151322000087","174011321042388",24.51,91.00,0,332.73,390.44,140.7,133.9,0.526,425981.5,425981.5,6504,0,0,0,L,1151911521,0,124.49,123.59,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379323,209265.00
07/08/2015 14:15,2,5.670,ACTIVE,216.90,348.66,59.981,1436379303,"274151322000052","174011321042388",26.70,60.50,0,332.43,397.66,153.2,146.0,0.588,455440.7,455440.7,6904,0,0,0,L,1151911521,0,124.27,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379324,209266.00
07/08/2015 14:15,2,5.910,ACTIVE,217.35,357.08,59.975,1436379303,"201051344001145","174011321042388",27.08,44.30,0,337.24,415.09,162.0,154.4,0.742,172615.3,172615.3,5635,0,0,0,L,1122011218,0,123.59,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379325,209267.00
07/08/2015 14:15,2,5.877,ACTIVE,217.13,357.38,59.981,1436379303,"201051344000685","174011321042388",27.17,45.80,0,331.53,414.79,161.7,154.1,0.800,171645.9,171645.9,5636,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379326,209268.00
07/08/2015 14:15,2,5.645,ACTIVE,216.90,367.30,59.970,1436379303,"274151322000088","174011321042388",26.44,57.30,0,333.63,396.15,151.0,143.8,0.570,436412.1,436412.1,6516,0,0,0,L,1151911521,0,125.40,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379327,209269.00
07/08/2015 14:15,2,5.836,ACTIVE,218.03,356.48,59.975,1436379303,"201051344000438","174011321042388",27.08,47.50,0,333.93,415.69,160.1,152.6,0.751,171767.6,171767.6,5616,0,0,0,L,1122011218,0,124.04,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379328,209270.00
07/08/2015 14:15,2,5.895,ACTIVE,218.03,356.78,59.970,1436379303,"201051344001135","174011321042388",26.88,48.00,0,333.33,414.19,160.4,152.9,0.734,163089.6,163089.6,5604,0,0,0,L,1122011218,0,123.81,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379329,209271.00
07/08/2015 14:15,2,5.811,ACTIVE,217.58,355.88,59.970,1436379303,"201051344000417","174011321042388",26.76,49.80,0,332.13,413.89,157.4,150.0,0.747,167394.6,167394.6,5616,0,0,0,L,1122011218,0,123.36,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379330,209272.00
07/08/2015 14:15,2,5.943,ACTIVE,217.13,354.97,59.975,1436379303,"201051344000594","174011321042388",26.86,50.80,0,331.23,412.68,161.5,154.0,0.756,167889.2,167889.2,5618,0,0,0,L,1122011218,0,123.36,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379331,209273.00
07/08/2015 14:15,2,5.621,ACTIVE,216.22,358.58,59.981,1436379303,"274151322000083","174011321042388",26.98,63.70,0,332.13,394.65,153.4,146.2,0.614,451572.2,451572.2,6922,0,0,0,L,1151911521,0,124.49,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379331,209274.00
07/08/2015 14:15,2,5.891,ALERT,218.48,358.28,59.975,1436379303,"201051344000585","174011321042388",27.04,47.80,0,303.88,412.98,161.2,153.7,0.747,166911.0,166911.0,5617,0,0,0,L,1122011218,0,123.81,126.53,0002,43,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379333,209275.00
07/08/2015 14:15,2,5.555,ACTIVE,216.67,359.48,59.981,1436379303,"274151322000054","174011321042388",26.72,62.00,0,331.83,397.66,150.1,143.0,0.579,446635.4,446635.4,6504,0,0,0,L,1151911521,0,124.94,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379334,209276.00
07/08/2015 14:15,2,5.957,ACTIVE,218.26,354.97,59.986,1436379303,"201051344001203","174011321042388",26.96,46.80,0,334.24,414.49,162.6,155.0,0.765,168053.8,168053.8,5623,0,0,0,L,1122011218,0,124.49,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379335,209277.00
07/08/2015 14:15,2,5.799,ACTIVE,217.13,355.28,59.944,1436379303,"201051344000646","174011321042388",27.17,47.80,0,331.23,414.79,159.6,152.1,0.751,165220.9,165220.9,5612,0,0,0,L,1122011218,0,123.81,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379336,209278.00
07/08/2015 14:15,2,3.791,ACTIVE,217.80,415.39,59.981,1436379303,"274151322000068","174011321042388",37.01,55.80,0,378.42,445.45,142.4,135.5,0.530,354290.4,354290.4,6617,0,0,0,L,1151911521,0,125.17,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379337,209279.00
07/08/2015 14:15,2,5.975,ACTIVE,217.58,351.07,59.981,1436379303,"274151322000076","174011321042388",27.33,59.80,0,337.84,401.26,165.2,157.5,0.636,476358.3,476358.3,6905,0,0,0,L,1151911521,0,124.94,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379338,209280.00
07/08/2015 14:15,1,3.486,ACTIVE,217.3,326.30,60.03,1436379303,"033051125000132","174011321042388",32.76,41,0.497,316.23,378.19,113.6,107.7,0.510,34473.5,34504.100000024,366,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379339,209281.00
07/08/2015 14:15,1,3.976,ACTIVE,217.3,367.07,60.00,1436379303,"033051125000150","174011321042388",37.67,42,0.666,315.14,393.22,149.0,143.9,0.662,45990.100000012,46031.400000012,128,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379340,209282.00
07/08/2015 14:15,2,5.828,ACTIVE,217.35,355.88,59.986,1436379303,"201051344000890","174011321042388",27.12,48.80,0,331.83,413.59,159.9,152.4,0.747,169525.3,169525.3,5619,0,0,0,L,1122011218,0,123.81,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379341,209283.00
07/08/2015 14:15,2,5.852,ACTIVE,218.48,358.28,59.970,1436379303,"201051344000900","174011321042388",27.51,44.30,0,335.14,413.29,163.0,155.4,0.747,169817.3,169817.3,5634,0,0,0,L,1122011218,0,124.27,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379342,209284.00
07/08/2015 14:15,2,5.785,ACTIVE,217.80,357.38,59.959,1436379303,"201051344000633","174011321042388",26.86,49.30,0,336.04,412.98,157.3,149.9,0.738,159429.7,159429.7,5632,0,0,0,L,1122011218,0,124.04,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379343,209285.00
07/08/2015 14:15,1,5.332,ACTIVE,217.4,325.02,60.03,1436379303,"040051121000185","174011321042388",24.01,43,0.565,318.59,386.00,127.4,122.2,0.572,40502.599999999,40538.599999999,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379344,209286.00
07/08/2015 14:15,2,5.775,ACTIVE,218.93,357.98,59.965,1436379303,"201051344000983","174011321042388",27.27,47.30,0,335.74,412.68,159.6,152.1,0.747,166802.1,166802.1,5633,0,0,0,L,1122011218,0,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379345,209287.00
07/08/2015 14:15,2,5.742,ALERT,218.03,357.38,59.944,1436379303,"201051344000917","174011321042388",27.29,46.40,0,296.06,413.89,158.8,151.3,0.760,169983.6,169983.6,5633,0,0,0,L,1122011218,0,123.59,126.30,0002,40,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379347,209288.00
07/08/2015 14:15,1,5.136,ALERT,216.8,333.30,60.00,1436379303,"040051121000116","174011321042388",24.58,38,0.555,315.82,383.44,125.6,119.3,0.566,40524.5,40559.5,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436379349,209289.00
07/08/2015 14:15,1,3.358,ACTIVE,217.9,347.34,60.03,1436379303,"033051125000135","174011321042388",32.23,42,0.474,316.49,378.80,107.7,102.7,0.487,34293.80000001,34324.199999986,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379350,209290.00
07/08/2015 14:15,2,5.713,ACTIVE,218.71,357.38,59.981,1436379303,"201051344000648","174011321042388",26.94,46.60,0,336.64,412.08,155.9,148.5,0.734,165767.9,165767.9,5628,0,0,0,L,1122011218,0,123.81,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379351,209291.00
07/08/2015 14:15,2,5.670,ACTIVE,218.48,358.28,59.954,1436379303,"201051344001093","174011321042388",27.71,45.30,0,335.14,412.98,159.1,151.7,0.734,168158.5,168158.5,5623,0,0,0,L,1122011218,0,124.04,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379352,209292.00
07/08/2015 14:15,2,5.873,ACTIVE,218.93,356.78,59.981,1436379303,"201051344000645","174011321042388",26.74,47.00,0,336.34,411.18,158.9,151.4,0.725,166339.2,166339.2,5634,0,0,0,L,1122011218,0,124.49,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379353,209293.00
07/08/2015 14:15,2,5.559,ACTIVE,217.13,356.48,59.959,1436379303,"274151322000085","174011321042388",27.04,59.50,0,333.63,396.75,152.2,144.9,0.579,448913.1,448913.1,6911,0,0,0,L,1151911521,0,125.40,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379353,209294.00
07/08/2015 14:15,2,5.873,ACTIVE,218.71,357.98,59.981,1436379303,"201051344000651","174011321042388",26.74,46.80,0,336.04,412.98,159.2,151.7,0.720,165692.1,165692.1,5621,0,0,0,L,1122011218,0,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379354,209295.00
07/08/2015 14:15,2,5.887,ACTIVE,218.03,357.68,59.944,1436379303,"201051344000867","174011321042388",27.06,49.80,0,332.73,412.68,161.3,153.8,0.747,158122.3,158122.3,5637,0,0,0,L,1122011218,0,124.04,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379355,209296.00
07/08/2015 14:15,1,5.491,ACTIVE,216.9,352.56,60.03,1436379303,"040051121000095","174011321042388",21.67,42,0.522,315.71,380.29,118.4,112.6,0.530,39927.100000024,39959.5,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379356,209297.00
07/08/2015 14:15,2,5.838,ACTIVE,217.13,354.67,60.007,1436379303,"201051344001230","174011321042388",27.33,47.00,0,330.93,409.68,161.6,154.0,0.751,169213.3,169213.3,5638,0,0,0,L,1122011218,0,123.59,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379357,209298.00
07/08/2015 14:15,2,5.740,ACTIVE,219.16,359.48,59.981,1436379303,"201051344000576","174011321042388",27.47,46.00,0,336.34,412.38,159.6,152.1,0.729,165576.3,165576.3,5642,0,0,0,L,1122011218,0,124.49,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379358,209299.00
07/08/2015 14:15,2,5.836,ACTIVE,219.16,359.18,59.986,1436379303,"201051344000579","174011321042388",27.08,50.20,0,336.94,412.98,160.1,152.6,0.751,172054.1,172054.1,5622,0,0,0,L,1122011218,0,124.27,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379359,209300.00
07/08/2015 14:15,2,5.805,ACTIVE,217.35,355.58,59.981,1436379303,"201051344000955","174011321042388",27.10,47.80,0,332.13,413.89,159.3,151.8,0.751,171148.2,171148.2,5625,0,0,0,L,1122011218,1,123.14,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436379360,209301.00
07/08/2015 14:30,2,8.506,ACTIVE,219.61,364.59,59.970,1436380204,"201051344000955","174011321042388",26.04,48.30,0,331.83,421.10,224.3,214.6,1.043,171195.0,171195.0,5626,0,0,0,L,1122011218,0,123.81,126.98,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380205,209302.00
07/08/2015 14:30,1,8.017,ACTIVE,217.9,372.35,60.00,1436380204,"040051121000195","174011321042388",23.72,44,0.831,316.92,392.25,189.2,180.4,0.819,43100.8,43141.7,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380206,209303.00
07/08/2015 14:30,2,8.520,ACTIVE,218.03,373.61,59.912,1436380204,"274151322000095","174011321042388",26.52,65.00,0,331.53,408.18,228.7,218.8,0.849,470565.7,470565.7,6533,0,0,0,L,1151911521,0,125.85,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380207,209304.00
07/08/2015 14:30,2,8.537,ACTIVE,220.52,368.20,59.938,1436380204,"201051344000868","174011321042388",26.84,44.00,0,333.33,421.40,232.1,222.0,1.034,157540.4,157540.4,5633,0,0,0,L,1122011218,0,124.49,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380208,209305.00
07/08/2015 14:30,2,8.580,ACTIVE,222.55,369.40,59.954,1436380204,"201051344000853","174011321042388",27.10,44.50,0,336.64,426.81,235.4,225.3,1.096,163824.6,163824.6,5633,0,0,0,L,1122011218,0,125.85,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380209,209306.00
07/08/2015 14:30,2,8.473,ACTIVE,220.97,368.20,59.944,1436380204,"201051344000582","174011321042388",26.48,47.30,0,332.73,421.40,227.2,217.4,1.016,163980.0,163980.0,5619,0,0,0,L,1122011218,0,124.72,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380210,209307.00
07/08/2015 14:30,1,7.864,ACTIVE,218.9,342.39,60.00,1436380204,"040051121000097","174011321042388",23.75,43,0.819,317.44,393.25,185.8,178.3,0.807,41266.699999988,41307.5,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380211,209308.00
07/08/2015 14:30,2,8.285,ACTIVE,221.64,369.10,59.933,1436380204,"201051344000469","174011321042388",26.80,42.50,0,335.74,422.30,224.7,215.0,1.043,159095.3,159095.3,5623,0,0,0,L,1122011218,0,124.72,128.11,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380212,209309.00
07/08/2015 14:30,2,8.410,ACTIVE,221.87,367.60,59.954,1436380204,"201051344000988","174011321042388",25.98,47.00,0,335.14,426.51,221.2,211.6,1.016,158654.8,158654.8,5624,0,0,0,L,1122011218,0,125.17,128.11,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380213,209310.00
07/08/2015 14:30,2,8.438,ACTIVE,221.87,368.80,59.959,1436380204,"201051344001158","174011321042388",26.24,49.00,0,334.54,421.10,224.4,214.6,1.034,164710.9,164710.9,5620,0,0,0,L,1122011218,0,124.94,127.65,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380214,209311.00
07/08/2015 14:30,2,8.662,ACTIVE,220.74,364.89,59.944,1436380204,"201051344001025","174011321042388",26.12,50.00,0,334.54,421.40,229.0,219.1,1.016,168226.3,168226.3,5618,0,0,0,L,1122011218,0,124.49,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380215,209312.00
07/08/2015 14:30,1,5.107,ACTIVE,218.3,344.30,60.00,1436380204,"033051125000118","174011321042388",39.92,43,0.899,310.44,396.37,202.9,194.3,0.872,45956.1,46000.900000012,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380216,209313.00
07/08/2015 14:30,2,8.311,ACTIVE,221.42,368.50,59.949,1436380204,"201051344000569","174011321042388",27.21,45.30,0,334.54,422.90,228.9,219.0,1.047,171706.7,171706.7,5630,0,0,0,L,1122011218,0,124.49,128.11,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380217,209314.00
07/08/2015 14:30,2,5.357,ACTIVE,218.26,397.66,59.949,1436380204,"274151322000094","174011321042388",36.74,59.30,0,377.52,446.65,198.7,189.9,0.751,355233.3,355233.3,7011,0,0,0,L,1151911521,0,125.40,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380218,209315.00
07/08/2015 14:30,1,7.560,ACTIVE,218.1,336.63,60.00,1436380204,"040051121000068","174011321042388",21.31,43,0.709,317.45,388.11,160.3,153.4,0.704,39474.199999976,39511.3,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380219,209316.00
07/08/2015 14:30,2,7.742,ACTIVE,221.19,364.59,59.959,1436380204,"201051344000458","174011321042388",27.04,47.30,0,336.04,422.00,211.9,202.6,0.994,167520.4,167520.4,5625,0,0,0,L,1122011218,0,125.17,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380220,209317.00
07/08/2015 14:30,2,7.354,ACTIVE,217.80,361.59,59.949,1436380204,"274151322000087","174011321042388",23.95,94.00,0,332.43,398.56,178.3,170.2,0.672,426024.8,426024.8,6505,0,0,0,L,1151911521,0,125.62,123.81,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380221,209318.00
07/08/2015 14:30,2,7.205,ACTIVE,217.58,365.49,59.959,1436380204,"274151322000052","174011321042388",26.02,63.70,0,331.83,402.77,189.7,181.2,0.729,455487.9,455487.9,6905,0,0,0,L,1151911521,0,124.72,124.27,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380222,209319.00
07/08/2015 14:30,2,7.031,ACTIVE,218.03,359.78,59.959,1436380204,"201051344001145","174011321042388",26.60,45.30,0,332.43,421.70,189.3,180.8,0.857,172665.6,172665.6,5636,0,0,0,L,1122011218,0,123.59,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380223,209320.00
07/08/2015 14:30,2,6.568,ACTIVE,217.35,359.18,59.954,1436380204,"201051344000685","174011321042388",26.26,47.00,0,331.23,421.40,174.6,166.6,0.853,171696.0,171696.0,5637,0,0,0,L,1122011218,0,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380224,209321.00
07/08/2015 14:30,2,6.125,ACTIVE,216.67,348.36,59.954,1436380204,"274151322000088","174011321042388",25.86,60.30,0,331.53,401.86,160.3,152.8,0.614,436458.5,436458.5,6517,0,0,0,L,1151911521,0,125.40,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380225,209322.00
07/08/2015 14:30,2,6.645,ACTIVE,218.26,359.18,59.949,1436380204,"201051344000438","174011321042388",26.12,48.50,0,331.83,421.10,176.0,167.9,0.831,171816.9,171816.9,5617,0,0,0,L,1122011218,0,124.04,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380226,209323.00
07/08/2015 14:30,2,6.895,ACTIVE,218.48,358.58,59.949,1436380204,"201051344001135","174011321042388",25.92,48.50,0,331.83,419.90,181.0,172.8,0.831,163139.1,163139.1,5605,0,0,0,L,1122011218,0,124.04,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380227,209324.00
07/08/2015 14:30,2,6.797,ACTIVE,218.03,358.58,59.965,1436380204,"201051344000417","174011321042388",26.02,50.80,0,332.13,419.60,179.2,171.0,0.849,167443.2,167443.2,5617,0,0,0,L,1122011218,0,123.36,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380228,209325.00
07/08/2015 14:30,2,7.023,ACTIVE,218.03,358.88,59.944,1436380204,"201051344000594","174011321042388",26.52,52.50,0,331.23,422.60,188.6,180.1,0.879,167939.6,167939.6,5619,0,0,0,L,1122011218,0,123.59,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380228,209326.00
07/08/2015 14:30,2,6.801,ACTIVE,216.67,358.58,59.965,1436380204,"274151322000083","174011321042388",26.08,65.30,0,330.03,403.07,179.8,171.6,0.720,451619.6,451619.6,6923,0,0,0,L,1151911521,0,124.49,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380229,209327.00
07/08/2015 14:30,2,7.305,ACTIVE,219.16,360.69,59.996,1436380204,"201051344000585","174011321042388",26.16,49.30,0,334.84,420.50,193.5,184.9,0.893,166961.6,166961.6,5619,0,0,0,L,1122011218,0,123.59,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380230,209328.00
07/08/2015 14:30,2,6.764,ACTIVE,217.13,370.90,59.954,1436380204,"274151322000054","174011321042388",25.92,63.30,0,331.53,403.07,177.4,169.3,0.672,446682.1,446682.1,6505,0,0,0,L,1151911521,0,125.40,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380231,209329.00
07/08/2015 14:30,2,7.000,ACTIVE,219.39,360.99,59.944,1436380204,"201051344001203","174011321042388",27.06,48.30,0,334.84,422.00,191.8,183.2,0.906,168104.6,168104.6,5624,0,0,0,L,1122011218,0,124.72,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380232,209330.00
07/08/2015 14:30,2,7.145,ACTIVE,218.03,360.08,59.959,1436380204,"201051344000646","174011321042388",26.20,48.80,0,331.23,422.30,189.5,181.0,0.893,165270.3,165270.3,5613,0,0,0,L,1122011218,0,124.04,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380233,209331.00
07/08/2015 14:30,2,4.746,ACTIVE,218.26,411.48,59.949,1436380204,"274151322000068","174011321042388",36.12,58.50,0,373.01,451.46,173.4,165.4,0.658,354334.8,354334.8,6618,0,0,0,L,1151911521,0,125.40,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380234,209332.00
07/08/2015 14:30,2,7.414,ACTIVE,218.26,372.11,59.949,1436380204,"274151322000076","174011321042388",26.56,62.50,0,333.93,405.17,199.3,190.4,0.773,476409.0,476409.0,6906,0,0,0,L,1151911521,0,125.40,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380235,209333.00
07/08/2015 14:30,1,4.355,ACTIVE,217.9,327.87,60.00,1436380204,"033051125000132","174011321042388",32.00,42,0.607,318.04,384.81,138.7,131.9,0.612,34504.100000024,34538.900000036,368,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380236,209334.00
07/08/2015 14:30,1,4.921,ACTIVE,217.5,339.05,60.00,1436380204,"033051125000150","174011321042388",37.29,43,0.812,311.96,399.12,182.6,175.4,0.801,46031.400000012,46076.500000012,130,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380237,209335.00
07/08/2015 14:30,2,7.293,ACTIVE,218.26,360.38,59.922,1436380204,"201051344000890","174011321042388",26.44,50.00,0,331.83,421.70,195.4,186.7,0.910,169575.2,169575.2,5620,0,0,0,L,1122011218,0,124.04,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380238,209336.00
07/08/2015 14:30,2,7.383,ACTIVE,220.06,363.69,59.954,1436380204,"201051344000900","174011321042388",27.69,43.40,0,334.24,422.90,207.1,197.9,0.941,169869.2,169869.2,5635,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380239,209337.00
07/08/2015 14:30,2,7.457,ACTIVE,219.39,363.39,59.938,1436380204,"201051344000633","174011321042388",26.38,50.00,0,334.24,419.30,199.2,190.4,0.924,159479.8,159479.8,5633,0,0,0,L,1122011218,0,124.49,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380240,209338.00
07/08/2015 14:30,1,6.910,ACTIVE,218.2,322.92,60.00,1436380204,"040051121000185","174011321042388",23.52,45,0.718,317.35,392.39,161.7,155.5,0.710,40538.599999999,40579.499999975,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380241,209339.00
07/08/2015 14:30,2,7.441,ACTIVE,220.74,362.79,59.954,1436380204,"201051344000983","174011321042388",27.39,46.20,0,334.54,422.00,206.2,197.1,0.968,166853.1,166853.1,5634,0,0,0,L,1122011218,0,124.72,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380242,209340.00
07/08/2015 14:30,2,7.549,ACTIVE,219.61,362.79,59.959,1436380204,"201051344000917","174011321042388",26.56,47.00,0,334.24,419.90,203.1,194.1,0.963,170034.2,170034.2,5635,0,0,0,L,1122011218,0,124.04,127.20,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380243,209341.00
07/08/2015 14:30,1,6.619,ACTIVE,216.9,370.17,60.00,1436380204,"040051121000116","174011321042388",24.40,40,0.713,316.56,389.66,160.7,153.7,0.707,40559.5,40599.200000048,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380244,209342.00
07/08/2015 14:30,1,4.425,ACTIVE,218.4,362.64,60.00,1436380204,"033051125000135","174011321042388",31.60,43,0.614,318.51,386.06,139.1,133.3,0.610,34324.199999986,34358.499999998,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380246,209343.00
07/08/2015 14:30,2,7.465,ACTIVE,220.52,367.30,59.954,1436380204,"201051344000648","174011321042388",26.98,46.20,0,335.74,422.00,203.9,194.9,0.937,165817.7,165817.7,5629,0,0,0,L,1122011218,0,124.27,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380247,209344.00
07/08/2015 14:30,2,7.627,ACTIVE,220.06,363.39,59.954,1436380204,"201051344001093","174011321042388",26.60,46.40,0,334.24,420.80,205.5,196.4,0.932,168209.0,168209.0,5624,0,0,0,L,1122011218,0,124.49,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380248,209345.00
07/08/2015 14:30,2,7.596,ACTIVE,220.52,363.99,59.959,1436380204,"201051344000645","174011321042388",27.06,46.80,0,335.44,420.80,208.0,198.8,0.941,166389.7,166389.7,5635,0,0,0,L,1122011218,0,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380249,209346.00
07/08/2015 14:30,2,7.406,ACTIVE,218.03,357.68,59.938,1436380204,"274151322000085","174011321042388",26.00,61.00,0,333.33,403.07,195.1,186.3,0.742,448960.8,448960.8,6912,0,0,0,L,1151911521,0,125.85,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380249,209347.00
07/08/2015 14:30,2,7.572,ACTIVE,220.06,363.39,59.959,1436380204,"201051344000651","174011321042388",26.28,48.00,0,335.14,420.50,201.4,192.5,0.906,165742.1,165742.1,5622,0,0,0,L,1122011218,0,124.94,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380250,209348.00
07/08/2015 14:30,2,7.496,ACTIVE,219.39,361.89,59.954,1436380204,"201051344000867","174011321042388",26.58,48.80,0,332.13,422.30,201.7,192.8,0.919,158172.8,158172.8,5638,0,0,0,L,1122011218,0,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380251,209349.00
07/08/2015 14:30,1,6.860,ACTIVE,217.6,369.73,60.00,1436380204,"040051121000095","174011321042388",21.14,43,0.639,318.60,385.98,144.3,138.4,0.635,39959.5,39995.699999988,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380252,209350.00
07/08/2015 14:30,2,7.348,ACTIVE,218.03,359.18,59.991,1436380204,"201051344001230","174011321042388",26.82,48.00,0,330.63,422.90,199.5,190.6,0.941,169263.7,169263.7,5639,0,0,0,L,1122011218,0,123.81,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380253,209351.00
07/08/2015 14:30,2,7.326,ACTIVE,220.52,365.80,59.954,1436380204,"201051344000576","174011321042388",27.27,43.80,0,335.14,422.30,202.2,193.3,0.924,165627.0,165627.0,5643,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380254,209352.00
07/08/2015 14:30,2,7.406,ACTIVE,220.74,365.49,59.933,1436380204,"201051344000579","174011321042388",26.58,50.80,0,336.34,422.00,199.5,190.6,0.932,172104.2,172104.2,5623,0,0,0,L,1122011218,0,124.94,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436380255,209353.00
07/08/2015 14:45,2,8.201,ACTIVE,219.84,366.70,59.986,1436381104,"201051344000955","174011321042388",26.52,50.40,0,331.83,419.60,220.2,210.7,1.012,171246.2,171246.2,5627,0,0,0,L,1122011218,0,124.27,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381105,209354.00
07/08/2015 14:45,1,7.920,ACTIVE,218.0,377.44,60.07,1436381104,"040051121000195","174011321042388",23.60,44,0.818,314.65,390.47,186.0,176.7,0.805,43141.7,43184.9,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381107,209355.00
07/08/2015 14:45,2,8.426,ACTIVE,218.03,377.52,60.012,1436381104,"274151322000095","174011321042388",26.48,65.70,0,332.13,405.47,225.7,216.0,0.844,470618.5,470618.5,6534,0,0,0,L,1151911521,0,125.62,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381107,209356.00
07/08/2015 14:45,2,8.484,ACTIVE,220.52,367.30,59.991,1436381104,"201051344000868","174011321042388",25.66,45.80,0,333.63,420.80,220.5,210.9,0.986,157592.8,157592.8,5634,0,0,0,L,1122011218,0,124.72,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381109,209357.00
07/08/2015 14:45,2,8.287,ACTIVE,222.32,367.00,59.996,1436381104,"201051344000853","174011321042388",26.52,46.60,0,336.64,425.61,222.5,212.8,1.030,163877.6,163877.6,5634,0,0,0,L,1122011218,0,125.85,128.11,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381110,209358.00
07/08/2015 14:45,2,8.279,ACTIVE,221.19,368.80,59.991,1436381104,"201051344000582","174011321042388",26.28,48.30,0,334.54,419.90,220.3,210.8,1.012,164031.5,164031.5,5620,0,0,0,L,1122011218,0,125.17,127.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381111,209359.00
07/08/2015 14:45,1,7.734,ACTIVE,219.4,367.07,60.03,1436381104,"040051121000097","174011321042388",23.90,43,0.814,315.70,391.47,184.0,176.9,0.797,41307.5,41350.199999988,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381112,209360.00
07/08/2015 14:45,2,8.230,ACTIVE,222.32,368.50,59.981,1436381104,"201051344000469","174011321042388",26.42,44.80,0,335.14,421.10,220.2,210.6,1.025,159147.8,159147.8,5624,0,0,0,L,1122011218,0,125.17,128.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381113,209361.00
07/08/2015 14:45,2,8.334,ACTIVE,222.10,368.50,60.018,1436381104,"201051344000988","174011321042388",25.74,48.80,0,335.14,423.20,217.3,207.8,0.994,158706.5,158706.5,5625,0,0,0,L,1122011218,0,125.40,128.11,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381114,209362.00
07/08/2015 14:45,2,8.238,ACTIVE,222.10,368.50,59.981,1436381104,"201051344001158","174011321042388",25.86,51.00,0,335.14,418.70,215.6,206.2,0.990,164762.0,164762.0,5621,0,0,0,L,1122011218,0,125.40,127.65,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381115,209363.00
07/08/2015 14:45,2,8.377,ACTIVE,220.97,367.60,59.991,1436381104,"201051344001025","174011321042388",26.14,51.00,0,334.24,419.30,221.7,212.0,0.972,168278.5,168278.5,5619,0,0,0,L,1122011218,0,124.94,127.65,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381116,209364.00
