ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 14:45,1,5.127,ACTIVE,218.5,324.52,60.03,1436381104,"033051125000118","174011321042388",39.66,43,0.895,311.59,398.84,202.3,193.8,0.876,46000.900000012,46048.299999988,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381117,209365.00
07/08/2015 14:45,2,8.248,ACTIVE,221.87,367.90,60.002,1436381104,"201051344000569","174011321042388",26.48,45.50,0,333.93,421.40,221.3,211.7,1.008,171759.7,171759.7,5631,0,0,0,L,1122011218,0,124.94,128.11,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381118,209366.00
07/08/2015 14:45,2,5.365,ACTIVE,218.48,420.50,59.986,1436381104,"274151322000094","174011321042388",36.74,59.30,0,371.51,443.94,198.7,189.8,0.756,355279.9,355279.9,7012,0,0,0,L,1151911521,0,125.17,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381119,209367.00
07/08/2015 14:45,1,7.771,ACTIVE,218.9,355.46,60.03,1436381104,"040051121000068","174011321042388",21.30,43,0.724,317.47,385.36,164.7,157.2,0.722,39511.3,39549.8,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381120,209368.00
07/08/2015 14:45,2,8.447,ACTIVE,222.10,367.00,60.007,1436381104,"201051344000458","174011321042388",25.68,48.50,0,336.04,420.50,219.7,210.1,1.030,167572.8,167572.8,5626,0,0,0,L,1122011218,0,125.62,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381121,209369.00
07/08/2015 14:45,2,7.914,ACTIVE,218.48,354.67,59.986,1436381104,"274151322000087","174011321042388",23.82,95.50,0,333.03,396.75,190.9,182.4,0.720,426069.6,426069.6,6506,0,0,0,L,1151911521,0,125.40,124.27,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381122,209370.00
07/08/2015 14:45,2,7.986,ACTIVE,218.93,353.17,59.981,1436381104,"274151322000052","174011321042388",26.30,64.00,0,332.43,401.56,212.5,203.2,0.800,455537.4,455537.4,6906,0,0,0,L,1151911521,0,125.62,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381123,209371.00
07/08/2015 14:45,2,8.346,ACTIVE,219.61,366.40,59.981,1436381104,"201051344001145","174011321042388",26.74,46.60,0,333.63,420.50,226.0,216.2,1.016,172718.2,172718.2,5637,0,0,0,L,1122011218,0,124.49,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381124,209372.00
07/08/2015 14:45,2,8.320,ACTIVE,219.39,366.70,59.986,1436381104,"201051344000685","174011321042388",26.68,47.80,0,331.53,420.20,224.9,215.2,1.074,171748.3,171748.3,5638,0,0,0,L,1122011218,0,124.94,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381125,209373.00
07/08/2015 14:45,2,7.859,ACTIVE,218.48,370.90,59.991,1436381104,"274151322000088","174011321042388",25.98,59.80,0,332.73,401.26,206.6,197.5,0.773,436506.9,436506.9,6518,0,0,0,L,1151911521,0,125.85,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381126,209374.00
07/08/2015 14:45,2,8.328,ACTIVE,220.29,369.10,59.991,1436381104,"201051344000438","174011321042388",26.20,49.50,0,333.03,420.20,220.9,211.3,1.030,171868.4,171868.4,5618,0,0,0,L,1122011218,0,124.94,127.20,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381126,209375.00
07/08/2015 14:45,2,8.281,ACTIVE,220.52,364.29,60.023,1436381104,"201051344001135","174011321042388",26.14,50.40,0,335.14,418.70,219.2,209.6,0.977,163190.3,163190.3,5606,0,0,0,L,1122011218,0,124.94,127.20,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381127,209376.00
07/08/2015 14:45,2,8.170,ACTIVE,219.84,364.89,59.991,1436381104,"201051344000417","174011321042388",26.18,51.30,0,333.33,418.09,216.5,207.1,1.021,167493.8,167493.8,5618,0,0,0,L,1122011218,0,124.27,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381128,209377.00
07/08/2015 14:45,2,8.375,ACTIVE,219.84,367.00,59.996,1436381104,"201051344000594","174011321042388",26.22,53.80,0,331.53,421.70,222.2,212.6,1.034,167991.8,167991.8,5620,0,0,0,L,1122011218,0,124.72,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381129,209378.00
07/08/2015 14:45,2,8.023,ACTIVE,218.03,376.92,59.975,1436381104,"274151322000083","174011321042388",26.18,66.00,0,330.63,401.86,212.8,203.4,0.844,451669.3,451669.3,6924,0,0,0,L,1151911521,0,125.17,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381130,209379.00
07/08/2015 14:45,2,8.514,ACTIVE,220.97,367.30,59.954,1436381104,"201051344000585","174011321042388",25.86,50.00,0,334.54,417.79,222.9,213.2,1.034,167013.9,167013.9,5620,0,0,0,L,1122011218,0,124.49,127.88,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381131,209380.00
07/08/2015 14:45,2,7.941,ACTIVE,218.71,358.58,59.986,1436381104,"274151322000054","174011321042388",25.78,63.70,0,332.43,401.86,207.3,198.2,0.787,446730.8,446730.8,6506,0,0,0,L,1151911521,0,125.85,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381132,209381.00
07/08/2015 14:45,2,8.375,ACTIVE,220.97,365.49,60.007,1436381104,"201051344001203","174011321042388",26.24,49.30,0,335.74,419.60,222.6,212.9,1.034,168157.0,168157.0,5625,0,0,0,L,1122011218,0,125.62,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381133,209382.00
07/08/2015 14:45,2,8.365,ACTIVE,219.61,367.00,59.996,1436381104,"201051344000646","174011321042388",25.96,49.50,0,331.23,420.20,220.1,210.5,1.016,165321.7,165321.7,5614,0,0,0,L,1122011218,0,124.72,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381134,209383.00
07/08/2015 14:45,2,5.381,ACTIVE,219.39,402.16,59.986,1436381104,"274151322000068","174011321042388",36.46,58.80,0,374.21,446.95,198.5,189.7,0.742,354381.3,354381.3,6619,0,0,0,L,1151911521,0,126.07,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381135,209384.00
07/08/2015 14:45,2,8.301,ACTIVE,219.39,359.48,59.986,1436381104,"274151322000076","174011321042388",26.92,64.30,0,335.74,404.57,226.2,216.4,0.862,476462.0,476462.0,6907,0,0,0,L,1151911521,0,126.07,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381136,209385.00
07/08/2015 14:45,1,4.916,ACTIVE,218.4,328.46,60.03,1436381104,"033051125000132","174011321042388",31.96,42,0.683,318.42,382.41,156.3,148.4,0.685,34538.900000036,34575.5,370,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381137,209386.00
07/08/2015 14:45,1,5.179,ACTIVE,218.3,326.44,60.07,1436381104,"033051125000150","174011321042388",39.38,43,0.903,311.63,398.55,202.9,195.6,0.885,46076.500000012,46124.200000012,132,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381139,209387.00
07/08/2015 14:45,2,8.086,ACTIVE,219.39,362.79,59.986,1436381104,"201051344000890","174011321042388",26.72,50.60,0,332.43,419.90,218.7,209.2,0.999,169626.9,169626.9,5621,0,0,0,L,1122011218,0,124.72,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381139,209388.00
07/08/2015 14:45,2,8.283,ACTIVE,221.19,367.30,59.991,1436381104,"201051344000900","174011321042388",26.38,44.30,0,334.54,421.70,221.1,211.4,0.986,169923.4,169923.4,5636,0,0,0,L,1122011218,0,125.40,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381140,209389.00
07/08/2015 14:45,2,8.025,ACTIVE,220.06,367.00,59.996,1436381104,"201051344000633","174011321042388",26.26,51.80,0,334.54,417.79,213.5,204.2,0.999,159531.7,159531.7,5634,0,0,0,L,1122011218,0,124.94,127.20,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381141,209390.00
07/08/2015 14:45,1,7.539,ACTIVE,218.9,377.05,60.03,1436381104,"040051121000185","174011321042388",23.69,44,0.787,315.99,390.54,177.7,170.9,0.775,40579.499999975,40622.499999975,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381142,209391.00
07/08/2015 14:45,2,7.951,ACTIVE,221.42,366.70,59.996,1436381104,"201051344000983","174011321042388",26.36,47.50,0,335.14,421.70,212.3,203.0,0.977,166906.2,166906.2,5635,0,0,0,L,1122011218,0,125.40,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381143,209392.00
07/08/2015 14:45,2,7.891,ACTIVE,220.29,365.80,59.996,1436381104,"201051344000917","174011321042388",26.80,48.00,0,333.63,418.39,214.0,204.6,1.003,170086.7,170086.7,5636,0,0,0,L,1122011218,0,124.72,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381144,209393.00
07/08/2015 14:45,1,6.852,ACTIVE,217.5,329.90,60.03,1436381104,"040051121000116","174011321042388",24.81,40,0.749,315.53,387.36,169.1,161.7,0.740,40599.200000048,40640.600000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381145,209394.00
07/08/2015 14:45,1,4.587,ACTIVE,218.5,355.10,60.03,1436381104,"033051125000135","174011321042388",31.60,43,0.637,315.55,383.25,144.2,138.2,0.631,34358.499999998,34394.499999998,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381147,209395.00
07/08/2015 14:45,2,7.459,ACTIVE,220.52,363.99,59.970,1436381104,"201051344000648","174011321042388",26.60,47.50,0,336.04,420.50,200.7,191.8,0.924,165869.5,165869.5,5630,0,0,0,L,1122011218,0,124.49,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381148,209396.00
07/08/2015 14:45,2,7.602,ACTIVE,220.06,365.49,59.991,1436381104,"201051344001093","174011321042388",26.50,47.80,0,334.24,418.70,203.8,194.8,0.924,168261.1,168261.1,5625,0,0,0,L,1122011218,0,124.94,126.98,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381149,209397.00
07/08/2015 14:45,2,7.686,ACTIVE,220.74,364.59,59.991,1436381104,"201051344000645","174011321042388",25.86,47.80,0,334.84,420.80,201.3,192.4,0.897,166442.2,166442.2,5636,0,0,0,L,1122011218,0,125.40,127.43,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381149,209398.00
07/08/2015 14:45,2,7.365,ACTIVE,218.48,363.09,59.986,1436381104,"274151322000085","174011321042388",25.92,62.30,0,334.24,402.16,193.3,184.6,0.738,449010.4,449010.4,6913,0,0,0,L,1151911521,0,125.85,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381150,209399.00
07/08/2015 14:45,2,7.643,ACTIVE,220.29,363.39,59.996,1436381104,"201051344000651","174011321042388",26.14,49.80,0,335.14,418.09,202.2,193.2,0.910,165793.9,165793.9,5623,0,0,0,L,1122011218,0,125.40,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381151,209400.00
07/08/2015 14:45,2,7.527,ACTIVE,219.61,362.19,59.981,1436381104,"201051344000867","174011321042388",26.30,51.00,0,335.74,419.90,200.4,191.5,0.906,158225.1,158225.1,5639,0,0,0,L,1122011218,0,124.94,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381152,209401.00
07/08/2015 14:45,1,6.982,ACTIVE,218.7,330.13,60.03,1436381104,"040051121000095","174011321042388",21.33,43,0.655,317.33,384.26,148.2,142.4,0.651,39995.699999988,40033.899999976,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381153,209402.00
07/08/2015 14:45,2,7.582,ACTIVE,218.48,360.08,59.996,1436381104,"201051344001230","174011321042388",26.28,48.00,0,330.03,419.90,201.8,192.9,0.946,169316.0,169316.0,5640,0,0,0,L,1122011218,0,124.27,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381154,209403.00
07/08/2015 14:45,2,7.395,ACTIVE,220.74,365.49,59.991,1436381104,"201051344000576","174011321042388",26.42,45.50,0,335.74,421.10,197.8,189.0,0.893,165679.6,165679.6,5644,0,0,0,L,1122011218,0,125.17,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381155,209404.00
07/08/2015 14:45,2,7.482,ACTIVE,220.97,364.59,59.996,1436381104,"201051344000579","174011321042388",26.30,52.50,0,336.34,419.30,199.1,190.2,0.932,172156.2,172156.2,5624,0,0,0,L,1122011218,0,125.17,126.98,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436381156,209405.00
07/08/2015 15:00,2,6.115,ACTIVE,218.26,357.68,59.981,1436382004,"201051344000955","174011321042388",26.92,48.30,0,332.13,415.99,166.7,159.0,0.791,171289.6,171289.6,5628,0,0,0,L,1122011218,0,123.81,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382005,209406.00
07/08/2015 15:00,1,5.816,ACTIVE,217.6,366.76,60.03,1436382004,"040051121000195","174011321042388",24.38,42,0.621,317.61,387.45,141.1,134.2,0.624,43184.9,43221.2,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382007,209407.00
07/08/2015 15:00,2,6.322,ACTIVE,217.35,364.89,59.975,1436382004,"274151322000095","174011321042388",27.49,62.30,0,331.53,401.26,176.0,167.9,0.663,470663.2,470663.2,6535,0,0,0,L,1151911521,0,125.62,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382008,209408.00
07/08/2015 15:00,2,6.309,ACTIVE,219.16,358.58,59.986,1436382004,"201051344000868","174011321042388",27.73,43.00,0,332.13,415.39,177.1,169.0,0.804,157636.4,157636.4,5635,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382008,209409.00
07/08/2015 15:00,2,6.328,ACTIVE,220.97,362.49,59.975,1436382004,"201051344000853","174011321042388",27.81,44.00,0,335.74,415.99,178.1,169.9,0.840,163921.5,163921.5,5635,0,0,0,L,1122011218,0,125.62,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382009,209410.00
07/08/2015 15:00,2,6.199,ACTIVE,219.84,361.59,59.975,1436382004,"201051344000582","174011321042388",27.43,47.50,0,332.13,415.69,172.3,164.4,0.795,164074.7,164074.7,5621,0,0,0,L,1122011218,0,124.72,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382010,209411.00
07/08/2015 15:00,1,5.875,ACTIVE,218.7,360.58,60.03,1436382004,"040051121000097","174011321042388",24.48,40,0.632,317.75,388.64,143.1,137.4,0.631,41350.199999988,41386.600000024,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382012,209412.00
07/08/2015 15:00,2,6.268,ACTIVE,220.52,363.69,59.981,1436382004,"201051344000469","174011321042388",27.39,42.50,0,333.93,414.19,173.8,165.9,0.831,159191.1,159191.1,5625,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382013,209413.00
07/08/2015 15:00,2,6.213,ACTIVE,220.29,361.29,59.991,1436382004,"201051344000988","174011321042388",27.35,47.00,0,334.84,413.29,172.2,164.3,0.800,158749.4,158749.4,5626,0,0,0,L,1122011218,0,124.72,127.20,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382014,209414.00
07/08/2015 15:00,2,6.191,ACTIVE,220.29,360.69,59.965,1436382004,"201051344001158","174011321042388",27.23,49.00,0,334.84,412.68,170.6,162.7,0.795,164804.6,164804.6,5622,0,0,0,L,1122011218,0,124.72,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382014,209415.00
07/08/2015 15:00,2,6.303,ACTIVE,219.16,359.48,59.986,1436382004,"201051344001025","174011321042388",27.23,49.80,0,332.43,415.69,173.8,165.8,0.769,168322.1,168322.1,5620,0,0,0,L,1122011218,0,124.27,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382015,209416.00
07/08/2015 15:00,1,4.204,ACTIVE,217.7,340.31,60.03,1436382004,"033051125000118","174011321042388",37.93,41,0.703,312.37,396.41,158.7,151.3,0.698,46048.299999988,46089.200000024,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382017,209417.00
07/08/2015 15:00,2,5.672,ACTIVE,219.39,357.98,59.970,1436382004,"201051344000569","174011321042388",28.01,43.80,0,324.32,414.49,160.8,153.2,0.738,171803.4,171803.4,5632,0,0,0,L,1122011218,0,124.04,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382018,209418.00
07/08/2015 15:00,2,3.709,ACTIVE,217.35,412.98,59.975,1436382004,"274151322000094","174011321042388",37.03,57.00,0,378.12,444.85,139.4,132.6,0.539,355318.5,355318.5,7013,0,0,0,L,1151911521,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382018,209419.00
07/08/2015 15:00,1,5.482,ACTIVE,218.0,337.18,60.00,1436382004,"040051121000068","174011321042388",21.88,41,0.525,318.21,381.58,119.3,113.9,0.535,39549.8,39582.3,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382020,209420.00
07/08/2015 15:00,2,6.145,ACTIVE,219.84,360.08,59.981,1436382004,"201051344000458","174011321042388",27.41,46.60,0,333.93,413.89,170.7,162.8,0.818,167616.1,167616.1,5627,0,0,0,L,1122011218,0,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382021,209421.00
07/08/2015 15:00,2,5.883,ACTIVE,217.13,367.90,59.970,1436382004,"274151322000087","174011321042388",24.87,92.00,0,332.13,389.54,148.1,141.0,0.552,426107.4,426107.4,6507,0,0,0,L,1151911521,0,124.94,124.27,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382021,209422.00
07/08/2015 15:00,2,5.918,ACTIVE,217.80,357.98,59.970,1436382004,"274151322000052","174011321042388",26.94,60.30,0,331.23,398.56,161.4,153.8,0.614,455579.2,455579.2,6907,0,0,0,L,1151911521,0,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382022,209423.00
07/08/2015 15:00,2,6.105,ACTIVE,218.26,357.68,59.975,1436382004,"201051344001145","174011321042388",27.39,45.00,0,331.53,416.59,169.4,161.6,0.778,172762.4,172762.4,5638,0,0,0,L,1122011218,0,124.04,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382023,209424.00
07/08/2015 15:00,2,6.010,ACTIVE,218.03,357.38,59.970,1436382004,"201051344000685","174011321042388",27.39,46.20,0,331.83,416.59,166.8,159.1,0.809,171792.1,171792.1,5639,0,0,0,L,1122011218,0,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382024,209425.00
07/08/2015 15:00,2,5.703,ACTIVE,217.35,348.96,59.965,1436382004,"274151322000088","174011321042388",26.74,56.80,0,332.43,397.66,154.3,147.1,0.579,436547.5,436547.5,6519,0,0,0,L,1151911521,0,125.62,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382025,209426.00
07/08/2015 15:00,2,5.873,ACTIVE,218.71,357.68,59.975,1436382004,"201051344000438","174011321042388",27.29,48.00,0,332.13,415.99,162.3,154.7,0.760,171911.6,171911.6,5619,0,0,0,L,1122011218,0,124.49,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382026,209427.00
07/08/2015 15:00,2,5.957,ACTIVE,218.71,357.38,59.938,1436382004,"201051344001135","174011321042388",26.78,49.30,0,332.73,414.19,161.6,154.1,0.734,163233.2,163233.2,5607,0,0,0,L,1122011218,0,124.49,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382027,209428.00
07/08/2015 15:00,2,5.828,ACTIVE,218.26,357.68,59.970,1436382004,"201051344000417","174011321042388",26.90,49.30,0,331.83,414.79,158.8,151.3,0.756,167536.1,167536.1,5619,0,0,0,L,1122011218,0,123.81,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382028,209429.00
07/08/2015 15:00,2,5.922,ACTIVE,218.03,358.28,59.970,1436382004,"201051344000594","174011321042388",27.37,53.00,0,330.63,414.79,164.0,156.3,0.769,168035.2,168035.2,5621,0,0,0,L,1122011218,0,124.04,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382029,209430.00
07/08/2015 15:00,2,5.740,ACTIVE,217.13,369.40,59.965,1436382004,"274151322000083","174011321042388",26.98,62.80,0,331.23,393.75,156.7,149.3,0.614,451711.1,451711.1,6925,0,0,0,L,1151911521,0,124.72,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382030,209431.00
07/08/2015 15:00,2,5.982,ACTIVE,219.39,358.88,59.965,1436382004,"201051344000585","174011321042388",27.25,48.50,0,332.73,413.59,165.2,157.5,0.760,167057.5,167057.5,5621,0,0,0,L,1122011218,0,124.27,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382031,209432.00
07/08/2015 15:00,2,5.695,ACTIVE,217.58,353.17,59.986,1436382004,"274151322000054","174011321042388",26.72,60.00,0,331.23,398.26,154.1,146.8,0.592,446771.7,446771.7,6507,0,0,0,L,1151911521,0,125.40,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382032,209433.00
07/08/2015 15:00,2,5.961,ACTIVE,219.16,357.38,59.970,1436382004,"201051344001203","174011321042388",27.33,48.50,0,333.33,415.39,164.9,157.3,0.782,168200.5,168200.5,5626,0,0,0,L,1122011218,0,124.94,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382033,209434.00
07/08/2015 15:00,2,5.996,ACTIVE,218.03,356.78,59.959,1436382004,"201051344000646","174011321042388",26.68,48.00,0,330.93,415.39,162.0,154.5,0.769,165364.6,165364.6,5615,0,0,0,L,1122011218,0,124.04,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382034,209435.00
07/08/2015 15:00,2,3.787,ACTIVE,218.71,423.81,59.944,1436382004,"274151322000068","174011321042388",37.75,55.80,0,371.51,440.34,145.4,138.4,0.552,354419.9,354419.9,6620,0,0,0,L,1151911521,0,125.85,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382035,209436.00
07/08/2015 15:00,2,6.059,ACTIVE,218.48,354.37,59.938,1436382004,"274151322000076","174011321042388",27.55,59.80,0,333.33,401.56,169.1,161.3,0.650,476506.4,476506.4,6908,0,0,0,L,1151911521,0,125.40,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382036,209437.00
07/08/2015 15:00,1,3.566,ACTIVE,218.0,336.39,60.00,1436382004,"033051125000132","174011321042388",32.75,40,0.507,318.07,378.46,116.2,110.1,0.516,34575.5,34605.800000012,372,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382038,209438.00
07/08/2015 15:00,1,4.074,ACTIVE,217.9,355.21,60.00,1436382004,"033051125000150","174011321042388",38.05,41,0.685,314.10,393.04,154.2,148.2,0.684,46124.200000012,46165.000000012,134,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382039,209439.00
07/08/2015 15:00,2,6.170,ACTIVE,218.26,357.08,59.965,1436382004,"201051344000890","174011321042388",27.06,48.30,0,331.53,409.68,169.0,161.2,0.773,169670.0,169670.0,5622,0,0,0,L,1122011218,0,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382040,209440.00
07/08/2015 15:00,2,6.270,ACTIVE,219.84,360.99,59.965,1436382004,"201051344000900","174011321042388",28.19,41.30,0,331.83,414.79,179.0,170.8,0.818,169967.6,169967.6,5637,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382041,209441.00
07/08/2015 15:00,2,6.295,ACTIVE,219.39,361.29,59.970,1436382004,"201051344000633","174011321042388",27.08,50.20,0,332.43,411.78,172.7,164.8,0.804,159574.4,159574.4,5635,0,0,0,L,1122011218,0,124.94,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382041,209442.00
07/08/2015 15:00,1,5.786,ACTIVE,218.2,362.27,60.03,1436382004,"040051121000185","174011321042388",24.36,42,0.619,318.49,384.48,140.2,134.5,0.625,40622.499999975,40658.099999999,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382043,209443.00
07/08/2015 15:00,2,6.127,ACTIVE,219.84,361.29,59.965,1436382004,"201051344000983","174011321042388",27.89,45.30,0,333.33,412.38,173.0,165.1,0.809,166949.7,166949.7,5636,0,0,0,L,1122011218,0,124.94,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382044,209444.00
07/08/2015 15:00,2,6.107,ACTIVE,218.93,358.88,59.959,1436382004,"201051344000917","174011321042388",27.43,46.40,0,331.53,412.08,169.6,161.8,0.809,170130.2,170130.2,5637,0,0,0,L,1122011218,0,124.27,126.75,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382045,209445.00
07/08/2015 15:00,1,5.412,ACTIVE,217.6,325.79,60.03,1436382004,"040051121000116","174011321042388",24.97,38,0.592,317.01,381.60,134.4,128.1,0.600,40640.600000024,40675.200000048,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382046,209446.00
07/08/2015 15:00,1,3.542,ACTIVE,218.6,346.38,60.00,1436382004,"033051125000135","174011321042388",32.78,41,0.507,318.49,377.38,115.5,110.4,0.515,34394.499999998,34424.499999998,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382047,209447.00
07/08/2015 15:00,2,6.068,ACTIVE,219.61,359.78,59.965,1436382004,"201051344000648","174011321042388",27.23,44.50,0,335.14,411.78,167.4,159.6,0.782,165912.0,165912.0,5631,0,0,0,L,1122011218,0,124.27,126.98,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382048,209448.00
07/08/2015 15:00,2,5.998,ACTIVE,219.16,360.08,59.959,1436382004,"201051344001093","174011321042388",27.53,46.40,0,332.73,412.68,167.2,159.5,0.765,168303.9,168303.9,5626,0,0,0,L,1122011218,0,124.49,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382049,209449.00
07/08/2015 15:00,2,6.092,ACTIVE,219.61,358.88,59.975,1436382004,"201051344000645","174011321042388",27.29,45.00,0,333.63,410.58,168.4,160.6,0.773,166485.1,166485.1,5637,0,0,0,L,1122011218,0,124.94,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382050,209450.00
07/08/2015 15:00,2,5.836,ACTIVE,217.80,370.00,59.949,1436382004,"274151322000085","174011321042388",26.82,58.50,0,332.73,392.25,158.4,151.0,0.605,449051.5,449051.5,6914,0,0,0,L,1151911521,0,125.62,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382051,209451.00
07/08/2015 15:00,2,6.064,ACTIVE,219.16,357.98,59.959,1436382004,"201051344000651","174011321042388",26.68,48.80,0,333.63,411.78,163.9,156.3,0.734,165836.6,165836.6,5624,0,0,0,L,1122011218,0,124.94,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382051,209452.00
07/08/2015 15:00,2,5.998,ACTIVE,218.71,357.08,59.970,1436382004,"201051344000867","174011321042388",27.59,47.80,0,332.13,410.28,167.5,159.7,0.769,158268.0,158268.0,5640,0,0,0,L,1122011218,0,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382052,209453.00
07/08/2015 15:00,1,5.566,ACTIVE,217.6,355.21,60.03,1436382004,"040051121000095","174011321042388",22.03,40,0.538,316.75,379.08,122.0,116.5,0.543,40033.899999976,40065.800000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382054,209454.00
07/08/2015 15:00,2,5.963,ACTIVE,217.58,354.67,59.965,1436382004,"201051344001230","174011321042388",27.49,46.20,0,330.33,407.27,166.2,158.4,0.778,169359.2,169359.2,5641,0,0,0,L,1122011218,0,124.04,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382054,209455.00
07/08/2015 15:00,2,5.951,ACTIVE,219.84,360.99,59.938,1436382004,"201051344000576","174011321042388",27.61,42.50,0,336.34,411.48,166.5,158.8,0.769,165722.5,165722.5,5645,0,0,0,L,1122011218,0,124.72,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382055,209456.00
07/08/2015 15:00,2,6.025,ACTIVE,219.84,358.28,59.981,1436382004,"201051344000579","174011321042388",27.06,50.80,0,337.54,410.28,165.1,157.4,0.773,172199.0,172199.0,5625,0,0,0,L,1122011218,0,124.72,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382056,209457.00
07/08/2015 15:15,2,7.426,ACTIVE,218.03,360.38,59.975,1436382904,"201051344000955","174011321042388",26.88,48.50,0,329.43,409.98,202.0,193.0,0.946,171331.5,171331.5,5629,0,0,0,L,1122011218,0,123.59,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382905,209458.00
07/08/2015 15:15,1,7.132,ACTIVE,217.4,327.75,60.03,1436382904,"040051121000195","174011321042388",24.06,41,0.753,315.29,387.06,170.7,163.0,0.748,43221.2,43256.2,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382906,209459.00
07/08/2015 15:15,2,7.811,ACTIVE,217.13,355.58,59.944,1436382904,"274151322000095","174011321042388",26.76,62.30,0,329.13,396.75,211.6,202.3,0.795,470706.4,470706.4,6536,0,0,0,L,1151911521,0,125.17,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382907,209460.00
07/08/2015 15:15,2,7.842,ACTIVE,219.16,363.69,59.970,1436382904,"201051344000868","174011321042388",27.04,42.00,0,331.53,415.69,214.5,205.1,0.963,157679.2,157679.2,5636,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382908,209461.00
07/08/2015 15:15,2,7.838,ACTIVE,220.97,366.40,59.975,1436382904,"201051344000853","174011321042388",27.45,43.00,0,333.33,415.39,217.9,208.4,1.016,163964.7,163964.7,5636,0,0,0,L,1122011218,0,125.62,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382909,209462.00
07/08/2015 15:15,2,7.859,ACTIVE,219.61,363.09,59.986,1436382904,"201051344000582","174011321042388",26.64,47.30,0,331.83,416.89,212.1,202.8,0.977,164116.6,164116.6,5622,0,0,0,L,1122011218,0,124.27,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382910,209463.00
07/08/2015 15:15,1,7.266,ACTIVE,218.1,376.51,60.03,1436382904,"040051121000097","174011321042388",24.15,40,0.777,316.00,387.21,174.6,168.0,0.768,41386.600000024,41421.699999988,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382911,209464.00
07/08/2015 15:15,2,7.730,ACTIVE,220.52,367.00,59.986,1436382904,"201051344000469","174011321042388",27.35,41.80,0,332.43,415.69,214.3,204.9,1.012,159233.9,159233.9,5626,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382912,209465.00
07/08/2015 15:15,2,7.826,ACTIVE,220.74,365.19,59.970,1436382904,"201051344000988","174011321042388",27.02,46.00,0,331.83,414.79,214.0,204.6,0.999,158791.8,158791.8,5627,0,0,0,L,1122011218,0,124.94,127.43,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382913,209466.00
07/08/2015 15:15,2,7.953,ACTIVE,220.52,364.29,59.986,1436382904,"201051344001158","174011321042388",26.38,48.00,0,332.73,414.79,212.3,203.0,0.986,164846.7,164846.7,5623,0,0,0,L,1122011218,0,124.72,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382914,209467.00
07/08/2015 15:15,2,8.049,ACTIVE,219.39,363.39,60.018,1436382904,"201051344001025","174011321042388",26.44,48.80,0,332.13,416.29,215.5,206.1,0.955,168364.9,168364.9,5621,0,0,0,L,1122011218,0,124.27,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382915,209468.00
07/08/2015 15:15,1,5.328,ACTIVE,217.4,362.56,60.03,1436382904,"033051125000118","174011321042388",37.62,41,0.883,312.64,391.89,199.5,191.1,0.866,46089.200000024,46128.700000024,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382917,209469.00
07/08/2015 15:15,2,7.805,ACTIVE,220.06,363.69,59.996,1436382904,"201051344000569","174011321042388",27.19,43.00,0,332.13,417.49,214.8,205.4,0.990,171846.7,171846.7,5633,0,0,0,L,1122011218,0,124.27,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382918,209470.00
07/08/2015 15:15,2,5.113,ACTIVE,217.58,415.99,59.975,1436382904,"274151322000094","174011321042388",36.22,58.00,0,382.63,445.45,187.7,179.3,0.729,355356.2,355356.2,7014,0,0,0,L,1151911521,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382918,209471.00
07/08/2015 15:15,1,7.335,ACTIVE,217.3,371.45,60.03,1436382904,"040051121000068","174011321042388",21.46,41,0.697,316.61,382.02,156.6,150.2,0.687,39582.3,39614.100000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382920,209472.00
07/08/2015 15:15,2,7.820,ACTIVE,220.52,365.49,59.991,1436382904,"201051344000458","174011321042388",27.17,45.30,0,332.43,416.59,215.2,205.7,0.990,167659.0,167659.0,5628,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382921,209473.00
07/08/2015 15:15,2,7.461,ACTIVE,217.13,365.49,59.981,1436382904,"274151322000087","174011321042388",24.63,93.00,0,330.93,389.84,185.9,177.6,0.703,426144.9,426144.9,6508,0,0,0,L,1151911521,0,124.94,123.81,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382921,209474.00
07/08/2015 15:15,2,7.623,ACTIVE,217.58,361.89,60.002,1436382904,"274151322000052","174011321042388",26.18,59.00,0,330.63,394.35,202.0,193.1,0.778,455620.0,455620.0,6908,0,0,0,L,1151911521,0,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382922,209475.00
07/08/2015 15:15,2,7.812,ACTIVE,218.26,363.69,59.996,1436382904,"201051344001145","174011321042388",27.29,44.80,0,331.53,412.08,216.0,206.6,0.981,172805.6,172805.6,5639,0,0,0,L,1122011218,0,123.81,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382923,209476.00
07/08/2015 15:15,2,7.959,ACTIVE,218.26,362.49,59.970,1436382904,"201051344000685","174011321042388",26.76,45.80,0,330.03,411.78,215.6,206.2,1.043,171834.9,171834.9,5640,0,0,0,L,1122011218,0,124.49,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382924,209477.00
07/08/2015 15:15,2,7.584,ACTIVE,217.58,358.28,59.959,1436382904,"274151322000088","174011321042388",25.96,56.00,0,331.53,393.15,199.2,190.3,0.760,436587.3,436587.3,6520,0,0,0,L,1151911521,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382925,209478.00
07/08/2015 15:15,2,7.830,ACTIVE,219.16,364.29,59.991,1436382904,"201051344000438","174011321042388",26.80,48.00,0,332.13,415.39,212.5,203.1,0.981,171953.9,171953.9,5620,0,0,0,L,1122011218,0,124.72,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382926,209479.00
07/08/2015 15:15,2,7.725,ACTIVE,219.61,361.89,59.996,1436382904,"201051344001135","174011321042388",27.04,48.50,0,330.33,414.79,211.5,202.2,0.955,163275.4,163275.4,5608,0,0,0,L,1122011218,0,124.49,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382927,209480.00
07/08/2015 15:15,2,7.816,ACTIVE,218.93,362.79,60.002,1436382904,"201051344000417","174011321042388",26.52,48.80,0,331.53,410.58,209.9,200.7,0.990,167577.7,167577.7,5620,0,0,0,L,1122011218,0,123.81,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382928,209481.00
07/08/2015 15:15,2,7.963,ACTIVE,218.71,363.99,60.002,1436382904,"201051344000594","174011321042388",26.88,52.50,0,328.52,411.18,216.5,207.1,0.999,168078.0,168078.0,5622,0,0,0,L,1122011218,0,124.27,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382929,209482.00
07/08/2015 15:15,2,7.684,ACTIVE,217.35,361.89,59.986,1436382904,"274151322000083","174011321042388",26.28,62.00,0,330.03,393.45,204.4,195.3,0.813,451751.9,451751.9,6926,0,0,0,L,1151911521,0,124.94,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382930,209483.00
07/08/2015 15:15,2,8.090,ACTIVE,219.84,363.69,60.023,1436382904,"201051344000585","174011321042388",26.26,47.50,0,332.13,415.69,215.2,205.7,0.981,167100.7,167100.7,5622,0,0,0,L,1122011218,0,124.27,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382931,209484.00
07/08/2015 15:15,2,7.535,ACTIVE,218.03,378.72,59.965,1436382904,"274151322000054","174011321042388",26.04,59.30,0,330.63,394.05,198.4,189.6,0.751,446812.0,446812.0,6508,0,0,0,L,1151911521,0,125.62,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382931,209485.00
07/08/2015 15:15,2,7.729,ACTIVE,219.61,362.79,60.002,1436382904,"201051344001203","174011321042388",26.64,47.80,0,332.43,415.99,208.4,199.3,0.968,168243.5,168243.5,5627,0,0,0,L,1122011218,0,125.17,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382932,209486.00
07/08/2015 15:15,2,7.363,ACTIVE,218.26,360.69,60.002,1436382904,"201051344000646","174011321042388",27.02,47.80,0,328.82,410.88,201.3,192.4,0.941,165406.9,165406.9,5616,0,0,0,L,1122011218,0,124.27,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382933,209487.00
07/08/2015 15:15,2,4.742,ACTIVE,218.03,414.49,60.002,1436382904,"274151322000068","174011321042388",37.13,55.00,0,384.13,448.75,177.9,169.8,0.672,354457.8,354457.8,6621,0,0,0,L,1151911521,0,125.40,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382934,209488.00
07/08/2015 15:15,2,7.549,ACTIVE,217.58,360.99,60.007,1436382904,"274151322000076","174011321042388",26.90,59.00,0,332.43,400.96,205.4,196.4,0.791,476550.1,476550.1,6909,0,0,0,L,1151911521,0,124.94,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382935,209489.00
07/08/2015 15:15,1,4.443,ACTIVE,217.9,328.99,60.07,1436382904,"033051125000132","174011321042388",32.51,40,0.631,315.39,379.01,143.7,136.6,0.633,34605.800000012,34635.400000036,374,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382936,209490.00
07/08/2015 15:15,1,5.142,ACTIVE,217.7,335.28,60.03,1436382904,"033051125000150","174011321042388",37.66,40,0.859,313.57,395.16,192.7,185.5,0.840,46165.000000012,46205.000000012,136,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382938,209491.00
07/08/2015 15:15,2,7.719,ACTIVE,218.26,361.89,59.996,1436382904,"201051344000890","174011321042388",26.64,47.80,0,329.73,410.58,208.2,199.0,0.959,169712.5,169712.5,5623,0,0,0,L,1122011218,0,124.04,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382938,209492.00
07/08/2015 15:15,2,7.914,ACTIVE,220.29,363.69,59.970,1436382904,"201051344000900","174011321042388",27.19,40.40,0,332.13,417.79,217.9,208.4,0.981,170011.7,170011.7,5638,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382939,209493.00
07/08/2015 15:15,2,7.703,ACTIVE,219.39,363.99,59.991,1436382904,"201051344000633","174011321042388",27.02,49.30,0,331.53,415.99,210.8,201.5,0.986,159617.1,159617.1,5636,0,0,0,L,1122011218,0,124.72,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382941,209494.00
07/08/2015 15:15,1,7.277,ACTIVE,218.1,323.23,60.03,1436382904,"040051121000185","174011321042388",23.83,41,0.767,315.03,386.68,172.5,166.2,0.753,40658.099999999,40693.200000023,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382942,209495.00
07/08/2015 15:15,2,7.750,ACTIVE,220.52,363.99,60.007,1436382904,"201051344000983","174011321042388",27.31,43.80,0,331.53,417.79,214.4,205.0,1.003,166993.3,166993.3,5637,0,0,0,L,1122011218,0,124.94,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382943,209496.00
07/08/2015 15:15,2,7.857,ACTIVE,219.39,363.09,60.002,1436382904,"201051344000917","174011321042388",26.62,46.40,0,331.23,416.29,211.8,202.5,1.003,170173.4,170173.4,5638,0,0,0,L,1122011218,0,124.27,126.98,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382944,209497.00
07/08/2015 15:15,1,6.805,ACTIVE,217.2,370.99,60.07,1436382904,"040051121000116","174011321042388",24.77,38,0.746,315.54,384.12,167.7,160.4,0.741,40675.200000048,40709.5,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382945,209498.00
07/08/2015 15:15,1,4.563,ACTIVE,218.6,373.00,60.03,1436382904,"033051125000135","174011321042388",32.04,40,0.642,317.15,380.26,145.4,139.6,0.640,34424.499999998,34454.100000022,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382946,209499.00
07/08/2015 15:15,2,7.777,ACTIVE,220.29,364.29,60.002,1436382904,"201051344000648","174011321042388",26.90,44.30,0,333.33,417.49,211.8,202.5,0.972,165954.6,165954.6,5632,0,0,0,L,1122011218,0,124.49,127.43,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382947,209500.00
07/08/2015 15:15,2,7.746,ACTIVE,219.61,363.39,59.996,1436382904,"201051344001093","174011321042388",27.04,46.00,0,332.43,415.39,212.2,202.9,0.972,168346.6,168346.6,5627,0,0,0,L,1122011218,0,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382948,209501.00
07/08/2015 15:15,2,7.898,ACTIVE,220.52,364.29,59.991,1436382904,"201051344000645","174011321042388",26.94,44.50,0,333.33,415.69,215.4,205.9,0.972,166528.3,166528.3,5638,0,0,0,L,1122011218,0,125.17,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382949,209502.00
07/08/2015 15:15,2,7.605,ACTIVE,217.58,371.21,59.991,1436382904,"274151322000085","174011321042388",26.32,58.50,0,331.83,394.65,202.4,193.4,0.778,449092.4,449092.4,6915,0,0,0,L,1151911521,0,125.85,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382950,209503.00
07/08/2015 15:15,2,7.908,ACTIVE,219.84,363.39,60.007,1436382904,"201051344000651","174011321042388",26.54,48.30,0,332.73,416.29,212.5,203.2,0.946,165879.3,165879.3,5625,0,0,0,L,1122011218,0,124.94,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382951,209504.00
07/08/2015 15:15,2,7.889,ACTIVE,219.39,362.19,60.012,1436382904,"201051344000867","174011321042388",26.96,47.00,0,329.43,413.59,215.4,205.9,0.977,158311.2,158311.2,5641,0,0,0,L,1122011218,0,124.72,126.53,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382952,209505.00
07/08/2015 15:15,1,7.351,ACTIVE,218.2,374.52,60.03,1436382904,"040051121000095","174011321042388",21.02,40,0.685,316.64,380.68,153.8,148.5,0.676,40065.800000012,40097.300000012,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382953,209506.00
07/08/2015 15:15,2,7.889,ACTIVE,218.03,359.18,59.991,1436382904,"201051344001230","174011321042388",26.90,46.00,0,327.32,410.28,214.8,205.4,1.003,169402.2,169402.2,5642,0,0,0,L,1122011218,0,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382954,209507.00
07/08/2015 15:15,2,7.756,ACTIVE,220.74,367.60,59.996,1436382904,"201051344000576","174011321042388",27.51,42.30,0,332.43,416.29,216.2,206.7,0.950,165765.8,165765.8,5646,0,0,0,L,1122011218,0,125.17,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382955,209508.00
