ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 15:15,2,7.961,ACTIVE,220.97,365.19,60.002,1436382904,"201051344000579","174011321042388",26.50,50.20,0,332.73,415.39,213.7,204.3,0.999,172242.0,172242.0,5626,0,0,0,L,1122011218,0,125.17,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436382956,209509.00
07/08/2015 15:30,2,7.684,ACTIVE,219.61,363.39,59.991,1436383805,"201051344000955","174011321042388",26.54,49.00,0,330.63,414.49,206.5,197.4,0.968,171379.8,171379.8,5630,0,0,0,L,1122011218,0,123.81,127.43,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383806,209510.00
07/08/2015 15:30,1,7.265,ACTIVE,218.7,340.62,60.03,1436383805,"040051121000195","174011321042388",24.03,42,0.762,315.96,386.11,173.7,166.0,0.752,43256.2,43296.6,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383807,209511.00
07/08/2015 15:30,2,7.877,ACTIVE,218.48,378.12,59.996,1436383805,"274151322000095","174011321042388",26.62,61.70,0,330.33,401.26,212.3,203.0,0.795,470756.2,470756.2,6537,0,0,0,L,1151911521,0,126.07,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383808,209512.00
07/08/2015 15:30,2,7.670,ACTIVE,220.06,363.99,59.965,1436383805,"201051344000868","174011321042388",26.40,43.80,0,331.83,414.19,204.9,195.9,0.910,157728.3,157728.3,5637,0,0,0,L,1122011218,0,124.27,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383809,209513.00
07/08/2015 15:30,2,7.562,ACTIVE,222.10,366.40,60.012,1436383805,"201051344000853","174011321042388",26.62,45.00,0,334.54,415.69,203.9,194.9,0.946,164014.0,164014.0,5637,0,0,0,L,1122011218,0,125.62,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383810,209514.00
07/08/2015 15:30,2,7.490,ACTIVE,220.74,363.09,59.991,1436383805,"201051344000582","174011321042388",26.60,47.50,0,331.53,415.09,201.7,192.8,0.932,164165.3,164165.3,5623,0,0,0,L,1122011218,0,124.72,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383811,209515.00
07/08/2015 15:30,1,6.981,ACTIVE,219.0,361.39,60.03,1436383805,"040051121000097","174011321042388",24.17,41,0.741,316.52,386.21,167.9,161.3,0.732,41421.699999988,41461.900000036,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383812,209516.00
07/08/2015 15:30,2,7.646,ACTIVE,221.64,367.60,59.986,1436383805,"201051344000469","174011321042388",26.42,43.20,0,330.93,416.89,204.7,195.7,0.972,159282.9,159282.9,5627,0,0,0,L,1122011218,0,124.72,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383813,209517.00
07/08/2015 15:30,2,7.781,ACTIVE,221.87,367.30,59.996,1436383805,"201051344000988","174011321042388",25.84,47.50,0,332.13,414.79,203.5,194.5,0.928,158840.3,158840.3,5628,0,0,0,L,1122011218,0,124.94,128.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383814,209518.00
07/08/2015 15:30,2,7.693,ACTIVE,221.64,365.80,59.986,1436383805,"201051344001158","174011321042388",26.14,49.50,0,333.63,414.79,203.7,194.7,0.941,164894.7,164894.7,5624,0,0,0,L,1122011218,0,125.17,127.88,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383815,209519.00
07/08/2015 15:30,2,7.910,ACTIVE,220.74,363.69,59.986,1436383805,"201051344001025","174011321042388",26.18,49.80,0,331.83,414.49,209.6,200.4,0.932,168414.2,168414.2,5622,0,0,0,L,1122011218,0,124.49,127.88,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383816,209520.00
07/08/2015 15:30,1,5.280,ACTIVE,218.6,379.01,60.03,1436383805,"033051125000118","174011321042388",37.42,42,0.866,312.05,394.35,196.6,187.6,0.848,46128.700000024,46174.400000012,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383817,209521.00
07/08/2015 15:30,2,7.795,ACTIVE,221.64,367.90,59.991,1436383805,"201051344000569","174011321042388",26.34,44.80,0,332.13,416.59,207.9,198.8,0.955,171895.7,171895.7,5634,0,0,0,L,1122011218,0,124.72,128.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383818,209522.00
07/08/2015 15:30,2,5.021,ACTIVE,218.71,401.86,59.986,1436383805,"274151322000094","174011321042388",36.58,58.30,0,376.62,442.44,186.3,177.9,0.720,355399.7,355399.7,7015,0,0,0,L,1151911521,0,125.62,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383819,209523.00
07/08/2015 15:30,1,7.222,ACTIVE,218.9,373.37,60.03,1436383805,"040051121000068","174011321042388",21.42,42,0.677,316.66,381.25,153.9,147.4,0.678,39614.100000012,39650.100000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383820,209524.00
07/08/2015 15:30,2,7.791,ACTIVE,221.64,365.19,59.991,1436383805,"201051344000458","174011321042388",26.12,47.00,0,333.33,415.69,206.1,197.0,0.968,167707.9,167707.9,5629,0,0,0,L,1122011218,0,125.17,128.11,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383821,209525.00
07/08/2015 15:30,2,7.334,ACTIVE,218.48,373.61,59.981,1436383805,"274151322000087","174011321042388",24.29,92.00,0,330.63,394.05,180.4,172.2,0.672,426187.5,426187.5,6509,0,0,0,L,1151911521,0,125.85,124.04,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383822,209526.00
07/08/2015 15:30,2,7.449,ACTIVE,218.93,363.99,59.986,1436383805,"274151322000052","174011321042388",26.28,59.80,0,330.63,397.66,198.2,189.4,0.773,455666.4,455666.4,6909,0,0,0,L,1151911521,0,125.62,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383823,209527.00
07/08/2015 15:30,2,7.754,ACTIVE,219.61,364.59,59.996,1436383805,"201051344001145","174011321042388",26.96,45.30,0,331.83,415.69,211.6,202.3,0.963,172855.1,172855.1,5640,0,0,0,L,1122011218,0,124.27,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383824,209528.00
07/08/2015 15:30,2,7.723,ACTIVE,219.16,363.99,59.981,1436383805,"201051344000685","174011321042388",26.80,46.80,0,330.93,415.09,209.6,200.3,1.008,171884.2,171884.2,5641,0,0,0,L,1122011218,0,124.27,126.75,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383825,209529.00
07/08/2015 15:30,2,7.391,ACTIVE,218.26,353.47,59.970,1436383805,"274151322000088","174011321042388",25.76,56.50,0,330.93,396.45,192.8,184.2,0.729,436632.7,436632.7,6521,0,0,0,L,1151911521,0,126.30,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383826,209530.00
07/08/2015 15:30,2,7.676,ACTIVE,220.29,366.40,60.018,1436383805,"201051344000438","174011321042388",26.66,48.00,0,331.83,415.09,207.2,198.0,0.981,172002.4,172002.4,5621,0,0,0,L,1122011218,0,124.49,127.65,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383827,209531.00
07/08/2015 15:30,2,7.836,ACTIVE,220.52,364.29,59.986,1436383805,"201051344001135","174011321042388",25.96,49.80,0,331.53,413.59,205.9,196.8,0.919,163323.8,163323.8,5609,0,0,0,L,1122011218,0,124.49,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383828,209532.00
07/08/2015 15:30,2,7.641,ACTIVE,219.84,365.19,59.970,1436383805,"201051344000417","174011321042388",26.22,49.30,0,331.53,413.59,202.9,193.9,0.950,167625.4,167625.4,5621,0,0,0,L,1122011218,0,123.81,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383828,209533.00
07/08/2015 15:30,2,7.551,ACTIVE,219.16,363.09,59.981,1436383805,"201051344000594","174011321042388",26.38,53.00,0,329.43,415.09,201.7,192.7,0.928,168127.1,168127.1,5623,0,0,0,L,1122011218,0,123.81,126.75,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383829,209534.00
07/08/2015 15:30,2,7.215,ACTIVE,217.80,353.17,59.970,1436383805,"274151322000083","174011321042388",26.30,63.30,0,330.33,397.66,192.0,183.4,0.765,451798.5,451798.5,6927,0,0,0,L,1151911521,0,125.62,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383830,209535.00
07/08/2015 15:30,2,7.295,ACTIVE,220.06,363.69,59.986,1436383805,"201051344000585","174011321042388",25.92,48.80,0,332.13,415.69,191.4,182.8,0.875,167150.2,167150.2,5623,0,0,0,L,1122011218,0,123.81,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383831,209536.00
07/08/2015 15:30,2,6.527,ACTIVE,217.80,372.11,59.975,1436383805,"274151322000054","174011321042388",26.00,60.30,0,329.73,397.96,171.8,163.9,0.650,446857.7,446857.7,6509,0,0,0,L,1151911521,0,125.40,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383832,209537.00
07/08/2015 15:30,2,6.469,ACTIVE,219.39,359.48,59.981,1436383805,"201051344001203","174011321042388",26.58,48.50,0,331.83,414.79,174.2,166.2,0.804,168292.7,168292.7,5628,0,0,0,L,1122011218,0,124.49,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383833,209538.00
07/08/2015 15:30,2,6.463,ACTIVE,217.80,357.08,59.981,1436383805,"201051344000646","174011321042388",26.24,47.80,0,329.13,414.79,171.7,163.8,0.813,165455.3,165455.3,5617,0,0,0,L,1122011218,0,123.36,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383834,209539.00
07/08/2015 15:30,2,4.289,ACTIVE,218.48,407.27,59.944,1436383805,"274151322000068","174011321042388",36.04,55.50,0,377.52,446.95,156.8,149.4,0.592,354501.1,354501.1,6622,0,0,0,L,1151911521,0,125.85,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383835,209540.00
07/08/2015 15:30,2,6.875,ACTIVE,218.48,372.41,59.975,1436383805,"274151322000076","174011321042388",26.78,59.30,0,332.13,400.66,186.2,177.8,0.716,476599.7,476599.7,6910,0,0,0,L,1151911521,0,125.62,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383836,209541.00
07/08/2015 15:30,1,4.290,ACTIVE,218.3,341.28,60.00,1436383805,"033051125000132","174011321042388",31.85,41,0.592,317.68,378.20,135.9,128.7,0.599,34635.400000036,34669.200000048,376,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383837,209542.00
07/08/2015 15:30,1,5.047,ACTIVE,218.6,363.79,60.03,1436383805,"033051125000150","174011321042388",37.49,41,0.835,312.52,392.98,188.3,181.5,0.822,46205.000000012,46250.600000012,138,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383838,209543.00
07/08/2015 15:30,2,7.607,ACTIVE,219.16,362.49,59.986,1436383805,"201051344000890","174011321042388",26.44,48.80,0,330.63,414.49,203.7,194.7,0.928,169761.1,169761.1,5624,0,0,0,L,1122011218,0,123.81,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383839,209544.00
07/08/2015 15:30,2,7.658,ACTIVE,220.97,363.39,59.991,1436383805,"201051344000900","174011321042388",26.70,43.00,0,331.83,417.49,207.0,197.9,0.902,170061.7,170061.7,5639,0,0,0,L,1122011218,0,124.72,127.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383840,209545.00
07/08/2015 15:30,2,7.479,ACTIVE,220.06,364.59,59.975,1436383805,"201051344000633","174011321042388",26.40,50.40,0,330.93,413.29,199.8,191.0,0.932,159665.6,159665.6,5637,0,0,0,L,1122011218,0,124.27,127.43,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383841,209546.00
07/08/2015 15:30,1,6.888,ACTIVE,218.9,326.42,60.03,1436383805,"040051121000185","174011321042388",23.73,42,0.718,316.58,386.23,162.7,156.2,0.714,40693.200000023,40733.299999987,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383843,209547.00
07/08/2015 15:30,2,7.227,ACTIVE,220.97,363.99,59.996,1436383805,"201051344000983","174011321042388",26.90,46.40,0,331.83,416.59,196.7,187.9,0.915,167042.5,167042.5,5638,0,0,0,L,1122011218,0,124.72,127.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383844,209548.00
07/08/2015 15:30,2,7.340,ACTIVE,220.29,364.89,59.975,1436383805,"201051344000917","174011321042388",26.84,47.00,0,331.53,414.49,199.4,190.6,0.946,170222.7,170222.7,5639,0,0,0,L,1122011218,0,124.04,127.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383844,209549.00
07/08/2015 15:30,1,6.496,ACTIVE,218.2,334.14,60.03,1436383805,"040051121000116","174011321042388",24.86,38,0.709,315.86,383.18,160.7,153.6,0.705,40709.5,40748.200000048,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383846,209550.00
07/08/2015 15:30,1,4.397,ACTIVE,219.0,336.09,60.03,1436383805,"033051125000135","174011321042388",32.21,41,0.620,316.56,379.20,140.9,135.0,0.617,34454.100000022,34487.600000022,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383847,209551.00
07/08/2015 15:30,2,7.523,ACTIVE,220.74,364.89,59.975,1436383805,"201051344000648","174011321042388",26.44,46.80,0,332.13,417.19,201.4,192.5,0.932,166002.7,166002.7,5633,0,0,0,L,1122011218,0,124.04,127.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383848,209552.00
07/08/2015 15:30,2,7.539,ACTIVE,220.52,364.29,59.975,1436383805,"201051344001093","174011321042388",26.66,46.40,0,331.83,414.19,203.4,194.4,0.902,168395.2,168395.2,5628,0,0,0,L,1122011218,0,124.49,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383849,209553.00
07/08/2015 15:30,2,7.568,ACTIVE,221.19,362.79,60.002,1436383805,"201051344000645","174011321042388",26.50,47.00,0,332.13,415.09,203.2,194.2,0.915,166576.9,166576.9,5639,0,0,0,L,1122011218,0,124.94,127.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383850,209554.00
07/08/2015 15:30,2,7.430,ACTIVE,218.48,370.00,59.970,1436383805,"274151322000085","174011321042388",25.90,59.30,0,331.53,397.66,194.8,186.1,0.738,449138.7,449138.7,6916,0,0,0,L,1151911521,0,126.30,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383850,209555.00
07/08/2015 15:30,2,7.629,ACTIVE,220.52,363.09,59.981,1436383805,"201051344000651","174011321042388",26.34,49.30,0,331.53,414.19,203.5,194.5,0.906,165927.8,165927.8,5626,0,0,0,L,1122011218,0,124.72,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383851,209556.00
07/08/2015 15:30,2,7.629,ACTIVE,220.06,363.39,59.975,1436383805,"201051344000867","174011321042388",26.38,49.30,0,331.23,413.59,203.8,194.8,0.928,158359.9,158359.9,5642,0,0,0,L,1122011218,0,124.49,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383853,209557.00
07/08/2015 15:30,1,7.082,ACTIVE,218.8,343.59,60.03,1436383805,"040051121000095","174011321042388",21.31,41,0.664,316.11,380.41,150.1,144.3,0.656,40097.300000012,40132.800000012,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383854,209558.00
07/08/2015 15:30,2,7.633,ACTIVE,218.93,360.99,59.959,1436383805,"201051344001230","174011321042388",26.68,46.40,0,329.13,412.98,206.2,197.1,0.955,169451.2,169451.2,5643,0,0,0,L,1122011218,0,123.81,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383855,209559.00
07/08/2015 15:30,2,7.219,ACTIVE,220.97,366.70,59.981,1436383805,"201051344000576","174011321042388",26.76,45.00,0,331.83,415.99,195.5,186.8,0.884,165814.4,165814.4,5647,0,0,0,L,1122011218,0,124.72,127.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383856,209560.00
07/08/2015 15:30,2,7.139,ACTIVE,220.74,363.09,59.970,1436383805,"201051344000579","174011321042388",26.34,51.00,0,333.33,414.79,190.2,181.7,0.879,172290.5,172290.5,5627,0,0,0,L,1122011218,0,124.49,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436383856,209561.00
07/08/2015 15:45,2,7.506,ACTIVE,218.71,362.19,59.970,1436384704,"201051344000955","174011321042388",26.78,49.00,0,331.83,410.28,203.6,194.5,0.959,171425.7,171425.7,5631,0,0,0,L,1122011218,0,123.59,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384705,209562.00
07/08/2015 15:45,1,7.173,ACTIVE,217.6,351.20,60.03,1436384704,"040051121000195","174011321042388",24.11,42,0.759,316.23,383.63,172.1,164.1,0.750,43296.6,43335,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384706,209563.00
07/08/2015 15:45,2,7.727,ACTIVE,217.80,371.81,59.996,1436384704,"274151322000095","174011321042388",26.88,62.80,0,330.93,398.26,210.1,200.9,0.787,470803.4,470803.4,6538,0,0,0,L,1151911521,0,125.40,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384707,209564.00
07/08/2015 15:45,2,7.590,ACTIVE,219.39,364.29,59.970,1436384704,"201051344000868","174011321042388",26.44,46.20,0,330.63,411.18,203.2,194.2,0.893,157773.9,157773.9,5638,0,0,0,L,1122011218,0,124.04,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384708,209565.00
07/08/2015 15:45,2,7.604,ACTIVE,221.19,366.10,59.991,1436384704,"201051344000853","174011321042388",26.44,47.50,0,333.63,411.18,203.7,194.6,0.950,164059.7,164059.7,5638,0,0,0,L,1122011218,0,125.40,127.43,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384709,209566.00
07/08/2015 15:45,2,7.600,ACTIVE,220.06,367.90,59.970,1436384704,"201051344000582","174011321042388",26.46,48.80,0,332.73,413.59,203.6,194.6,0.932,164211.1,164211.1,5624,0,0,0,L,1122011218,0,124.49,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384710,209567.00
07/08/2015 15:45,1,7.006,ACTIVE,218.6,370.54,60.03,1436384704,"040051121000097","174011321042388",24.38,41,0.754,317.09,384.75,170.0,163.1,0.744,41461.900000036,41500.300000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384711,209568.00
07/08/2015 15:45,2,7.555,ACTIVE,220.97,365.19,59.975,1436384704,"201051344000469","174011321042388",26.44,45.80,0,332.43,411.78,202.2,193.2,0.950,159328.5,159328.5,5628,0,0,0,L,1122011218,0,124.49,127.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384712,209569.00
07/08/2015 15:45,2,7.764,ACTIVE,220.97,367.00,59.970,1436384704,"201051344000988","174011321042388",25.47,49.30,0,332.43,410.58,200.2,191.3,0.928,158885.5,158885.5,5629,0,0,0,L,1122011218,0,124.94,127.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384713,209570.00
07/08/2015 15:45,2,7.498,ACTIVE,220.97,363.99,59.965,1436384704,"201051344001158","174011321042388",26.28,50.80,0,333.33,410.88,199.3,190.4,0.937,164939.8,164939.8,5625,0,0,0,L,1122011218,0,124.72,127.20,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384714,209571.00
07/08/2015 15:45,2,7.676,ACTIVE,220.06,365.19,59.965,1436384704,"201051344001025","174011321042388",26.34,50.00,0,333.03,412.98,204.9,195.8,0.915,168460.6,168460.6,5623,0,0,0,L,1122011218,0,124.27,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384715,209572.00
07/08/2015 15:45,1,5.114,ACTIVE,218.3,328.49,60.03,1436384704,"033051125000118","174011321042388",37.86,42,0.852,312.73,391.21,192.6,184.7,0.834,46174.400000012,46217.999999976,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384716,209573.00
07/08/2015 15:45,2,7.605,ACTIVE,220.74,365.80,59.975,1436384704,"201051344000569","174011321042388",26.24,46.60,0,332.73,411.48,202.2,193.2,0.915,171941.2,171941.2,5635,0,0,0,L,1122011218,0,124.49,127.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384717,209574.00
07/08/2015 15:45,2,4.941,ACTIVE,218.26,417.79,59.959,1436384704,"274151322000094","174011321042388",36.72,58.50,0,376.92,443.94,183.2,174.9,0.694,355440.9,355440.9,7016,0,0,0,L,1151911521,0,125.40,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384718,209575.00
07/08/2015 15:45,1,7.126,ACTIVE,218.1,329.84,60.00,1436384704,"040051121000068","174011321042388",21.52,43,0.672,316.66,378.87,152.6,145.8,0.674,39650.100000012,39684.499999988,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384720,209576.00
07/08/2015 15:45,2,7.533,ACTIVE,220.97,365.19,59.965,1436384704,"201051344000458","174011321042388",26.66,49.30,0,333.63,412.08,203.5,194.5,0.937,167753.7,167753.7,5630,0,0,0,L,1122011218,0,125.17,127.43,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384720,209577.00
07/08/2015 15:45,2,7.240,ACTIVE,217.58,353.17,59.954,1436384704,"274151322000087","174011321042388",24.45,92.50,0,332.43,390.44,179.2,171.0,0.672,426227.7,426227.7,6510,0,0,0,L,1151911521,0,125.17,124.04,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384721,209578.00
07/08/2015 15:45,2,7.352,ACTIVE,218.26,377.82,59.965,1436384704,"274151322000052","174011321042388",26.52,59.30,0,332.13,395.85,197.4,188.6,0.756,455710.7,455710.7,6910,0,0,0,L,1151911521,0,124.94,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384722,209579.00
07/08/2015 15:45,2,7.688,ACTIVE,218.71,362.49,59.959,1436384704,"201051344001145","174011321042388",26.98,46.00,0,331.83,413.29,210.0,200.8,0.955,172902.3,172902.3,5641,0,0,0,L,1122011218,0,123.81,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384723,209580.00
07/08/2015 15:45,2,7.619,ACTIVE,218.71,362.49,59.954,1436384704,"201051344000685","174011321042388",26.98,47.00,0,332.13,410.58,208.0,198.9,1.003,171930.9,171930.9,5642,0,0,0,L,1122011218,0,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384724,209581.00
07/08/2015 15:45,2,7.307,ACTIVE,217.58,375.71,59.954,1436384704,"274151322000088","174011321042388",25.94,57.70,0,331.53,394.65,191.9,183.3,0.725,436675.7,436675.7,6522,0,0,0,L,1151911521,0,125.85,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384725,209582.00
07/08/2015 15:45,2,7.510,ACTIVE,219.61,364.59,59.928,1436384704,"201051344000438","174011321042388",26.90,48.80,0,332.13,412.08,204.5,195.5,0.955,172048.5,172048.5,5622,0,0,0,L,1122011218,0,124.72,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384726,209583.00
07/08/2015 15:45,2,7.586,ACTIVE,219.61,363.39,59.996,1436384704,"201051344001135","174011321042388",26.40,50.40,0,332.73,411.48,202.8,193.8,0.919,163369.5,163369.5,5610,0,0,0,L,1122011218,0,124.27,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384727,209584.00
07/08/2015 15:45,2,7.492,ACTIVE,218.93,362.49,59.965,1436384704,"201051344000417","174011321042388",26.48,48.80,0,332.13,410.58,200.7,191.8,0.937,167670.6,167670.6,5622,0,0,0,L,1122011218,0,123.81,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384728,209585.00
07/08/2015 15:45,2,7.693,ACTIVE,218.71,362.79,59.965,1436384704,"201051344000594","174011321042388",26.44,53.80,0,330.63,408.48,205.9,196.8,0.959,168173.5,168173.5,5624,0,0,0,L,1122011218,0,124.04,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384729,209586.00
07/08/2015 15:45,2,7.416,ACTIVE,217.35,376.01,59.954,1436384704,"274151322000083","174011321042388",26.32,63.30,0,331.83,391.34,197.5,188.7,0.787,451843.1,451843.1,6928,0,0,0,L,1151911521,0,124.72,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384729,209587.00
07/08/2015 15:45,2,7.777,ACTIVE,220.06,363.69,59.954,1436384704,"201051344000585","174011321042388",26.26,49.50,0,332.73,412.38,207.0,197.9,0.946,167196.9,167196.9,5624,0,0,0,L,1122011218,0,124.04,127.20,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384730,209588.00
07/08/2015 15:45,2,7.311,ACTIVE,217.58,359.18,59.965,1436384704,"274151322000054","174011321042388",26.08,60.50,0,331.23,394.05,193.1,184.4,0.729,446901.1,446901.1,6510,0,0,0,L,1151911521,0,125.40,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384731,209589.00
07/08/2015 15:45,2,7.727,ACTIVE,220.06,364.29,59.959,1436384704,"201051344001203","174011321042388",26.18,48.80,0,331.53,413.29,204.9,195.8,0.955,168339.1,168339.1,5629,0,0,0,L,1122011218,0,125.17,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384732,209590.00
07/08/2015 15:45,2,7.600,ACTIVE,218.71,363.39,59.965,1436384704,"201051344000646","174011321042388",26.42,48.00,0,330.93,407.87,203.3,194.3,0.950,165501.2,165501.2,5618,0,0,0,L,1122011218,0,124.27,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384733,209591.00
07/08/2015 15:45,2,4.949,ACTIVE,218.71,400.96,59.970,1436384704,"274151322000068","174011321042388",36.50,56.30,0,374.51,447.25,182.3,174.0,0.685,354542.3,354542.3,6623,0,0,0,L,1151911521,0,125.62,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384734,209592.00
07/08/2015 15:45,2,7.645,ACTIVE,218.48,370.90,59.959,1436384704,"274151322000076","174011321042388",27.12,59.80,0,333.33,399.46,209.7,200.4,0.804,476647.0,476647.0,6911,0,0,0,L,1151911521,0,125.40,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384735,209593.00
07/08/2015 15:45,1,4.494,ACTIVE,217.7,327.50,60.00,1436384704,"033051125000132","174011321042388",32.30,41,0.634,315.11,376.19,144.4,137.6,0.635,34669.200000048,34701.600000024,378,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384736,209594.00
07/08/2015 15:45,1,5.129,ACTIVE,217.7,381.25,60.00,1436384704,"033051125000150","174011321042388",37.62,42,0.854,313.82,391.11,192.0,184.7,0.840,46250.600000012,46294.200000012,140,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384737,209595.00
07/08/2015 15:45,2,7.686,ACTIVE,218.48,362.79,59.954,1436384704,"201051344000890","174011321042388",26.16,47.80,0,331.83,407.27,203.7,194.6,0.932,169807.2,169807.2,5625,0,0,0,L,1122011218,0,124.04,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384738,209596.00
07/08/2015 15:45,2,7.645,ACTIVE,220.06,364.29,59.965,1436384704,"201051344000900","174011321042388",26.84,46.00,0,332.73,412.98,207.8,198.7,0.946,170108.3,170108.3,5640,0,0,0,L,1122011218,0,124.94,126.98,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384739,209597.00
07/08/2015 15:45,2,7.588,ACTIVE,219.39,364.59,59.996,1436384704,"201051344000633","174011321042388",26.40,51.30,0,332.73,412.38,202.8,193.8,0.955,159711.4,159711.4,5638,0,0,0,L,1122011218,0,124.49,126.98,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384740,209598.00
07/08/2015 15:45,1,7.133,ACTIVE,218.2,343.66,60.00,1436384704,"040051121000185","174011321042388",23.77,42,0.746,317.47,383.92,168.7,162.0,0.738,40733.299999987,40771.499999975,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384741,209599.00
07/08/2015 15:45,2,7.668,ACTIVE,220.74,365.49,59.954,1436384704,"201051344000983","174011321042388",26.26,48.00,0,332.43,412.68,203.9,194.9,0.937,167088.5,167088.5,5639,0,0,0,L,1122011218,0,124.94,127.20,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384742,209600.00
07/08/2015 15:45,2,7.650,ACTIVE,219.61,364.29,59.944,1436384704,"201051344000917","174011321042388",26.56,48.00,0,332.43,413.29,205.8,196.7,0.968,170269.4,170269.4,5640,0,0,0,L,1122011218,0,124.27,127.20,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384743,209601.00
07/08/2015 15:45,1,6.592,ACTIVE,217.4,365.88,60.00,1436384704,"040051121000116","174011321042388",24.91,38,0.725,314.88,380.64,163.4,156.2,0.719,40748.200000048,40785.100000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384744,209602.00
07/08/2015 15:45,1,4.408,ACTIVE,218.4,342.99,60.00,1436384704,"033051125000135","174011321042388",32.05,41,0.621,317.38,376.90,140.6,135.1,0.615,34487.600000022,34519.600000022,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384745,209603.00
07/08/2015 15:45,2,7.426,ACTIVE,220.29,364.29,59.965,1436384704,"201051344000648","174011321042388",26.42,48.50,0,332.73,412.98,198.8,189.9,0.924,166048.0,166048.0,5634,0,0,0,L,1122011218,0,124.27,127.43,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384746,209604.00
07/08/2015 15:45,2,7.439,ACTIVE,219.61,363.09,59.965,1436384704,"201051344001093","174011321042388",26.48,46.60,0,332.73,412.08,199.5,190.6,0.902,168440.9,168440.9,5629,0,0,0,L,1122011218,0,124.49,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384747,209605.00
07/08/2015 15:45,2,7.461,ACTIVE,220.29,362.19,59.959,1436384704,"201051344000645","174011321042388",26.38,48.80,0,333.63,410.88,199.3,190.5,0.919,166622.5,166622.5,5640,0,0,0,L,1122011218,0,124.94,127.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384749,209606.00
07/08/2015 15:45,2,7.146,ACTIVE,218.03,355.28,59.949,1436384704,"274151322000085","174011321042388",26.36,59.80,0,331.83,394.05,190.8,182.3,0.729,449182.6,449182.6,6917,0,0,0,L,1151911521,0,125.62,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384750,209607.00
07/08/2015 15:45,2,7.461,ACTIVE,219.84,363.09,59.938,1436384704,"201051344000651","174011321042388",26.36,50.40,0,333.03,412.68,199.1,190.2,0.915,165973.9,165973.9,5627,0,0,0,L,1122011218,0,124.72,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384751,209608.00
07/08/2015 15:45,2,7.471,ACTIVE,219.39,360.99,59.965,1436384704,"201051344000867","174011321042388",26.28,50.40,0,332.73,409.98,198.9,190.0,0.915,158405.7,158405.7,5643,0,0,0,L,1122011218,0,124.27,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384752,209609.00
07/08/2015 15:45,1,6.894,ACTIVE,218.0,340.14,60.00,1436384704,"040051121000095","174011321042388",21.43,42,0.651,317.70,378.19,147.0,141.3,0.646,40132.800000012,40166.699999988,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384753,209610.00
07/08/2015 15:45,2,7.424,ACTIVE,218.26,361.59,59.965,1436384704,"201051344001230","174011321042388",26.72,46.20,0,330.03,406.67,200.9,192.0,0.937,169497.6,169497.6,5644,0,0,0,L,1122011218,0,124.04,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384754,209611.00
07/08/2015 15:45,2,7.377,ACTIVE,220.52,364.29,59.965,1436384704,"201051344000576","174011321042388",26.50,47.30,0,333.33,412.08,197.8,189.0,0.902,165859.8,165859.8,5648,0,0,0,L,1122011218,0,124.72,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384755,209612.00
07/08/2015 15:45,2,7.414,ACTIVE,220.52,364.89,59.959,1436384704,"201051344000579","174011321042388",26.56,51.80,0,333.93,411.78,199.4,190.6,0.928,172336.7,172336.7,5628,0,0,0,L,1122011218,0,124.72,126.98,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436384756,209613.00
07/08/2015 16:00,2,6.562,ACTIVE,217.80,359.18,59.965,1436385604,"201051344000955","174011321042388",28.33,47.30,0,330.93,405.47,188.2,179.7,0.893,171472.1,171472.1,5632,0,0,0,L,1122011218,0,123.36,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385605,209614.00
07/08/2015 16:00,1,6.473,ACTIVE,217.1,354.63,60.03,1436385604,"040051121000195","174011321042388",24.50,40,0.697,316.29,382.49,157.8,150.3,0.695,43335,43373.7,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385606,209615.00
07/08/2015 16:00,2,6.873,ACTIVE,216.90,363.99,59.965,1436385604,"274151322000095","174011321042388",27.53,60.30,0,330.93,393.15,191.6,183.0,0.725,470851.0,470851.0,6539,0,0,0,L,1151911521,0,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385607,209616.00
07/08/2015 16:00,2,6.354,ACTIVE,218.03,359.48,59.986,1436385604,"201051344000868","174011321042388",26.96,45.80,0,332.13,409.08,173.3,165.4,0.778,157819.9,157819.9,5639,0,0,0,L,1122011218,0,123.59,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385608,209617.00
07/08/2015 16:00,2,6.080,ACTIVE,219.39,359.18,59.970,1436385604,"201051344000853","174011321042388",27.04,46.20,0,336.34,409.38,166.4,158.7,0.787,164105.7,164105.7,5639,0,0,0,L,1122011218,0,124.49,126.75,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385609,209618.00
07/08/2015 16:00,2,5.945,ACTIVE,218.26,358.58,59.981,1436385604,"201051344000582","174011321042388",27.55,47.50,0,333.03,411.18,165.9,158.2,0.773,164257.1,164257.1,5625,0,0,0,L,1122011218,0,123.59,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385610,209619.00
07/08/2015 16:00,1,5.486,ACTIVE,217.6,340.27,60.03,1436385604,"040051121000097","174011321042388",25.28,38,0.613,316.94,383.60,138.0,132.7,0.615,41500.300000012,41538.900000036,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385612,209620.00
07/08/2015 16:00,2,5.881,ACTIVE,218.71,358.28,59.986,1436385604,"201051344000469","174011321042388",27.14,43.60,0,336.34,409.98,161.6,154.1,0.778,159374.5,159374.5,5629,0,0,0,L,1122011218,0,123.59,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385613,209621.00
07/08/2015 16:00,2,5.795,ACTIVE,218.71,358.28,59.981,1436385604,"201051344000988","174011321042388",27.08,46.80,0,334.84,409.08,158.8,151.4,0.742,158931.1,158931.1,5630,0,0,0,L,1122011218,0,123.81,126.53,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385613,209622.00
07/08/2015 16:00,2,5.658,ACTIVE,218.26,357.08,59.975,1436385604,"201051344001158","174011321042388",27.14,48.30,0,335.74,408.48,155.5,148.1,0.734,164985.4,164985.4,5626,0,0,0,L,1122011218,0,123.59,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385614,209623.00
07/08/2015 16:00,2,5.572,ACTIVE,217.35,355.58,59.975,1436385604,"201051344001025","174011321042388",27.29,48.50,0,332.73,410.58,154.1,146.8,0.676,168507.3,168507.3,5624,0,0,0,L,1122011218,0,123.14,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385615,209624.00
07/08/2015 16:00,1,3.626,ACTIVE,216.2,349.23,60.03,1436385604,"033051125000118","174011321042388",38.17,40,0.613,312.82,390.08,137.7,131.4,0.612,46217.999999976,46261.499999976,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385617,209625.00
07/08/2015 16:00,2,5.256,ACTIVE,217.58,355.58,59.981,1436385604,"201051344000569","174011321042388",27.00,46.20,0,335.14,409.68,143.6,136.6,0.681,171986.9,171986.9,5636,0,0,0,L,1122011218,0,123.14,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385618,209626.00
07/08/2015 16:00,2,3.365,ACTIVE,216.22,416.59,59.996,1436385604,"274151322000094","174011321042388",37.75,56.80,0,375.71,439.74,127.8,121.5,0.491,355482.1,355482.1,7017,0,0,0,L,1151911521,0,124.27,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385619,209627.00
07/08/2015 16:00,1,4.989,ACTIVE,216.9,326.51,60.03,1436385604,"040051121000068","174011321042388",22.38,41,0.490,316.58,377.70,111.1,105.9,0.506,39684.499999988,39719.100000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385620,209628.00
07/08/2015 16:00,2,5.451,ACTIVE,218.26,357.68,59.975,1436385604,"201051344000458","174011321042388",27.65,48.00,0,337.24,410.28,152.7,145.4,0.729,167799.8,167799.8,5631,0,0,0,L,1122011218,0,124.04,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385621,209629.00
07/08/2015 16:00,2,5.270,ACTIVE,216.22,355.88,59.975,1436385604,"274151322000087","174011321042388",25.31,91.00,0,331.83,385.63,135.2,128.5,0.508,426268.2,426268.2,6511,0,0,0,L,1151911521,0,124.72,123.36,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385622,209630.00
07/08/2015 16:00,2,5.385,ACTIVE,216.67,365.19,59.986,1436385604,"274151322000052","174011321042388",27.55,56.80,0,330.93,393.15,150.2,143.0,0.579,455755.1,455755.1,6911,0,0,0,L,1151911521,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385623,209631.00
07/08/2015 16:00,2,5.684,ACTIVE,217.13,356.78,59.981,1436385604,"201051344001145","174011321042388",28.35,44.00,0,332.43,409.08,163.1,155.5,0.747,172949.5,172949.5,5642,0,0,0,L,1122011218,0,123.14,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385624,209632.00
07/08/2015 16:00,2,5.729,ACTIVE,216.90,357.08,59.981,1436385604,"201051344000685","174011321042388",28.17,45.30,0,330.33,406.37,163.4,155.8,0.795,171977.7,171977.7,5643,0,0,0,L,1122011218,0,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385624,209633.00
07/08/2015 16:00,2,5.443,ACTIVE,216.22,362.79,59.981,1436385604,"274151322000088","174011321042388",27.19,55.50,0,331.83,391.64,149.8,142.7,0.570,436718.8,436718.8,6523,0,0,0,L,1151911521,0,125.17,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385625,209634.00
07/08/2015 16:00,2,5.535,ACTIVE,217.35,356.78,59.975,1436385604,"201051344000438","174011321042388",28.23,46.40,0,331.83,410.28,158.0,150.6,0.742,172094.7,172094.7,5623,0,0,0,L,1122011218,0,123.59,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385626,209635.00
07/08/2015 16:00,2,5.566,ACTIVE,217.35,355.28,59.975,1436385604,"201051344001135","174011321042388",27.59,48.50,0,332.13,409.08,155.5,148.2,0.712,163415.6,163415.6,5611,0,0,0,L,1122011218,0,123.36,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385627,209636.00
07/08/2015 16:00,2,5.449,ACTIVE,216.90,356.18,59.981,1436385604,"201051344000417","174011321042388",27.77,46.40,0,332.13,408.18,153.2,146.0,0.729,167715.9,167715.9,5623,0,0,0,L,1122011218,0,123.14,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385628,209637.00
07/08/2015 16:00,2,5.658,ACTIVE,216.67,357.68,59.981,1436385604,"201051344000594","174011321042388",27.91,50.20,0,329.73,406.37,160.0,152.5,0.756,168220.2,168220.2,5625,0,0,0,L,1122011218,0,123.14,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385629,209638.00
07/08/2015 16:00,2,5.396,ACTIVE,216.00,356.18,59.981,1436385604,"274151322000083","174011321042388",27.85,60.00,0,331.23,390.74,152.2,145.0,0.601,451887.7,451887.7,6929,0,0,0,L,1151911521,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385630,209639.00
07/08/2015 16:00,2,5.840,ACTIVE,217.80,357.98,60.007,1436385604,"201051344000585","174011321042388",27.53,46.40,0,332.73,409.98,162.8,155.2,0.760,167243.9,167243.9,5625,0,0,0,L,1122011218,0,123.14,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385631,209640.00
07/08/2015 16:00,2,5.549,ACTIVE,216.90,355.88,59.965,1436385604,"274151322000054","174011321042388",27.14,58.00,0,331.23,390.14,152.3,145.1,0.583,446944.5,446944.5,6511,0,0,0,L,1151911521,0,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385632,209641.00
07/08/2015 16:00,2,5.934,ACTIVE,218.26,357.68,59.986,1436385604,"201051344001203","174011321042388",27.65,47.50,0,333.33,410.58,166.2,158.5,0.782,168385.3,168385.3,5630,0,0,0,L,1122011218,0,124.27,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385633,209642.00
07/08/2015 16:00,2,5.920,ACTIVE,217.35,358.28,59.975,1436385604,"201051344000646","174011321042388",27.99,45.30,0,330.03,405.47,167.8,160.1,0.795,165547.4,165547.4,5619,0,0,0,L,1122011218,0,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385634,209643.00
07/08/2015 16:00,2,3.875,ACTIVE,217.58,417.49,59.970,1436385604,"274151322000068","174011321042388",37.19,54.00,0,373.91,447.85,146.3,139.3,0.552,354583.5,354583.5,6624,0,0,0,L,1151911521,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385635,209644.00
07/08/2015 16:00,2,5.906,ACTIVE,217.13,368.50,59.970,1436385604,"274151322000076","174011321042388",27.99,57.30,0,333.03,396.75,167.3,159.6,0.641,476694.3,476694.3,6912,0,0,0,L,1151911521,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385636,209645.00
07/08/2015 16:00,1,3.437,ALERT,217.2,355.18,60.00,1436385604,"033051125000132","174011321042388",33.25,39,0.496,316.85,374.55,113.7,107.3,0.513,34701.600000024,34733.800000012,380,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436385637,209646.00
07/08/2015 16:00,1,3.949,ACTIVE,216.8,363.01,60.03,1436385604,"033051125000150","174011321042388",38.54,39,0.677,313.42,389.15,151.4,146.0,0.674,46294.200000012,46337.900000012,142,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385639,209647.00
07/08/2015 16:00,2,5.697,ACTIVE,216.90,356.18,59.970,1436385604,"201051344000890","174011321042388",27.69,45.80,0,330.93,405.47,159.7,152.2,0.734,169853.2,169853.2,5626,0,0,0,L,1122011218,0,123.59,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385640,209648.00
07/08/2015 16:00,2,5.279,ACTIVE,217.80,356.48,59.965,1436385604,"201051344000900","174011321042388",27.63,45.50,0,332.13,410.88,147.7,140.6,0.676,170154.8,170154.8,5641,0,0,0,L,1122011218,0,123.81,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385641,209649.00
07/08/2015 16:00,2,5.156,ACTIVE,217.13,354.97,60.002,1436385604,"201051344000633","174011321042388",27.71,49.50,0,332.13,409.38,144.6,137.7,0.689,159757.1,159757.1,5639,0,0,0,L,1122011218,0,123.59,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385642,209650.00
07/08/2015 16:00,1,4.789,ACTIVE,216.8,334.00,60.00,1436385604,"040051121000185","174011321042388",24.79,39,0.524,317.40,381.78,118.1,113.1,0.533,40771.499999975,40809.599999999,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385643,209651.00
07/08/2015 16:00,2,5.143,ACTIVE,217.80,354.97,59.975,1436385604,"201051344000983","174011321042388",27.12,47.00,0,334.84,409.68,141.2,134.4,0.672,167134.5,167134.5,5640,0,0,0,L,1122011218,0,123.81,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385644,209652.00
