ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 16:00,2,5.068,ACTIVE,217.13,355.58,59.996,1436385604,"201051344000917","174011321042388",27.85,47.00,0,332.43,409.38,142.9,136.0,0.685,170315.9,170315.9,5641,0,0,0,L,1122011218,0,123.36,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385645,209653.00
07/08/2015 16:00,1,4.467,ALERT,215.9,359.41,60.03,1436385604,"040051121000116","174011321042388",25.66,36,0.504,316.12,379.99,114.0,108.5,0.518,40785.100000024,40822.100000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436385646,209654.00
07/08/2015 16:00,1,3.049,ACTIVE,217.2,329.04,60.03,1436385604,"033051125000135","174011321042388",33.20,39,0.444,317.41,375.75,100.7,96.2,0.459,34519.600000022,34551.600000022,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385647,209655.00
07/08/2015 16:00,2,5.242,ACTIVE,218.03,356.18,59.970,1436385604,"201051344000648","174011321042388",27.41,47.30,0,336.34,409.68,145.5,138.5,0.694,166093.2,166093.2,5635,0,0,0,L,1122011218,0,123.36,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385648,209656.00
07/08/2015 16:00,2,5.195,ACTIVE,217.58,356.18,59.975,1436385604,"201051344001093","174011321042388",27.69,44.80,0,333.63,408.78,145.8,138.8,0.672,168486.3,168486.3,5630,0,0,0,L,1122011218,0,123.59,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385649,209657.00
07/08/2015 16:00,2,5.281,ACTIVE,218.03,354.97,59.975,1436385604,"201051344000645","174011321042388",27.21,49.30,0,337.54,408.48,145.4,138.4,0.672,166667.8,166667.8,5641,0,0,0,L,1122011218,0,124.04,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385650,209658.00
07/08/2015 16:00,2,5.096,ACTIVE,216.45,349.26,60.002,1436385604,"274151322000085","174011321042388",27.27,58.30,0,332.43,389.24,140.8,134.0,0.544,449226.1,449226.1,6918,0,0,0,L,1151911521,0,124.94,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385651,209659.00
07/08/2015 16:00,2,5.283,ACTIVE,217.80,356.18,59.944,1436385604,"201051344000651","174011321042388",27.79,48.30,0,334.54,409.38,148.8,141.6,0.685,166019.6,166019.6,5628,0,0,0,L,1122011218,0,124.04,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385652,209660.00
07/08/2015 16:00,1,5.001,ACTIVE,216.8,352.08,60.00,1436385604,"040051121000095","174011321042388",22.37,39,0.490,317.68,376.27,111.3,105.8,0.499,40166.699999988,40200.699999988,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385654,209661.00
07/08/2015 16:00,2,5.422,ACTIVE,216.45,354.37,59.970,1436385604,"201051344001230","174011321042388",27.97,44.00,0,330.33,403.97,153.5,146.2,0.734,169543.6,169543.6,5645,0,0,0,L,1122011218,0,123.14,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385655,209662.00
07/08/2015 16:00,2,5.252,ACTIVE,218.26,357.38,59.975,1436385604,"201051344000576","174011321042388",27.17,46.80,0,336.04,408.78,144.5,137.6,0.672,165904.8,165904.8,5649,0,0,0,L,1122011218,0,123.81,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385656,209663.00
07/08/2015 16:00,2,5.219,ACTIVE,218.03,355.88,59.970,1436385604,"201051344000579","174011321042388",28.27,48.50,0,336.94,408.78,149.3,142.2,0.707,172382.8,172382.8,5629,0,0,0,L,1122011218,0,123.59,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385657,209664.00
07/08/2015 16:00,2,5.117,ACTIVE,217.13,352.87,59.986,1436385604,"201051344000867","174011321042388",27.59,49.50,0,332.13,406.37,143.0,136.1,0.658,158451.4,158451.4,5644,0,0,0,L,1122011218,1,123.59,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436385658,209665.00
07/08/2015 16:15,2,6.281,ACTIVE,218.26,359.18,59.975,1436386504,"201051344000955","174011321042388",28.86,42.30,0,318.61,404.87,183.7,175.4,0.871,171501.0,171501.0,5633,0,0,0,L,1122011218,0,123.36,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386505,209666.00
07/08/2015 16:15,1,5.825,ACTIVE,217.6,361.71,60.03,1436386504,"040051121000195","174011321042388",25.35,36,0.649,302.27,451.12,146.9,140.7,0.648,43373.7,43397.5,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386506,209667.00
07/08/2015 16:15,2,6.047,ACTIVE,217.13,351.97,59.981,1436386504,"274151322000095","174011321042388",28.43,55.50,0,330.03,393.15,173.9,165.9,0.650,470880.7,470880.7,6540,0,0,0,L,1151911521,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386507,209668.00
07/08/2015 16:15,2,5.627,ACTIVE,218.26,358.28,59.970,1436386504,"201051344000868","174011321042388",28.31,41.00,0,319.81,409.68,161.3,153.7,0.729,157848.1,157848.1,5640,0,0,0,L,1122011218,0,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386508,209669.00
07/08/2015 16:15,2,5.711,ACTIVE,219.84,359.48,59.944,1436386504,"201051344000853","174011321042388",28.45,41.00,0,319.81,409.68,164.7,157.1,0.778,164133.8,164133.8,5640,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386509,209670.00
07/08/2015 16:15,2,5.709,ACTIVE,219.16,359.18,59.975,1436386504,"201051344000582","174011321042388",28.37,43.40,0,318.61,411.48,164.0,156.4,0.765,164285.6,164285.6,5626,0,0,0,L,1122011218,0,124.04,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386510,209671.00
07/08/2015 16:15,1,5.377,ACTIVE,218.2,339.86,60.03,1436386504,"040051121000097","174011321042388",25.67,35,0.609,303.10,451.54,137.3,132.1,0.612,41538.900000036,41563.100000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386511,209672.00
07/08/2015 16:15,2,6.062,ACTIVE,220.06,360.99,59.996,1436386504,"201051344000469","174011321042388",28.45,39.00,0,318.30,409.68,174.7,166.7,0.831,159402.5,159402.5,5630,0,0,0,L,1122011218,0,124.04,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386512,209673.00
07/08/2015 16:15,2,6.242,ACTIVE,220.06,361.59,59.975,1436386504,"201051344000988","174011321042388",28.09,41.50,0,317.70,409.08,177.6,169.5,0.826,158959.2,158959.2,5631,0,0,0,L,1122011218,0,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386513,209674.00
07/08/2015 16:15,2,6.254,ACTIVE,220.29,361.59,59.996,1436386504,"201051344001158","174011321042388",28.47,42.30,0,317.40,409.08,180.3,172.1,0.831,165013.7,165013.7,5627,0,0,0,L,1122011218,0,124.49,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386514,209675.00
07/08/2015 16:15,2,6.420,ACTIVE,219.39,360.99,59.970,1436386504,"201051344001025","174011321042388",28.47,43.00,0,317.70,411.48,185.0,176.7,0.835,168536.3,168536.3,5625,0,0,0,L,1122011218,0,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386515,209676.00
07/08/2015 16:15,1,4.322,ACTIVE,217.8,377.02,60.00,1436386504,"033051125000118","174011321042388",39.11,37,0.744,299.32,449.55,168.2,161.1,0.740,46261.499999976,46287.799999988,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386516,209677.00
07/08/2015 16:15,2,6.191,ACTIVE,220.06,360.69,59.975,1436386504,"201051344000569","174011321042388",28.37,41.80,0,318.00,409.68,177.9,169.8,0.826,172014.8,172014.8,5637,0,0,0,L,1122011218,0,124.04,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386517,209678.00
07/08/2015 16:15,2,4.139,ACTIVE,217.80,426.51,59.970,1436386504,"274151322000094","174011321042388",38.31,52.30,0,335.74,461.38,159.7,152.2,0.619,355507.3,355507.3,7018,0,0,0,L,1151911521,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386518,209679.00
07/08/2015 16:15,1,5.918,ACTIVE,218.1,326.22,60.03,1436386504,"040051121000068","174011321042388",23.13,38,0.602,301.68,451.24,136.2,130.6,0.603,39719.100000012,39740.8,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386520,209680.00
07/08/2015 16:15,2,6.203,ACTIVE,220.29,360.08,59.975,1436386504,"201051344000458","174011321042388",28.41,43.60,0,318.30,410.28,178.5,170.3,0.840,167828.3,167828.3,5632,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386521,209681.00
07/08/2015 16:15,2,6.125,ACTIVE,217.80,370.00,59.965,1436386504,"274151322000087","174011321042388",26.44,86.50,0,328.82,386.83,164.0,156.4,0.610,426294.0,426294.0,6512,0,0,0,L,1151911521,0,125.40,124.04,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386522,209682.00
07/08/2015 16:15,2,6.109,ACTIVE,218.03,363.69,59.933,1436386504,"274151322000052","174011321042388",28.21,51.50,0,330.93,390.44,174.4,166.4,0.658,455783.1,455783.1,6912,0,0,0,L,1151911521,0,125.17,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386523,209683.00
07/08/2015 16:15,2,6.365,ACTIVE,218.71,360.69,59.970,1436386504,"201051344001145","174011321042388",28.78,39.00,0,318.91,409.68,185.6,177.2,0.844,172979.1,172979.1,5643,0,0,0,L,1122011218,0,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386524,209684.00
07/08/2015 16:15,2,6.262,ACTIVE,218.48,359.48,59.944,1436386504,"201051344000685","174011321042388",28.94,40.60,0,317.10,406.67,183.7,175.3,0.888,172006.9,172006.9,5644,0,0,0,L,1122011218,0,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386524,209685.00
07/08/2015 16:15,2,5.984,ACTIVE,217.58,372.71,59.954,1436386504,"274151322000088","174011321042388",27.53,50.40,0,328.22,389.24,166.9,159.2,0.632,436745.8,436745.8,6524,0,0,0,L,1151911521,0,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386525,209686.00
07/08/2015 16:15,2,6.092,ACTIVE,219.16,361.59,59.954,1436386504,"201051344000438","174011321042388",28.90,41.80,0,316.50,410.58,178.3,170.1,0.831,172123.7,172123.7,5624,0,0,0,L,1122011218,0,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386526,209687.00
07/08/2015 16:15,2,6.090,ACTIVE,218.93,358.28,59.975,1436386504,"201051344001135","174011321042388",28.35,44.00,0,318.61,409.68,174.7,166.7,0.791,163444.5,163444.5,5612,0,0,0,L,1122011218,0,124.04,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386527,209688.00
07/08/2015 16:15,2,5.979,ACTIVE,218.71,359.48,59.970,1436386504,"201051344000417","174011321042388",28.51,41.00,0,317.10,405.77,172.6,164.7,0.813,167744.4,167744.4,5624,0,0,0,L,1122011218,0,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386528,209689.00
07/08/2015 16:15,2,5.996,ACTIVE,218.03,357.68,59.959,1436386504,"201051344000594","174011321042388",28.61,43.80,0,315.30,407.57,173.8,165.8,0.804,168249.4,168249.4,5626,0,0,0,L,1122011218,0,123.59,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386529,209690.00
07/08/2015 16:15,2,6.107,ACTIVE,217.35,351.67,59.970,1436386504,"274151322000083","174011321042388",28.07,54.80,0,329.13,389.84,173.6,165.7,0.689,451915.9,451915.9,6930,0,0,0,L,1151911521,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386530,209691.00
07/08/2015 16:15,2,6.404,ACTIVE,219.61,361.29,59.970,1436386504,"201051344000585","174011321042388",28.31,41.80,0,318.30,410.88,183.5,175.2,0.844,167273.6,167273.6,5626,0,0,0,L,1122011218,0,124.04,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386531,209692.00
07/08/2015 16:15,2,6.021,ACTIVE,217.80,372.41,59.954,1436386504,"274151322000054","174011321042388",27.73,52.50,0,327.92,389.84,169.0,161.2,0.636,446971.8,446971.8,6512,0,0,0,L,1151911521,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386532,209693.00
07/08/2015 16:15,2,6.227,ACTIVE,219.39,360.08,59.975,1436386504,"201051344001203","174011321042388",28.39,42.80,0,316.50,410.28,179.1,171.0,0.831,168414.2,168414.2,5631,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386533,209694.00
07/08/2015 16:15,2,6.184,ACTIVE,218.26,359.48,59.965,1436386504,"201051344000646","174011321042388",28.67,40.00,0,315.90,406.07,179.4,171.3,0.840,165576.4,165576.4,5620,0,0,0,L,1122011218,0,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386533,209695.00
07/08/2015 16:15,2,4.104,ACTIVE,218.48,420.80,59.965,1436386504,"274151322000068","174011321042388",37.89,50.00,0,337.24,455.67,158.3,150.9,0.597,354609.0,354609.0,6625,0,0,0,L,1151911521,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386534,209696.00
07/08/2015 16:15,2,6.312,ACTIVE,218.71,376.01,59.965,1436386504,"274151322000076","174011321042388",28.57,52.30,0,329.73,397.05,182.6,174.3,0.703,476724.1,476724.1,6913,0,0,0,L,1151911521,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386535,209697.00
07/08/2015 16:15,1,3.708,ACTIVE,217.9,362.83,60.03,1436386504,"033051125000132","174011321042388",34.06,36,0.550,301.41,447.50,125.7,119.3,0.560,34733.800000012,34753.700000048,383,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386536,209698.00
07/08/2015 16:15,1,4.223,ACTIVE,218.5,325.24,60.03,1436386504,"033051125000150","174011321042388",39.37,36,0.736,301.50,453.90,165.4,159.8,0.733,46337.900000012,46364.400000012,144,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386538,209699.00
07/08/2015 16:15,2,6.289,ACTIVE,218.48,359.48,60.002,1436386504,"201051344000890","174011321042388",28.31,40.60,0,318.61,406.07,180.2,172.0,0.826,169882.2,169882.2,5627,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386539,209700.00
07/08/2015 16:15,2,6.309,ACTIVE,219.84,362.79,59.965,1436386504,"201051344000900","174011321042388",28.41,41.50,0,317.70,410.58,181.5,173.2,0.822,170183.2,170183.2,5642,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386540,209701.00
07/08/2015 16:15,2,6.238,ACTIVE,219.39,361.89,59.965,1436386504,"201051344000633","174011321042388",28.57,43.00,0,318.91,410.58,180.4,172.2,0.849,159785.7,159785.7,5640,0,0,0,L,1122011218,0,124.49,126.98,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386541,209702.00
07/08/2015 16:15,1,5.815,ACTIVE,218.5,351.89,60.00,1436386504,"040051121000185","174011321042388",25.25,36,0.647,302.32,450.25,146.1,140.5,0.645,40809.599999999,40833.299999987,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386542,209703.00
07/08/2015 16:15,2,6.256,ACTIVE,220.52,363.39,59.965,1436386504,"201051344000983","174011321042388",28.55,42.80,0,319.21,410.88,180.9,172.6,0.840,167163.1,167163.1,5641,0,0,0,L,1122011218,0,124.72,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386543,209704.00
07/08/2015 16:15,2,6.227,ACTIVE,219.61,360.08,59.965,1436386504,"201051344000917","174011321042388",28.82,42.80,0,317.10,411.18,181.7,173.5,0.862,170345.1,170345.1,5642,0,0,0,L,1122011218,0,124.04,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386544,209705.00
07/08/2015 16:15,1,5.600,ACTIVE,217.5,367.54,60.03,1436386504,"040051121000116","174011321042388",25.97,32,0.642,300.85,450.24,144.7,138.7,0.641,40822.100000024,40845.800000012,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386546,209706.00
07/08/2015 16:15,1,3.674,ACTIVE,218.5,353.77,60.03,1436386504,"033051125000135","174011321042388",33.84,36,0.545,300.49,450.22,123.7,118.5,0.553,34551.600000022,34571.499999998,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386547,209707.00
07/08/2015 16:15,2,6.195,ACTIVE,219.84,362.49,59.970,1436386504,"201051344000648","174011321042388",28.59,43.00,0,316.50,410.28,179.3,171.2,0.835,166121.4,166121.4,5636,0,0,0,L,1122011218,0,124.04,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386548,209708.00
07/08/2015 16:15,2,6.182,ACTIVE,219.39,360.99,59.970,1436386504,"201051344001093","174011321042388",28.39,40.40,0,318.30,410.28,177.7,169.6,0.804,168514.7,168514.7,5631,0,0,0,L,1122011218,0,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386549,209709.00
07/08/2015 16:15,2,6.326,ACTIVE,219.84,359.48,59.975,1436386504,"201051344000645","174011321042388",28.17,44.50,0,319.81,409.68,180.3,172.1,0.844,166696.0,166696.0,5642,0,0,0,L,1122011218,0,124.27,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386550,209710.00
07/08/2015 16:15,2,6.068,ACTIVE,217.80,373.01,59.981,1436386504,"274151322000085","174011321042388",27.73,53.30,0,329.73,389.84,170.0,162.2,0.645,449253.7,449253.7,6919,0,0,0,L,1151911521,0,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386550,209711.00
07/08/2015 16:15,2,6.340,ACTIVE,219.39,362.19,59.981,1436386504,"201051344000651","174011321042388",28.31,44.00,0,318.00,410.58,181.7,173.4,0.818,166048.5,166048.5,5629,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386551,209712.00
07/08/2015 16:15,2,6.188,ACTIVE,218.93,359.78,59.975,1436386504,"201051344000867","174011321042388",28.88,43.60,0,318.61,408.78,181.1,172.8,0.826,158479.8,158479.8,5645,0,0,0,L,1122011218,0,124.04,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386552,209713.00
07/08/2015 16:15,1,5.792,ACTIVE,218.0,332.96,60.03,1436386504,"040051121000095","174011321042388",22.87,36,0.582,298.88,448.36,131.8,126.2,0.585,40200.699999988,40222.199999988,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386553,209714.00
07/08/2015 16:15,2,6.264,ACTIVE,217.80,359.18,59.996,1436386504,"201051344001230","174011321042388",28.47,39.30,0,317.10,404.87,180.5,172.3,0.849,169572.8,169572.8,5646,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386554,209715.00
07/08/2015 16:15,2,6.160,ACTIVE,220.06,363.09,59.975,1436386504,"201051344000576","174011321042388",28.47,42.50,0,318.91,409.08,177.4,169.3,0.818,165932.7,165932.7,5650,0,0,0,L,1122011218,0,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386555,209716.00
07/08/2015 16:15,2,6.271,ACTIVE,220.29,363.69,59.975,1436386504,"201051344000579","174011321042388",28.92,42.00,0,316.80,410.28,183.5,175.2,0.849,172412.2,172412.2,5630,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436386556,209717.00
07/08/2015 16:30,2,5.477,ACTIVE,216.90,353.77,59.970,1436387404,"201051344000955","174011321042388",28.49,40.80,0,329.73,398.56,158.0,150.6,0.765,171537.7,171537.7,5634,0,0,0,L,1122011218,0,123.14,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387405,209718.00
07/08/2015 16:30,1,5.182,ACTIVE,216.7,322.00,60.03,1436387404,"040051121000195","174011321042388",25.31,35,0.577,302.04,450.61,130.5,124.6,0.585,43397.5,43427.5,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387407,209719.00
07/08/2015 16:30,2,5.658,ACTIVE,216.45,365.19,59.970,1436387404,"274151322000095","174011321042388",28.25,52.80,0,331.23,387.44,161.8,154.2,0.614,470918.2,470918.2,6541,0,0,0,L,1151911521,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387408,209720.00
07/08/2015 16:30,2,5.514,ACTIVE,217.58,354.07,59.944,1436387404,"201051344000868","174011321042388",28.01,39.50,0,330.03,400.06,156.3,149.0,0.712,157884.5,157884.5,5641,0,0,0,L,1122011218,0,123.59,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387409,209721.00
07/08/2015 16:30,2,5.535,ACTIVE,219.16,358.28,59.965,1436387404,"201051344000853","174011321042388",27.99,39.50,0,333.63,403.37,156.8,149.4,0.738,164170.4,164170.4,5641,0,0,0,L,1122011218,0,124.72,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387410,209722.00
07/08/2015 16:30,2,5.498,ACTIVE,218.26,357.08,59.975,1436387404,"201051344000582","174011321042388",28.19,42.00,0,332.13,404.57,157.0,149.6,0.734,164322.1,164322.1,5627,0,0,0,L,1122011218,0,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387410,209723.00
07/08/2015 16:30,1,5.089,ACTIVE,217.7,325.46,60.00,1436387404,"040051121000097","174011321042388",25.68,33,0.577,301.57,452.11,130.0,125.0,0.582,41563.100000024,41593.400000036,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387412,209724.00
07/08/2015 16:30,2,5.473,ACTIVE,218.71,358.28,59.954,1436387404,"201051344000469","174011321042388",28.13,37.80,0,332.43,403.97,156.0,148.6,0.742,159439.0,159439.0,5631,0,0,0,L,1122011218,0,123.81,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387413,209725.00
07/08/2015 16:30,2,5.523,ACTIVE,218.71,358.58,59.970,1436387404,"201051344000988","174011321042388",27.99,39.50,0,332.43,403.97,156.4,149.0,0.729,158995.8,158995.8,5632,0,0,0,L,1122011218,0,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387414,209726.00
07/08/2015 16:30,2,5.521,ACTIVE,218.71,357.98,59.965,1436387404,"201051344001158","174011321042388",28.15,40.00,0,332.13,403.97,157.3,149.9,0.738,165050.3,165050.3,5628,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387415,209727.00
07/08/2015 16:30,2,5.602,ACTIVE,217.80,355.28,59.949,1436387404,"201051344001025","174011321042388",28.17,41.00,0,330.93,402.46,159.9,152.4,0.712,168573.5,168573.5,5626,0,0,0,L,1122011218,0,123.36,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387416,209728.00
07/08/2015 16:30,1,3.776,ACTIVE,217.2,331.92,60.03,1436387404,"033051125000118","174011321042388",38.79,35,0.648,314.67,381.69,145.7,139.9,0.647,46287.799999988,46321.400000012,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387417,209729.00
07/08/2015 16:30,2,5.504,ACTIVE,218.48,356.78,59.933,1436387404,"201051344000569","174011321042388",28.13,40.20,0,333.33,403.97,156.8,149.4,0.729,172051.1,172051.1,5638,0,0,0,L,1122011218,0,123.59,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387418,209730.00
07/08/2015 16:30,2,3.574,ACTIVE,216.67,425.31,59.965,1436387404,"274151322000094","174011321042388",38.63,50.80,0,377.52,449.05,137.6,130.9,0.539,355539.2,355539.2,7019,0,0,0,L,1151911521,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387419,209731.00
07/08/2015 16:30,1,5.161,ACTIVE,217.0,342.33,60.00,1436387404,"040051121000068","174011321042388",23.08,36,0.525,301.73,452.59,118.5,113.4,0.535,39740.8,39768.100000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387420,209732.00
07/08/2015 16:30,2,5.576,ACTIVE,218.71,356.78,59.981,1436387404,"201051344000458","174011321042388",28.19,42.00,0,333.03,405.47,159.2,151.8,0.760,167865.1,167865.1,5633,0,0,0,L,1122011218,0,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387421,209733.00
07/08/2015 16:30,2,5.316,ACTIVE,216.45,346.56,59.975,1436387404,"274151322000087","174011321042388",26.50,82.70,0,327.92,382.63,142.6,135.7,0.544,426326.8,426326.8,6513,0,0,0,L,1151911521,0,124.72,123.59,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387422,209734.00
07/08/2015 16:30,2,5.359,ACTIVE,216.45,362.79,59.970,1436387404,"274151322000052","174011321042388",27.93,49.50,0,327.92,385.33,151.7,144.5,0.583,455818.1,455818.1,6913,0,0,0,L,1151911521,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387423,209735.00
07/08/2015 16:30,2,5.566,ACTIVE,217.13,356.48,59.981,1436387404,"201051344001145","174011321042388",28.78,37.80,0,332.13,401.26,162.2,154.6,0.742,173016.5,173016.5,5644,0,0,0,L,1122011218,0,123.36,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387424,209736.00
07/08/2015 16:30,2,5.471,ACTIVE,217.13,357.08,59.975,1436387404,"201051344000685","174011321042388",28.92,38.80,0,331.83,399.46,160.2,152.7,0.778,172044.0,172044.0,5645,0,0,0,L,1122011218,0,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387425,209737.00
07/08/2015 16:30,2,5.256,ACTIVE,216.45,365.80,59.981,1436387404,"274151322000088","174011321042388",27.65,48.50,0,327.92,384.43,147.0,139.9,0.557,436779.8,436779.8,6525,0,0,0,L,1151911521,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387426,209738.00
07/08/2015 16:30,2,5.506,ACTIVE,217.80,356.78,59.975,1436387404,"201051344000438","174011321042388",28.53,40.00,0,332.43,400.96,159.1,151.7,0.747,172160.5,172160.5,5625,0,0,0,L,1122011218,0,123.81,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387427,209739.00
07/08/2015 16:30,2,5.520,ACTIVE,217.80,356.18,59.975,1436387404,"201051344001135","174011321042388",28.31,42.50,0,329.73,399.76,158.3,150.9,0.725,163481.1,163481.1,5613,0,0,0,L,1122011218,0,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387428,209740.00
07/08/2015 16:30,2,5.475,ACTIVE,217.58,357.08,60.007,1436387404,"201051344000417","174011321042388",28.25,39.50,0,332.13,399.16,156.7,149.3,0.742,167780.5,167780.5,5625,0,0,0,L,1122011218,0,123.36,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387429,209741.00
07/08/2015 16:30,2,5.607,ACTIVE,217.13,356.48,59.954,1436387404,"201051344000594","174011321042388",28.55,40.80,0,329.13,400.66,162.0,154.5,0.769,168286.8,168286.8,5627,0,0,0,L,1122011218,0,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387430,209742.00
07/08/2015 16:30,2,5.412,ACTIVE,216.67,369.10,59.981,1436387404,"274151322000083","174011321042388",27.93,52.50,0,327.32,385.33,153.0,145.8,0.610,451951.1,451951.1,6931,0,0,0,L,1151911521,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387431,209743.00
07/08/2015 16:30,2,5.701,ACTIVE,218.26,357.38,59.970,1436387404,"201051344000585","174011321042388",28.09,40.20,0,332.13,404.87,162.1,154.5,0.756,167311.2,167311.2,5627,0,0,0,L,1122011218,0,123.36,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387431,209744.00
07/08/2015 16:30,2,5.334,ACTIVE,216.90,367.00,59.970,1436387404,"274151322000054","174011321042388",27.43,51.00,0,328.22,385.63,148.2,141.1,0.566,447006.2,447006.2,6513,0,0,0,L,1151911521,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387432,209745.00
07/08/2015 16:30,2,5.545,ACTIVE,218.26,356.18,59.970,1436387404,"201051344001203","174011321042388",28.19,40.80,0,332.43,403.37,158.3,150.9,0.742,168451.0,168451.0,5632,0,0,0,L,1122011218,0,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387433,209746.00
07/08/2015 16:30,2,5.514,ACTIVE,217.13,356.78,59.944,1436387404,"201051344000646","174011321042388",28.25,38.20,0,329.13,399.76,157.8,150.3,0.747,165613.0,165613.0,5621,0,0,0,L,1122011218,0,123.59,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387434,209747.00
07/08/2015 16:30,2,3.566,ACTIVE,217.35,421.10,59.975,1436387404,"274151322000068","174011321042388",38.45,48.30,0,389.54,449.65,137.7,131.0,0.508,354641.0,354641.0,6626,0,0,0,L,1151911521,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387435,209748.00
07/08/2015 16:30,2,5.586,ACTIVE,217.35,359.18,59.965,1436387404,"274151322000076","174011321042388",28.41,50.00,0,333.63,391.64,160.8,153.3,0.619,476761.3,476761.3,6914,0,0,0,L,1151911521,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387436,209749.00
07/08/2015 16:30,1,3.211,ACTIVE,217.1,338.77,60.03,1436387404,"033051125000132","174011321042388",34.23,34,0.480,302.40,447.29,109.4,103.8,0.495,34753.700000048,34778.800000012,385,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387437,209750.00
07/08/2015 16:30,1,3.712,ACTIVE,217.2,330.44,60.00,1436387404,"033051125000150","174011321042388",38.86,35,0.643,315.32,382.16,143.5,138.4,0.643,46364.400000012,46398.100000012,146,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387438,209751.00
07/08/2015 16:30,2,5.531,ACTIVE,217.13,354.97,59.970,1436387404,"201051344000890","174011321042388",28.09,39.00,0,330.03,399.46,157.3,149.9,0.712,169918.9,169918.9,5628,0,0,0,L,1122011218,0,123.59,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387439,209752.00
07/08/2015 16:30,2,5.508,ACTIVE,218.26,357.08,59.970,1436387404,"201051344000900","174011321042388",28.17,40.40,0,332.73,404.57,157.1,149.7,0.720,170220.0,170220.0,5643,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387440,209753.00
07/08/2015 16:30,2,5.463,ACTIVE,217.80,356.18,59.981,1436387404,"201051344000633","174011321042388",28.35,40.60,0,332.43,404.57,156.8,149.4,0.742,159822.4,159822.4,5641,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387441,209754.00
07/08/2015 16:30,1,5.055,ACTIVE,217.2,358.66,60.03,1436387404,"040051121000185","174011321042388",25.26,35,0.564,302.97,451.23,127.0,122.1,0.567,40833.299999987,40863.099999999,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387442,209755.00
07/08/2015 16:30,2,5.473,ACTIVE,218.71,357.08,59.996,1436387404,"201051344000983","174011321042388",28.19,40.60,0,332.43,405.47,156.2,148.8,0.734,167199.8,167199.8,5642,0,0,0,L,1122011218,0,124.04,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387443,209756.00
07/08/2015 16:30,2,5.455,ACTIVE,217.80,355.58,59.970,1436387404,"201051344000917","174011321042388",28.47,41.30,0,330.93,402.16,157.3,149.9,0.742,170382.0,170382.0,5643,0,0,0,L,1122011218,0,123.59,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387444,209757.00
07/08/2015 16:30,1,4.917,ACTIVE,216.7,341.33,60.03,1436387404,"040051121000116","174011321042388",25.78,31,0.559,300.06,450.89,126.1,120.3,0.568,40845.800000012,40875,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387445,209758.00
07/08/2015 16:30,1,3.201,ACTIVE,217.4,361.71,60.00,1436387404,"033051125000135","174011321042388",33.69,35,0.473,301.27,450.02,107.3,102.3,0.484,34571.499999998,34596.499999998,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387447,209759.00
07/08/2015 16:30,2,5.322,ACTIVE,218.48,356.78,59.981,1436387404,"201051344000648","174011321042388",28.43,40.80,0,333.03,404.27,153.2,145.9,0.720,166157.6,166157.6,5637,0,0,0,L,1122011218,0,123.59,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387448,209760.00
07/08/2015 16:30,2,5.217,ACTIVE,217.80,355.88,59.975,1436387404,"201051344001093","174011321042388",28.57,38.80,0,332.43,403.07,150.9,143.7,0.689,168550.6,168550.6,5632,0,0,0,L,1122011218,0,123.59,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387448,209761.00
07/08/2015 16:30,2,5.342,ACTIVE,218.26,354.67,59.975,1436387404,"201051344000645","174011321042388",27.93,43.20,0,333.03,403.97,151.2,144.0,0.694,166732.2,166732.2,5643,0,0,0,L,1122011218,0,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387449,209762.00
07/08/2015 16:30,2,5.115,ACTIVE,216.45,367.30,59.981,1436387404,"274151322000085","174011321042388",27.67,51.80,0,328.52,385.03,143.2,136.3,0.548,449288.1,449288.1,6920,0,0,0,L,1151911521,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387450,209763.00
07/08/2015 16:30,2,5.242,ACTIVE,217.80,356.18,59.981,1436387404,"201051344000651","174011321042388",28.37,42.80,0,332.73,403.97,150.6,143.4,0.689,166085.0,166085.0,5630,0,0,0,L,1122011218,0,124.04,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387451,209764.00
07/08/2015 16:30,2,5.154,ACTIVE,217.35,352.87,59.949,1436387404,"201051344000867","174011321042388",28.55,42.00,0,331.23,399.16,148.9,141.8,0.685,158516.3,158516.3,5646,0,0,0,L,1122011218,0,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387452,209765.00
07/08/2015 16:30,1,4.824,ACTIVE,216.6,328.33,60.03,1436387404,"040051121000095","174011321042388",22.68,35,0.480,298.87,447.81,108.8,103.6,0.491,40222.199999988,40248.5,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387453,209766.00
07/08/2015 16:30,2,5.176,ACTIVE,216.45,353.47,59.975,1436387404,"201051344001230","174011321042388",28.37,36.80,0,328.82,398.56,148.7,141.6,0.698,169609.3,169609.3,5647,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387454,209767.00
07/08/2015 16:30,2,5.131,ACTIVE,218.26,357.08,59.970,1436387404,"201051344000576","174011321042388",28.07,41.30,0,333.03,403.37,145.9,138.9,0.676,165968.5,165968.5,5651,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387455,209768.00
07/08/2015 16:30,2,5.199,ACTIVE,218.26,355.88,59.975,1436387404,"201051344000579","174011321042388",28.73,39.30,0,333.03,404.27,151.3,144.1,0.712,172449.3,172449.3,5631,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436387456,209769.00
07/08/2015 16:45,2,5.355,ACTIVE,217.35,355.88,59.954,1436388304,"201051344000955","174011321042388",28.29,39.80,0,332.73,391.34,153.4,146.2,0.725,171572.9,171572.9,5635,0,0,0,L,1122011218,0,123.14,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388306,209770.00
07/08/2015 16:45,1,5.081,ACTIVE,217.0,351.54,60.00,1436388304,"040051121000195","174011321042388",25.15,34,0.561,317.67,369.79,127.1,121.3,0.568,43427.5,43456.6,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388307,209771.00
07/08/2015 16:45,2,5.572,ACTIVE,216.67,354.37,59.975,1436388304,"274151322000095","174011321042388",28.01,51.50,0,332.43,382.03,158.0,150.6,0.592,470954.5,470954.5,6542,0,0,0,L,1151911521,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388308,209772.00
07/08/2015 16:45,2,5.371,ACTIVE,218.03,356.48,59.959,1436388304,"201051344000868","174011321042388",28.17,37.80,0,332.43,391.64,153.2,146.0,0.694,157919.7,157919.7,5642,0,0,0,L,1122011218,0,123.59,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388309,209773.00
07/08/2015 16:45,2,5.426,ACTIVE,219.39,358.88,59.954,1436388304,"201051344000853","174011321042388",27.91,38.80,0,334.24,396.45,153.3,146.1,0.720,164205.8,164205.8,5642,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388310,209774.00
07/08/2015 16:45,2,5.312,ACTIVE,218.48,357.08,59.965,1436388304,"201051344000582","174011321042388",28.43,41.30,0,332.13,393.45,152.9,145.6,0.716,164357.4,164357.4,5628,0,0,0,L,1122011218,0,123.81,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388311,209775.00
07/08/2015 16:45,1,4.983,ACTIVE,217.5,327.27,60.00,1436388304,"040051121000097","174011321042388",25.30,34,0.555,316.97,370.85,125.4,120.5,0.560,41593.400000036,41622.600000024,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388312,209776.00
07/08/2015 16:45,2,5.301,ACTIVE,218.93,357.38,59.954,1436388304,"201051344000469","174011321042388",28.29,37.00,0,326.72,393.45,151.8,144.6,0.725,159474.1,159474.1,5632,0,0,0,L,1122011218,0,123.81,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388313,209777.00
07/08/2015 16:45,2,5.350,ACTIVE,218.93,358.58,59.954,1436388304,"201051344000988","174011321042388",28.11,38.60,0,331.83,397.05,152.3,145.1,0.703,159031.1,159031.1,5633,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388314,209778.00
07/08/2015 16:45,2,5.342,ACTIVE,219.16,357.08,59.933,1436388304,"201051344001158","174011321042388",28.19,38.60,0,332.73,395.55,152.5,145.3,0.716,165085.6,165085.6,5629,0,0,0,L,1122011218,0,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388315,209779.00
07/08/2015 16:45,2,5.529,ACTIVE,218.03,355.28,59.959,1436388304,"201051344001025","174011321042388",27.69,40.20,0,332.73,393.15,155.1,147.8,0.698,168609.4,168609.4,5627,0,0,0,L,1122011218,0,123.59,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388316,209780.00
07/08/2015 16:45,1,3.631,ACTIVE,217.1,364.65,60.00,1436388304,"033051125000118","174011321042388",39.07,34,0.626,313.63,375.54,141.1,135.2,0.626,46321.400000012,46354.200000024,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388317,209781.00
07/08/2015 16:45,2,5.422,ACTIVE,218.71,358.28,59.959,1436388304,"201051344000569","174011321042388",27.69,39.30,0,332.43,392.85,152.1,144.9,0.716,172086.1,172086.1,5639,0,0,0,L,1122011218,0,123.59,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388318,209782.00
07/08/2015 16:45,2,3.377,ACTIVE,217.13,428.61,59.954,1436388304,"274151322000094","174011321042388",38.98,50.40,0,387.74,447.55,133.0,126.5,0.513,355570.0,355570.0,7020,0,0,0,L,1151911521,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388319,209783.00
07/08/2015 16:45,1,5.022,ACTIVE,217.1,330.85,60.00,1436388304,"040051121000068","174011321042388",22.91,36,0.505,317.54,367.29,114.5,109.2,0.518,39768.100000012,39794.499999988,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388320,209784.00
07/08/2015 16:45,2,5.375,ACTIVE,218.93,357.68,59.954,1436388304,"201051344000458","174011321042388",28.43,41.00,0,333.03,393.15,154.6,147.3,0.747,167900.7,167900.7,5634,0,0,0,L,1122011218,0,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388321,209785.00
07/08/2015 16:45,2,5.135,ACTIVE,216.67,355.28,59.954,1436388304,"274151322000087","174011321042388",26.56,81.00,0,332.73,377.22,138.0,131.3,0.517,426358.6,426358.6,6514,0,0,0,L,1151911521,0,125.17,123.59,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388322,209786.00
07/08/2015 16:45,2,5.166,ACTIVE,217.13,363.09,59.949,1436388304,"274151322000052","174011321042388",27.97,48.30,0,332.43,379.92,146.2,139.2,0.552,455851.9,455851.9,6914,0,0,0,L,1151911521,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388323,209787.00
07/08/2015 16:45,2,5.408,ACTIVE,217.35,356.48,59.959,1436388304,"201051344001145","174011321042388",28.59,37.00,0,332.43,393.15,156.6,149.2,0.716,173052.7,173052.7,5645,0,0,0,L,1122011218,0,123.36,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388324,209788.00
07/08/2015 16:45,2,5.324,ACTIVE,217.35,355.58,59.949,1436388304,"201051344000685","174011321042388",28.65,37.30,0,331.53,392.25,154.4,147.1,0.760,172079.8,172079.8,5646,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388325,209789.00
07/08/2015 16:45,2,5.051,ACTIVE,216.90,364.89,59.949,1436388304,"274151322000088","174011321042388",27.67,47.80,0,332.73,378.72,141.4,134.6,0.535,436812.6,436812.6,6526,0,0,0,L,1151911521,0,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388326,209790.00
07/08/2015 16:45,2,5.277,ACTIVE,217.80,355.88,59.954,1436388304,"201051344000438","174011321042388",28.49,39.00,0,332.73,392.55,152.2,145.0,0.707,172195.9,172195.9,5626,0,0,0,L,1122011218,0,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388326,209791.00
07/08/2015 16:45,2,5.289,ACTIVE,217.80,356.18,59.944,1436388304,"201051344001135","174011321042388",28.29,41.80,0,332.43,391.34,151.4,144.2,0.694,163516.4,163516.4,5614,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388327,209792.00
07/08/2015 16:45,2,5.242,ACTIVE,217.58,355.28,59.949,1436388304,"201051344000417","174011321042388",28.11,37.80,0,333.03,391.34,149.3,142.1,0.707,167815.4,167815.4,5626,0,0,0,L,1122011218,0,123.36,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388328,209793.00
07/08/2015 16:45,2,5.316,ACTIVE,217.13,355.88,59.949,1436388304,"201051344000594","174011321042388",28.78,38.60,0,331.83,393.45,155.0,147.7,0.729,168323.0,168323.0,5628,0,0,0,L,1122011218,0,123.36,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388329,209794.00
07/08/2015 16:45,2,5.184,ACTIVE,216.45,360.69,59.944,1436388304,"274151322000083","174011321042388",27.81,51.80,0,331.83,379.32,146.0,139.0,0.579,451985.3,451985.3,6932,0,0,0,L,1151911521,0,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388330,209795.00
07/08/2015 16:45,2,5.463,ACTIVE,218.26,356.78,59.917,1436388304,"201051344000585","174011321042388",28.11,39.50,0,332.73,393.15,155.5,148.1,0.720,167347.6,167347.6,5628,0,0,0,L,1122011218,0,123.59,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388332,209796.00
