ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 16:45,2,5.068,ACTIVE,216.90,358.58,59.944,1436388304,"274151322000054","174011321042388",27.63,50.60,0,332.43,379.62,141.7,134.8,0.544,447039.4,447039.4,6514,0,0,0,L,1151911521,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388332,209797.00
07/08/2015 16:45,2,5.299,ACTIVE,217.80,353.77,59.944,1436388304,"201051344001203","174011321042388",28.15,39.00,0,332.73,392.85,151.2,144.0,0.712,168486.5,168486.5,5633,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388333,209798.00
07/08/2015 16:45,2,5.312,ACTIVE,217.13,356.78,59.949,1436388304,"201051344000646","174011321042388",27.91,37.50,0,331.83,391.64,150.2,143.0,0.685,165648.4,165648.4,5622,0,0,0,L,1122011218,0,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388334,209799.00
07/08/2015 16:45,2,3.365,ACTIVE,217.58,425.61,59.933,1436388304,"274151322000068","174011321042388",38.51,48.00,0,385.03,445.15,131.5,125.0,0.495,354671.8,354671.8,6627,0,0,0,L,1151911521,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388335,209800.00
07/08/2015 16:45,2,5.338,ACTIVE,217.58,348.96,59.949,1436388304,"274151322000076","174011321042388",28.39,48.80,0,333.33,382.33,153.3,146.0,0.592,476797.4,476797.4,6915,0,0,0,L,1151911521,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388336,209801.00
07/08/2015 16:45,1,3.070,ACTIVE,217.3,333.48,60.00,1436388304,"033051125000132","174011321042388",34.32,33,0.457,318.52,364.23,104.8,99.2,0.474,34778.800000012,34803.200000048,387,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388337,209802.00
07/08/2015 16:45,1,3.560,ACTIVE,217.8,350.03,60.00,1436388304,"033051125000150","174011321042388",39.01,34,0.616,314.51,375.89,138.1,133.6,0.621,46398.100000012,46430.900000012,148,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388339,209803.00
07/08/2015 16:45,2,5.256,ACTIVE,217.13,352.57,59.949,1436388304,"201051344000890","174011321042388",28.59,37.00,0,332.43,391.64,152.1,144.9,0.703,169954.4,169954.4,5629,0,0,0,L,1122011218,0,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388340,209804.00
07/08/2015 16:45,2,5.338,ACTIVE,218.26,357.08,59.949,1436388304,"201051344000900","174011321042388",28.23,39.50,0,332.13,393.15,152.8,145.5,0.698,170255.5,170255.5,5644,0,0,0,L,1122011218,0,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388341,209805.00
07/08/2015 16:45,2,5.305,ACTIVE,218.03,357.08,59.949,1436388304,"201051344000633","174011321042388",28.47,38.80,0,326.42,395.55,152.9,145.7,0.720,159857.9,159857.9,5642,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388342,209806.00
07/08/2015 16:45,1,4.950,ACTIVE,217.3,332.87,60.00,1436388304,"040051121000185","174011321042388",25.11,34,0.550,318.00,370.08,123.7,119.0,0.557,40863.099999999,40891.999999975,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388343,209807.00
07/08/2015 16:45,2,5.270,ACTIVE,218.71,356.48,59.949,1436388304,"201051344000983","174011321042388",28.67,40.00,0,332.73,393.45,153.0,145.7,0.725,167235.5,167235.5,5643,0,0,0,L,1122011218,0,124.04,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388344,209808.00
07/08/2015 16:45,2,5.354,ACTIVE,217.80,355.28,59.954,1436388304,"201051344000917","174011321042388",28.35,41.00,0,332.43,392.85,153.8,146.5,0.729,170417.8,170417.8,5644,0,0,0,L,1122011218,0,123.59,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388345,209809.00
07/08/2015 16:45,1,4.819,ACTIVE,216.2,351.03,60.00,1436388304,"040051121000116","174011321042388",25.66,30,0.545,317.51,368.89,123.0,117.4,0.551,40875,40903.600000024,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388346,209810.00
07/08/2015 16:45,1,3.087,ACTIVE,217.7,329.20,60.00,1436388304,"033051125000135","174011321042388",33.97,35,0.460,318.47,365.01,104.3,100.0,0.472,34596.499999998,34620.699999986,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388347,209811.00
07/08/2015 16:45,2,5.285,ACTIVE,218.48,356.48,59.954,1436388304,"201051344000648","174011321042388",28.33,39.30,0,333.03,393.75,151.7,144.5,0.707,166192.8,166192.8,5638,0,0,0,L,1122011218,0,123.59,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388348,209812.00
07/08/2015 16:45,2,5.189,ACTIVE,218.03,356.18,59.938,1436388304,"201051344001093","174011321042388",28.39,37.80,0,332.43,391.94,149.2,142.1,0.685,168585.4,168585.4,5633,0,0,0,L,1122011218,0,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388349,209813.00
07/08/2015 16:45,2,5.318,ACTIVE,218.48,355.58,59.949,1436388304,"201051344000645","174011321042388",28.17,41.50,0,333.33,392.85,151.7,144.5,0.694,166767.5,166767.5,5644,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388350,209814.00
07/08/2015 16:45,2,5.141,ACTIVE,216.90,348.36,59.938,1436388304,"274151322000085","174011321042388",27.55,50.80,0,333.33,379.32,143.4,136.5,0.548,449321.4,449321.4,6921,0,0,0,L,1151911521,0,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388351,209815.00
07/08/2015 16:45,2,5.357,ACTIVE,218.03,356.18,59.975,1436388304,"201051344000651","174011321042388",28.11,41.80,0,333.03,392.85,152.5,145.3,0.689,166120.5,166120.5,5631,0,0,0,L,1122011218,0,124.27,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388352,209816.00
07/08/2015 16:45,2,5.260,ACTIVE,217.80,354.07,59.949,1436388304,"201051344000867","174011321042388",28.67,39.50,0,327.62,398.56,152.6,145.3,0.707,158551.7,158551.7,5647,0,0,0,L,1122011218,0,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388353,209817.00
07/08/2015 16:45,1,4.941,ACTIVE,216.7,338.71,60.00,1436388304,"040051121000095","174011321042388",22.75,35,0.492,318.28,365.99,111.8,106.2,0.505,40248.5,40274.199999988,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388354,209818.00
07/08/2015 16:45,2,5.334,ACTIVE,216.90,353.77,59.954,1436388304,"201051344001230","174011321042388",28.39,35.20,0,332.13,391.64,153.5,146.3,0.725,169644.8,169644.8,5648,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388355,209819.00
07/08/2015 16:45,2,5.273,ACTIVE,218.71,358.28,59.949,1436388304,"201051344000576","174011321042388",28.25,39.80,0,333.33,396.75,151.1,143.9,0.694,166003.3,166003.3,5652,0,0,0,L,1122011218,0,124.04,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388356,209820.00
07/08/2015 16:45,2,5.357,ACTIVE,218.71,356.78,59.949,1436388304,"201051344000579","174011321042388",28.80,37.80,0,333.33,397.05,156.2,148.8,0.734,172485.4,172485.4,5632,0,0,0,L,1122011218,0,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436388356,209821.00
07/08/2015 17:00,2,5.205,ACTIVE,217.58,356.78,60.012,1436389204,"201051344000955","174011321042388",28.94,39.00,0,332.43,390.44,152.5,145.2,0.725,171607.8,171607.8,5636,0,0,0,L,1122011218,0,123.36,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389205,209822.00
07/08/2015 17:00,1,5.021,ACTIVE,217.5,361.13,60.03,1436389204,"040051121000195","174011321042388",25.31,33,0.557,317.62,369.94,126.4,120.7,0.565,43456.6,43485.4,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389206,209823.00
07/08/2015 17:00,2,5.518,ACTIVE,217.13,364.89,59.986,1436389204,"274151322000095","174011321042388",28.27,50.00,0,332.43,381.12,158.0,150.5,0.601,470990.6,470990.6,6543,0,0,0,L,1151911521,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389207,209824.00
07/08/2015 17:00,2,5.363,ACTIVE,218.03,356.78,59.986,1436389204,"201051344000868","174011321042388",27.95,37.30,0,332.73,390.44,151.9,144.7,0.689,157954.5,157954.5,5643,0,0,0,L,1122011218,0,123.81,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389208,209825.00
07/08/2015 17:00,2,5.281,ACTIVE,219.61,361.59,60.002,1436389204,"201051344000853","174011321042388",28.51,38.20,0,335.74,395.55,152.5,145.3,0.703,164240.7,164240.7,5643,0,0,0,L,1122011218,0,124.94,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389209,209826.00
07/08/2015 17:00,2,5.287,ACTIVE,218.71,358.28,59.991,1436389204,"201051344000582","174011321042388",28.45,40.40,0,332.73,392.25,152.3,145.1,0.716,164392.3,164392.3,5629,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389210,209827.00
07/08/2015 17:00,1,4.955,ACTIVE,217.9,364.60,60.03,1436389204,"040051121000097","174011321042388",25.59,33,0.558,318.64,370.75,126.1,121.0,0.568,41622.600000024,41651.5,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389211,209828.00
07/08/2015 17:00,2,5.336,ACTIVE,219.39,358.58,59.981,1436389204,"201051344000469","174011321042388",28.19,36.30,0,333.93,394.95,152.4,145.1,0.725,159508.9,159508.9,5633,0,0,0,L,1122011218,0,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389212,209829.00
07/08/2015 17:00,2,5.426,ACTIVE,219.39,359.78,59.991,1436389204,"201051344000988","174011321042388",27.87,38.20,0,333.63,395.25,153.1,145.8,0.716,159065.9,159065.9,5634,0,0,0,L,1122011218,0,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389213,209830.00
07/08/2015 17:00,2,5.307,ACTIVE,219.39,359.18,60.002,1436389204,"201051344001158","174011321042388",28.49,38.20,0,334.54,393.75,153.1,145.8,0.712,165120.5,165120.5,5630,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389214,209831.00
07/08/2015 17:00,2,5.475,ACTIVE,218.26,357.68,59.986,1436389204,"201051344001025","174011321042388",28.21,39.50,0,333.33,391.94,156.4,149.0,0.698,168644.9,168644.9,5628,0,0,0,L,1122011218,0,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389215,209832.00
07/08/2015 17:00,1,3.650,ACTIVE,217.7,350.97,60.03,1436389204,"033051125000118","174011321042388",38.98,33,0.629,315.87,375.89,141.6,136.0,0.627,46354.200000024,46386.400000012,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389216,209833.00
07/08/2015 17:00,2,5.373,ACTIVE,218.93,358.28,59.991,1436389204,"201051344000569","174011321042388",27.99,38.80,0,333.63,391.64,152.1,144.9,0.707,172120.7,172120.7,5640,0,0,0,L,1122011218,0,124.04,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389217,209834.00
07/08/2015 17:00,2,3.396,ACTIVE,217.35,423.20,59.975,1436389204,"274151322000094","174011321042388",39.00,49.00,0,386.53,446.35,133.8,127.2,0.513,355600.5,355600.5,7021,0,0,0,L,1151911521,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389218,209835.00
07/08/2015 17:00,1,5.051,ACTIVE,217.7,346.12,60.03,1436389204,"040051121000068","174011321042388",22.92,35,0.507,318.72,366.49,115.2,109.8,0.524,39794.499999988,39820.699999976,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389219,209836.00
07/08/2015 17:00,2,5.432,ACTIVE,219.16,357.08,59.986,1436389204,"201051344000458","174011321042388",28.21,40.60,0,333.93,391.94,155.2,147.8,0.738,167936.0,167936.0,5635,0,0,0,L,1122011218,0,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389220,209837.00
07/08/2015 17:00,2,5.170,ACTIVE,217.13,362.79,59.991,1436389204,"274151322000087","174011321042388",26.56,77.30,0,332.73,376.31,139.0,132.2,0.517,426390.1,426390.1,6515,0,0,0,L,1151911521,0,125.17,124.04,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389221,209838.00
07/08/2015 17:00,2,5.215,ACTIVE,217.58,351.97,59.996,1436389204,"274151322000052","174011321042388",27.97,46.80,0,333.03,378.72,147.7,140.6,0.566,455885.5,455885.5,6915,0,0,0,L,1151911521,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389222,209839.00
07/08/2015 17:00,2,5.473,ACTIVE,217.58,355.88,59.991,1436389204,"201051344000685","174011321042388",28.25,36.80,0,332.13,391.34,156.6,149.2,0.756,172115.3,172115.3,5647,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389224,209840.00
07/08/2015 17:00,2,5.107,ACTIVE,217.35,365.19,60.018,1436389204,"274151322000088","174011321042388",27.73,46.40,0,333.03,377.82,143.4,136.5,0.535,436845.1,436845.1,6527,0,0,0,L,1151911521,0,125.62,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389225,209841.00
07/08/2015 17:00,2,5.273,ACTIVE,218.26,357.38,59.986,1436389204,"201051344000438","174011321042388",28.98,38.20,0,332.73,391.34,154.7,147.4,0.716,172231.1,172231.1,5627,0,0,0,L,1122011218,0,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389226,209842.00
07/08/2015 17:00,2,5.404,ACTIVE,218.03,356.48,59.996,1436389204,"201051344001135","174011321042388",28.11,41.30,0,332.73,390.44,153.8,146.5,0.703,163551.4,163551.4,5615,0,0,0,L,1122011218,0,124.04,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389227,209843.00
07/08/2015 17:00,2,5.338,ACTIVE,218.03,357.38,59.991,1436389204,"201051344000417","174011321042388",28.11,37.00,0,332.43,390.74,151.9,144.7,0.712,167849.9,167849.9,5627,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389228,209844.00
07/08/2015 17:00,2,5.439,ACTIVE,217.58,356.18,59.986,1436389204,"201051344000594","174011321042388",28.65,37.50,0,331.83,392.55,157.9,150.5,0.734,168358.9,168358.9,5629,0,0,0,L,1122011218,0,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389229,209845.00
07/08/2015 17:00,2,5.285,ACTIVE,217.13,351.37,59.970,1436389204,"274151322000083","174011321042388",27.97,49.80,0,332.13,379.32,149.6,142.5,0.597,452019.2,452019.2,6933,0,0,0,L,1151911521,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389230,209846.00
07/08/2015 17:00,2,5.561,ACTIVE,218.93,359.18,59.954,1436389204,"201051344000585","174011321042388",28.41,38.80,0,333.33,392.25,159.9,152.4,0.729,167383.7,167383.7,5629,0,0,0,L,1122011218,0,123.81,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389231,209847.00
07/08/2015 17:00,2,5.223,ACTIVE,217.35,349.26,59.975,1436389204,"274151322000054","174011321042388",27.59,49.80,0,332.13,378.42,145.9,138.9,0.557,447072.3,447072.3,6515,0,0,0,L,1151911521,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389232,209848.00
07/08/2015 17:00,2,5.447,ACTIVE,218.93,357.08,59.975,1436389204,"201051344001203","174011321042388",28.25,38.40,0,333.33,391.94,155.8,148.4,0.729,168521.6,168521.6,5634,0,0,0,L,1122011218,0,124.72,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389232,209849.00
07/08/2015 17:00,2,5.439,ACTIVE,217.80,356.78,59.991,1436389204,"201051344000646","174011321042388",28.29,36.50,0,331.83,392.25,155.8,148.5,0.729,165683.5,165683.5,5623,0,0,0,L,1122011218,0,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389233,209850.00
07/08/2015 17:00,2,3.598,ACTIVE,218.48,420.50,59.975,1436389204,"274151322000068","174011321042388",37.79,47.50,0,382.03,446.35,135.7,129.1,0.508,354702.5,354702.5,6628,0,0,0,L,1151911521,0,125.62,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389234,209851.00
07/08/2015 17:00,2,5.541,ACTIVE,218.03,359.18,60.002,1436389204,"274151322000076","174011321042388",28.43,48.00,0,335.14,381.42,159.2,151.8,0.605,476833.2,476833.2,6916,0,0,0,L,1151911521,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389235,209852.00
07/08/2015 17:00,1,3.195,ACTIVE,217.7,334.14,60.03,1436389204,"033051125000132","174011321042388",34.21,32,0.476,320.05,364.18,108.7,103.1,0.489,34803.200000048,34827.300000012,389,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389237,209853.00
07/08/2015 17:00,1,3.683,ACTIVE,217.9,372.29,60.03,1436389204,"033051125000150","174011321042388",39.13,34,0.637,315.38,375.24,143.4,138.1,0.640,46430.900000012,46463.300000012,150,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389238,209854.00
07/08/2015 17:00,2,5.482,ACTIVE,217.58,357.08,60.007,1436389204,"201051344000890","174011321042388",28.33,36.00,0,333.03,391.04,157.2,149.8,0.725,169989.7,169989.7,5630,0,0,0,L,1122011218,0,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389239,209855.00
07/08/2015 17:00,2,5.547,ACTIVE,218.93,359.18,59.981,1436389204,"201051344000900","174011321042388",27.93,38.80,0,333.03,391.34,156.9,149.5,0.720,170290.7,170290.7,5645,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389240,209856.00
07/08/2015 17:00,2,5.469,ACTIVE,218.48,357.98,60.002,1436389204,"201051344000633","174011321042388",28.39,38.00,0,333.03,392.25,157.3,149.9,0.738,159893.1,159893.1,5643,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389241,209857.00
07/08/2015 17:00,1,5.082,ACTIVE,218.0,325.09,60.03,1436389204,"040051121000185","174011321042388",25.32,34,0.567,319.64,369.74,128.0,122.8,0.575,40891.999999975,40920.599999999,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389242,209858.00
07/08/2015 17:00,2,5.504,ACTIVE,219.39,360.08,59.986,1436389204,"201051344000983","174011321042388",28.29,39.50,0,333.63,392.85,157.7,150.2,0.734,167270.7,167270.7,5644,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389243,209859.00
07/08/2015 17:00,2,5.561,ACTIVE,218.48,357.38,59.986,1436389204,"201051344000917","174011321042388",28.15,40.40,0,332.13,391.94,158.5,151.1,0.751,170453.3,170453.3,5645,0,0,0,L,1122011218,0,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389244,209860.00
07/08/2015 17:00,1,4.929,ACTIVE,217.0,362.47,60.03,1436389204,"040051121000116","174011321042388",25.88,29,0.562,317.94,368.83,126.9,121.2,0.567,40903.600000024,40932,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389245,209861.00
07/08/2015 17:00,1,3.177,ACTIVE,218.3,361.57,60.03,1436389204,"033051125000135","174011321042388",34.02,34,0.472,319.09,364.96,107.6,102.8,0.484,34620.699999986,34644.699999986,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389246,209862.00
07/08/2015 17:00,2,5.420,ACTIVE,218.93,357.68,59.986,1436389204,"201051344000648","174011321042388",28.29,38.40,0,334.24,395.85,155.2,147.9,0.725,166227.6,166227.6,5639,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389247,209863.00
07/08/2015 17:00,2,5.281,ACTIVE,218.71,357.08,59.986,1436389204,"201051344001093","174011321042388",28.61,37.30,0,333.03,391.04,153.1,145.8,0.698,168619.7,168619.7,5634,0,0,0,L,1122011218,0,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389248,209864.00
07/08/2015 17:00,2,5.477,ACTIVE,219.16,357.08,59.986,1436389204,"201051344000645","174011321042388",28.09,40.60,0,333.63,391.34,155.7,148.4,0.703,166802.4,166802.4,5645,0,0,0,L,1122011218,0,124.72,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389249,209865.00
07/08/2015 17:00,2,5.309,ACTIVE,217.13,349.86,59.981,1436389204,"274151322000085","174011321042388",27.51,49.30,0,333.63,378.72,148.0,140.9,0.570,449354.5,449354.5,6922,0,0,0,L,1151911521,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389250,209866.00
07/08/2015 17:00,2,5.443,ACTIVE,218.93,358.28,59.981,1436389204,"201051344000651","174011321042388",28.49,41.00,0,333.03,392.25,157.0,149.6,0.712,166155.6,166155.6,5632,0,0,0,L,1122011218,0,124.72,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389251,209867.00
07/08/2015 17:00,2,5.332,ACTIVE,218.48,355.88,59.975,1436389204,"201051344000867","174011321042388",28.82,38.60,0,332.73,390.14,155.7,148.3,0.712,158586.8,158586.8,5648,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389252,209868.00
07/08/2015 17:00,1,5.060,ACTIVE,217.4,355.35,60.00,1436389204,"040051121000095","174011321042388",22.81,35,0.506,318.82,366.53,114.8,109.4,0.513,40274.199999988,40299.800000012,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389253,209869.00
07/08/2015 17:00,2,5.475,ACTIVE,217.58,355.58,59.975,1436389204,"201051344001230","174011321042388",28.21,34.80,0,332.43,391.64,156.4,149.1,0.738,169679.9,169679.9,5649,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389254,209870.00
07/08/2015 17:00,2,5.398,ACTIVE,219.39,360.99,59.986,1436389204,"201051344000576","174011321042388",28.17,39.50,0,334.24,395.25,153.9,146.7,0.707,166037.8,166037.8,5653,0,0,0,L,1122011218,0,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389255,209871.00
07/08/2015 17:00,2,5.434,ACTIVE,219.61,359.78,60.002,1436389204,"201051344000579","174011321042388",29.00,37.00,0,334.24,396.15,159.6,152.1,0.742,172521.3,172521.3,5633,0,0,0,L,1122011218,0,124.72,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389256,209872.00
07/08/2015 17:00,2,5.535,ACTIVE,217.80,357.68,59.975,1436389204,"201051344001145","174011321042388",28.67,36.30,0,333.03,392.25,160.8,153.3,0.734,173090.1,173090.1,5646,0,0,0,L,1122011218,1,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436389257,209873.00
07/08/2015 17:15,2,2.348,ACTIVE,212.83,357.08,59.986,1436390104,"201051344000955","174011321042388",28.21,36.80,0,316.50,399.76,67.1,62.8,0.561,171636.0,171636.0,5637,0,0,0,L,1122011218,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390105,209874.00
07/08/2015 17:15,1,2.123,ACTIVE,214.7,404.25,60.03,1436390104,"040051121000195","174011321042388",25.22,32,0.277,301.38,451.04,53.2,42.8,0.244,43485.4,43508.5,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390106,209875.00
07/08/2015 17:15,2,2.398,ACTIVE,213.74,349.86,59.991,1436390104,"274151322000095","174011321042388",28.13,46.40,0,319.81,386.23,68.3,64.0,0.464,471019.7,471019.7,6544,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390107,209876.00
07/08/2015 17:15,2,2.352,ACTIVE,213.06,358.28,59.986,1436390104,"201051344000868","174011321042388",27.93,35.20,0,317.10,397.66,66.5,62.3,0.566,157982.5,157982.5,5644,0,0,0,L,1122011218,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390108,209877.00
07/08/2015 17:15,2,2.316,ACTIVE,214.19,360.38,59.991,1436390104,"201051344000853","174011321042388",28.33,36.00,0,319.51,397.66,66.5,62.3,0.561,164268.7,164268.7,5644,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390109,209878.00
07/08/2015 17:15,2,2.275,ACTIVE,213.51,361.29,59.991,1436390104,"201051344000582","174011321042388",28.61,38.40,0,316.80,399.76,65.9,61.7,0.570,164420.2,164420.2,5630,0,0,0,L,1122011218,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390110,209879.00
07/08/2015 17:15,1,2.159,ACTIVE,215.0,337.54,60.03,1436390104,"040051121000097","174011321042388",25.45,32,0.347,302.11,452.62,54.6,53.8,0.349,41651.5,41674.800000012,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390111,209880.00
07/08/2015 17:15,2,2.320,ACTIVE,213.74,359.18,59.986,1436390104,"201051344000469","174011321042388",28.19,34.50,0,316.50,397.96,66.1,61.9,0.570,159536.7,159536.7,5634,0,0,0,L,1122011218,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390112,209881.00
07/08/2015 17:15,2,2.346,ACTIVE,213.51,361.89,59.986,1436390104,"201051344000988","174011321042388",27.83,35.60,0,316.80,398.86,66.1,61.9,0.561,159093.8,159093.8,5635,0,0,0,L,1122011218,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390113,209882.00
07/08/2015 17:15,2,2.346,ACTIVE,213.51,360.38,59.986,1436390104,"201051344001158","174011321042388",27.89,35.60,0,318.30,397.96,66.3,62.1,0.566,165148.3,165148.3,5631,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390114,209883.00
07/08/2015 17:15,2,2.369,ACTIVE,213.29,357.08,59.981,1436390104,"201051344001025","174011321042388",28.07,36.80,0,318.91,398.26,67.4,63.2,0.548,168673.4,168673.4,5629,0,0,0,L,1122011218,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390115,209884.00
07/08/2015 17:15,1,1.665,ACTIVE,215.3,320.82,60.03,1436390104,"033051125000118","174011321042388",32.96,32,0.343,299.36,450.98,54.6,42.6,0.357,46386.400000012,46412.200000024,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390117,209885.00
07/08/2015 17:15,2,2.311,ACTIVE,213.74,360.08,59.986,1436390104,"201051344000569","174011321042388",28.15,36.80,0,316.50,400.06,65.9,61.7,0.517,172148.4,172148.4,5641,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390117,209886.00
07/08/2015 17:15,2,1.479,ACTIVE,213.51,414.79,59.981,1436390104,"274151322000094","174011321042388",38.43,45.80,0,382.03,447.85,57.1,53.2,0.402,355624.8,355624.8,7022,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390118,209887.00
07/08/2015 17:15,1,2.160,ACTIVE,215.3,405.36,60.03,1436390104,"040051121000068","174011321042388",23.24,34,0.299,301.31,451.45,49.9,49.6,0.223,39820.699999976,39841.600000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390120,209888.00
07/08/2015 17:15,2,2.309,ACTIVE,213.51,359.18,59.981,1436390104,"201051344000458","174011321042388",28.57,38.00,0,316.80,397.66,66.7,62.5,0.575,167964.0,167964.0,5636,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390120,209889.00
07/08/2015 17:15,2,2.227,ACTIVE,213.74,349.56,59.981,1436390104,"274151322000087","174011321042388",26.76,72.70,0,320.41,383.83,60.3,56.3,0.402,426415.2,426415.2,6516,0,0,0,L,1151911521,0,122.68,123.14,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390121,209890.00
07/08/2015 17:15,2,2.266,ACTIVE,213.96,362.19,59.981,1436390104,"274151322000052","174011321042388",27.99,43.40,0,320.11,386.53,64.2,60.1,0.451,455912.2,455912.2,6916,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390122,209891.00
07/08/2015 17:15,2,2.357,ACTIVE,213.06,358.88,59.991,1436390104,"201051344001145","174011321042388",28.45,34.50,0,317.10,399.46,67.9,63.6,0.552,173117.3,173117.3,5647,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390123,209892.00
07/08/2015 17:15,2,2.322,ACTIVE,213.06,358.58,59.986,1436390104,"201051344000685","174011321042388",28.21,34.80,0,315.30,398.86,66.4,62.2,0.597,172143.4,172143.4,5648,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390124,209893.00
07/08/2015 17:15,2,2.205,ACTIVE,213.29,347.76,59.981,1436390104,"274151322000088","174011321042388",27.51,43.20,0,319.21,384.13,61.4,57.4,0.402,436870.9,436870.9,6528,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390125,209894.00
07/08/2015 17:15,2,2.295,ACTIVE,213.06,357.98,59.970,1436390104,"201051344000438","174011321042388",28.67,35.80,0,316.80,399.16,66.7,62.4,0.561,172258.9,172258.9,5628,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390126,209895.00
07/08/2015 17:15,2,2.330,ACTIVE,212.83,357.08,59.981,1436390104,"201051344001135","174011321042388",28.39,39.00,0,317.40,398.86,67.0,62.8,0.557,163579.2,163579.2,5616,0,0,0,L,1122011218,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390127,209896.00
07/08/2015 17:15,2,2.312,ACTIVE,213.29,357.98,59.981,1436390104,"201051344000417","174011321042388",28.11,34.80,0,315.60,398.56,65.8,61.6,0.557,167877.3,167877.3,5628,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390128,209897.00
07/08/2015 17:15,2,2.336,ACTIVE,212.61,358.88,59.981,1436390104,"201051344000594","174011321042388",28.65,35.00,0,316.80,400.06,67.8,63.5,0.557,168387.2,168387.2,5630,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390129,209898.00
07/08/2015 17:15,2,2.264,ACTIVE,213.29,357.08,59.981,1436390104,"274151322000083","174011321042388",27.91,45.80,0,321.61,385.03,64.0,59.9,0.460,452046.1,452046.1,6934,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390130,209899.00
07/08/2015 17:15,2,2.416,ACTIVE,213.29,359.78,59.996,1436390104,"201051344000585","174011321042388",28.11,36.30,0,316.50,399.16,68.8,64.5,0.579,167412.4,167412.4,5630,0,0,0,L,1122011218,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390131,209900.00
07/08/2015 17:15,2,2.225,ACTIVE,212.83,361.89,59.954,1436390104,"274151322000054","174011321042388",27.75,45.30,0,319.51,385.03,62.5,58.4,0.420,447098.3,447098.3,6516,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390132,209901.00
07/08/2015 17:15,2,2.354,ACTIVE,213.29,358.58,59.986,1436390104,"201051344001203","174011321042388",28.01,36.00,0,317.40,398.56,66.8,62.5,0.566,168549.3,168549.3,5635,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390132,209902.00
07/08/2015 17:15,2,2.320,ACTIVE,212.83,357.98,59.959,1436390104,"201051344000646","174011321042388",28.27,34.30,0,316.80,399.16,66.4,62.1,0.561,165711.1,165711.1,5624,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390133,209903.00
07/08/2015 17:15,2,1.547,ACTIVE,214.41,394.95,60.002,1436390104,"274151322000068","174011321042388",36.62,43.80,0,382.03,449.95,57.0,53.1,0.389,354726.5,354726.5,6629,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390134,209904.00
07/08/2015 17:15,2,2.330,ACTIVE,213.74,349.26,59.981,1436390104,"274151322000076","174011321042388",28.77,44.00,0,320.41,386.53,67.9,63.6,0.468,476861.5,476861.5,6917,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390135,209905.00
07/08/2015 17:15,1,1.292,ACTIVE,214.9,359.74,60.03,1436390104,"033051125000132","174011321042388",34.96,31,0.284,301.97,448.59,44.9,45.2,0.263,34827.300000012,34846.100000024,391,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390137,209906.00
07/08/2015 17:15,1,1.664,ACTIVE,214.5,341.84,60.00,1436390104,"033051125000150","174011321042388",32.23,32,0.262,301.78,453.99,53.3,51.1,0.389,46463.300000012,46488.500000012,152,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390138,209907.00
07/08/2015 17:15,2,2.340,ACTIVE,212.83,356.48,59.986,1436390104,"201051344000890","174011321042388",28.47,33.80,0,317.70,398.86,67.4,63.2,0.561,170017.3,170017.3,5631,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390139,209908.00
07/08/2015 17:15,2,2.311,ACTIVE,213.51,358.88,60.018,1436390104,"201051344000900","174011321042388",28.49,36.80,0,317.70,399.46,66.7,62.4,0.526,170318.2,170318.2,5646,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390140,209909.00
07/08/2015 17:15,2,2.309,ACTIVE,213.29,357.68,59.991,1436390104,"201051344000633","174011321042388",28.61,35.20,0,317.10,398.26,66.9,62.7,0.570,159920.6,159920.6,5644,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390141,209910.00
07/08/2015 17:15,1,2.139,ACTIVE,215.2,343.99,60.03,1436390104,"040051121000185","174011321042388",24.21,32,0.269,301.38,451.69,51.5,45.4,0.399,40920.599999999,40942.900000011,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390142,209911.00
07/08/2015 17:15,2,2.365,ACTIVE,213.51,357.68,59.986,1436390104,"201051344000983","174011321042388",28.31,37.00,0,319.51,398.26,67.7,63.5,0.570,167298.3,167298.3,5645,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390143,209912.00
07/08/2015 17:15,2,2.350,ACTIVE,213.51,358.88,59.991,1436390104,"201051344000917","174011321042388",28.37,38.20,0,318.91,398.56,67.5,63.2,0.566,170481.0,170481.0,5646,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390144,209913.00
07/08/2015 17:15,1,2.157,ACTIVE,214.4,355.56,60.03,1436390104,"040051121000116","174011321042388",25.61,28,0.334,299.59,451.05,54.9,44.1,0.374,40932,40954,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390145,209914.00
07/08/2015 17:15,1,1.316,ACTIVE,215.6,330.64,60.03,1436390104,"033051125000135","174011321042388",34.36,33,0.287,300.75,449.80,45.0,45.8,0.334,34644.699999986,34663.30000001,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390146,209915.00
07/08/2015 17:15,2,2.318,ACTIVE,213.74,359.78,59.996,1436390104,"201051344000648","174011321042388",28.41,35.60,0,316.50,399.16,66.7,62.5,0.530,166254.6,166254.6,5640,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390147,209916.00
07/08/2015 17:15,2,2.311,ACTIVE,213.51,361.59,59.991,1436390104,"201051344001093","174011321042388",28.47,34.80,0,317.40,397.35,66.6,62.4,0.548,168646.4,168646.4,5635,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390148,209917.00
07/08/2015 17:15,2,2.354,ACTIVE,213.96,361.29,59.991,1436390104,"201051344000645","174011321042388",28.07,38.00,0,318.00,397.66,66.9,62.7,0.548,166829.4,166829.4,5646,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390149,209918.00
07/08/2015 17:15,2,2.283,ACTIVE,213.51,364.29,59.986,1436390104,"274151322000085","174011321042388",27.67,45.80,0,321.31,385.03,64.0,59.8,0.429,449380.3,449380.3,6923,0,0,0,L,1151911521,0,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390150,209919.00
07/08/2015 17:15,2,2.359,ACTIVE,213.74,357.98,59.981,1436390104,"201051344000651","174011321042388",28.19,39.00,0,318.00,399.46,67.4,63.1,0.583,166182.8,166182.8,5633,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390151,209920.00
07/08/2015 17:15,2,2.398,ACTIVE,213.51,357.68,59.991,1436390104,"201051344000867","174011321042388",28.71,35.80,0,318.30,397.05,69.8,65.4,0.570,158613.9,158613.9,5649,0,0,0,L,1122011218,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390152,209921.00
07/08/2015 17:15,1,2.302,ALERT,215.0,384.71,60.03,1436390104,"040051121000095","174011321042388",23.33,34,0.343,298.23,448.69,53.4,55.3,0.127,40299.800000012,40319.800000012,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436390153,209922.00
07/08/2015 17:15,2,2.748,ACTIVE,213.51,360.08,59.991,1436390104,"201051344001230","174011321042388",28.43,32.40,0,314.70,397.35,79.2,74.5,0.663,169707.1,169707.1,5650,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390154,209923.00
07/08/2015 17:15,2,2.832,ACTIVE,215.09,349.26,59.991,1436390104,"201051344000576","174011321042388",28.65,36.50,0,318.00,397.66,82.2,77.4,0.393,166064.3,166064.3,5654,0,0,0,L,1122011218,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390155,209924.00
07/08/2015 17:15,2,2.855,ACTIVE,214.87,347.16,59.996,1436390104,"201051344000579","174011321042388",28.88,34.30,0,319.21,399.16,83.5,78.7,0.411,172548.9,172548.9,5634,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436390156,209925.00
07/08/2015 17:30,2,3.975,ACTIVE,215.32,349.56,59.981,1436391004,"201051344000955","174011321042388",29.24,35.20,0,315.60,397.05,117.7,111.6,0.566,171656.4,171656.4,5638,0,0,0,L,1122011218,0,122.23,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391005,209926.00
07/08/2015 17:30,1,3.778,ACTIVE,215.4,353.88,60.03,1436391004,"040051121000195","174011321042388",25.85,31,0.430,301.64,451.69,97.2,92.3,0.445,43508.5,43525,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391006,209927.00
07/08/2015 17:30,2,4.217,ACTIVE,215.09,360.99,60.007,1436391004,"274151322000095","174011321042388",29.04,44.50,0,329.13,386.53,124.0,117.8,0.468,471040.9,471040.9,6545,0,0,0,L,1151911521,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391007,209928.00
07/08/2015 17:30,2,4.119,ACTIVE,216.00,350.47,59.975,1436391004,"201051344000868","174011321042388",28.53,33.80,0,317.70,398.56,119.0,113.0,0.548,158002.8,158002.8,5645,0,0,0,L,1122011218,0,122.91,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391008,209929.00
07/08/2015 17:30,2,4.129,ACTIVE,217.35,352.27,59.981,1436391004,"201051344000853","174011321042388",28.82,34.50,0,318.61,399.16,120.6,114.5,0.566,164289.3,164289.3,5645,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391009,209930.00
07/08/2015 17:30,2,4.045,ACTIVE,216.45,350.77,59.949,1436391004,"201051344000582","174011321042388",28.86,36.30,0,316.80,399.76,118.3,112.2,0.557,164440.6,164440.6,5631,0,0,0,L,1122011218,0,123.14,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391010,209931.00
07/08/2015 17:30,1,3.611,ACTIVE,216.2,348.57,60.03,1436391004,"040051121000097","174011321042388",26.15,31,0.417,301.91,451.81,93.9,89.8,0.432,41674.800000012,41691.699999988,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391011,209932.00
07/08/2015 17:30,2,4.086,ACTIVE,216.90,351.37,59.981,1436391004,"201051344000469","174011321042388",29.16,33.00,0,315.90,399.16,120.7,114.5,0.588,159557.1,159557.1,5635,0,0,0,L,1122011218,0,122.91,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391012,209933.00
07/08/2015 17:30,2,4.160,ACTIVE,216.67,352.27,59.975,1436391004,"201051344000988","174011321042388",28.90,34.00,0,316.80,398.86,121.7,115.5,0.557,159114.3,159114.3,5636,0,0,0,L,1122011218,0,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391013,209934.00
07/08/2015 17:30,2,4.230,ACTIVE,216.67,352.27,59.975,1436391004,"201051344001158","174011321042388",28.35,34.30,0,318.30,397.66,121.5,115.3,0.575,165168.8,165168.8,5632,0,0,0,L,1122011218,0,123.14,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391014,209935.00
07/08/2015 17:30,2,4.232,ACTIVE,216.22,351.37,59.959,1436391004,"201051344001025","174011321042388",29.02,35.40,0,317.70,397.96,124.3,118.1,0.570,168694.4,168694.4,5630,0,0,0,L,1122011218,0,122.68,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391015,209936.00
07/08/2015 17:30,1,2.816,ACTIVE,216.0,340.89,60.03,1436391004,"033051125000118","174011321042388",39.62,31,0.494,300.71,451.23,111.0,105.9,0.507,46412.200000024,46430.6,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391016,209937.00
07/08/2015 17:30,2,4.117,ACTIVE,216.67,352.57,59.970,1436391004,"201051344000569","174011321042388",28.90,35.40,0,318.00,399.16,120.5,114.4,0.579,172168.8,172168.8,5642,0,0,0,L,1122011218,0,122.91,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391017,209938.00
07/08/2015 17:30,2,2.580,ACTIVE,215.54,434.33,59.965,1436391004,"274151322000094","174011321042388",39.94,44.30,0,387.14,453.56,104.3,98.8,0.407,355642.6,355642.6,7023,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391018,209939.00
07/08/2015 17:30,1,3.889,ACTIVE,215.9,344.51,60.03,1436391004,"040051121000068","174011321042388",23.53,32,0.402,301.85,451.42,91.0,86.4,0.425,39841.600000012,39856.8,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391019,209940.00
