ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 17:30,2,4.158,ACTIVE,216.67,350.17,59.970,1436391004,"201051344000458","174011321042388",28.98,36.00,0,317.40,399.46,122.0,115.9,0.588,167984.8,167984.8,5637,0,0,0,L,1122011218,0,123.14,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391020,209941.00
07/08/2015 17:30,2,3.992,ACTIVE,215.32,355.28,59.975,1436391004,"274151322000087","174011321042388",27.55,69.70,0,327.32,382.93,111.4,105.6,0.420,426434.1,426434.1,6517,0,0,0,L,1151911521,0,124.49,123.14,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391021,209942.00
07/08/2015 17:30,2,3.984,ACTIVE,215.32,344.45,60.002,1436391004,"274151322000052","174011321042388",28.77,41.80,0,328.22,385.63,116.0,110.1,0.446,455932.1,455932.1,6917,0,0,0,L,1151911521,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391022,209943.00
07/08/2015 17:30,2,4.217,ACTIVE,215.54,350.47,59.975,1436391004,"201051344001145","174011321042388",29.10,32.80,0,317.70,399.16,124.3,118.0,0.579,173138.5,173138.5,5648,0,0,0,L,1122011218,0,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391023,209944.00
07/08/2015 17:30,2,4.123,ACTIVE,215.54,351.37,59.970,1436391004,"201051344000685","174011321042388",29.24,33.30,0,315.00,398.56,122.1,115.9,0.597,172164.3,172164.3,5649,0,0,0,L,1122011218,0,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391024,209945.00
07/08/2015 17:30,2,3.881,ACTIVE,215.09,361.29,59.975,1436391004,"274151322000088","174011321042388",28.25,42.00,0,328.82,383.53,111.0,105.2,0.424,436890.1,436890.1,6529,0,0,0,L,1151911521,0,124.72,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391025,209946.00
07/08/2015 17:30,2,3.957,ACTIVE,215.77,350.47,59.970,1436391004,"201051344000438","174011321042388",29.18,34.50,0,316.20,398.56,116.9,110.9,0.552,172279.8,172279.8,5629,0,0,0,L,1122011218,0,122.91,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391026,209947.00
07/08/2015 17:30,2,3.967,ACTIVE,215.54,349.56,59.944,1436391004,"201051344001135","174011321042388",28.82,37.50,0,318.00,397.05,115.8,109.9,0.539,163600.1,163600.1,5617,0,0,0,L,1122011218,0,122.68,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391027,209948.00
07/08/2015 17:30,2,3.959,ACTIVE,215.54,349.86,59.986,1436391004,"201051344000417","174011321042388",28.69,33.50,0,316.50,397.35,115.1,109.2,0.548,167897.9,167897.9,5629,0,0,0,L,1122011218,0,122.46,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391028,209949.00
07/08/2015 17:30,2,4.113,ACTIVE,215.09,350.17,59.975,1436391004,"201051344000594","174011321042388",29.26,33.50,0,316.80,399.46,122.0,115.8,0.579,168408.4,168408.4,5631,0,0,0,L,1122011218,0,122.46,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391029,209950.00
07/08/2015 17:30,2,4.031,ACTIVE,215.09,352.57,59.970,1436391004,"274151322000083","174011321042388",28.55,44.00,0,327.02,385.03,116.5,110.6,0.468,452066.4,452066.4,6935,0,0,0,L,1151911521,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391029,209951.00
07/08/2015 17:30,2,4.285,ACTIVE,216.45,352.57,59.981,1436391004,"201051344000585","174011321042388",28.96,35.20,0,318.00,399.16,125.7,119.4,0.583,167434.1,167434.1,5631,0,0,0,L,1122011218,0,122.68,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391030,209952.00
07/08/2015 17:30,2,3.902,ACTIVE,215.32,345.36,59.970,1436391004,"274151322000054","174011321042388",28.55,43.80,0,327.62,385.93,112.7,106.8,0.424,447117.9,447117.9,6517,0,0,0,L,1151911521,0,124.72,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391031,209953.00
07/08/2015 17:30,2,4.146,ACTIVE,216.22,350.47,59.970,1436391004,"201051344001203","174011321042388",28.90,34.80,0,317.40,400.36,121.4,115.3,0.579,168570.3,168570.3,5636,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391032,209954.00
07/08/2015 17:30,2,4.139,ACTIVE,215.32,350.47,59.975,1436391004,"201051344000646","174011321042388",28.94,33.30,0,315.30,397.66,121.4,115.2,0.570,165732.0,165732.0,5625,0,0,0,L,1122011218,0,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391033,209955.00
07/08/2015 17:30,2,2.693,ACTIVE,216.22,424.71,59.975,1436391004,"274151322000068","174011321042388",38.65,43.40,0,380.52,452.36,106.2,100.5,0.402,354744.6,354744.6,6630,0,0,0,L,1151911521,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391034,209956.00
07/08/2015 17:30,2,4.240,ACTIVE,216.00,361.59,59.975,1436391004,"274151322000076","174011321042388",28.88,43.20,0,329.43,386.53,124.0,117.8,0.477,476882.9,476882.9,6918,0,0,0,L,1151911521,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391035,209957.00
07/08/2015 17:30,1,2.387,ACTIVE,215.9,346.33,60.03,1436391004,"033051125000132","174011321042388",34.96,30,0.361,301.29,447.77,83.0,77.8,0.384,34846.100000024,34859.800000012,393,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391036,209958.00
07/08/2015 17:30,1,2.773,ACTIVE,216.2,359.42,60.00,1436391004,"033051125000150","174011321042388",39.32,31,0.486,301.44,453.68,108.5,104.7,0.496,46488.500000012,46506.800000012,154,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391037,209959.00
07/08/2015 17:30,2,4.109,ACTIVE,215.32,350.17,59.970,1436391004,"201051344000890","174011321042388",28.84,32.60,0,316.80,397.96,120.0,113.9,0.557,170038.5,170038.5,5632,0,0,0,L,1122011218,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391038,209960.00
07/08/2015 17:30,2,3.961,ACTIVE,216.22,350.77,59.970,1436391004,"201051344000900","174011321042388",29.14,35.20,0,317.70,399.76,116.9,110.9,0.530,170339.1,170339.1,5647,0,0,0,L,1122011218,0,123.14,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391039,209961.00
07/08/2015 17:30,2,4.012,ACTIVE,216.00,351.07,59.965,1436391004,"201051344000633","174011321042388",28.92,33.50,0,318.00,399.16,117.5,111.5,0.544,159941.7,159941.7,5645,0,0,0,L,1122011218,0,123.14,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391040,209962.00
07/08/2015 17:30,1,3.786,ACTIVE,216.1,348.20,60.00,1436391004,"040051121000185","174011321042388",25.82,31,0.430,302.72,451.44,97.3,92.6,0.447,40942.900000011,40959.200000023,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391042,209963.00
07/08/2015 17:30,2,4.111,ACTIVE,216.67,350.17,59.975,1436391004,"201051344000983","174011321042388",28.84,35.60,0,317.70,398.26,120.2,114.0,0.575,167319.5,167319.5,5646,0,0,0,L,1122011218,0,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391043,209964.00
07/08/2015 17:30,2,4.113,ACTIVE,216.22,351.37,59.954,1436391004,"201051344000917","174011321042388",29.12,37.00,0,317.40,399.16,121.3,115.2,0.579,170502.3,170502.3,5647,0,0,0,L,1122011218,0,122.91,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391043,209965.00
07/08/2015 17:30,1,3.781,ACTIVE,215.9,349.56,60.03,1436391004,"040051121000116","174011321042388",26.20,27,0.436,299.40,450.83,98.6,93.5,0.451,40954,40970.900000036,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391045,209966.00
07/08/2015 17:30,1,2.400,ACTIVE,216.0,326.42,60.00,1436391004,"033051125000135","174011321042388",34.79,32,0.367,300.24,450.13,83.1,79.2,0.381,34663.30000001,34677.100000022,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391046,209967.00
07/08/2015 17:30,2,4.088,ACTIVE,216.67,351.67,59.991,1436391004,"201051344000648","174011321042388",29.04,34.50,0,316.50,400.06,120.2,114.1,0.557,166275.5,166275.5,5641,0,0,0,L,1122011218,0,122.68,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391047,209968.00
07/08/2015 17:30,2,3.986,ACTIVE,216.00,350.77,59.965,1436391004,"201051344001093","174011321042388",29.24,33.80,0,318.00,397.05,118.1,112.0,0.539,168667.1,168667.1,5636,0,0,0,L,1122011218,0,122.91,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391048,209969.00
07/08/2015 17:30,2,4.104,ACTIVE,216.45,351.67,59.975,1436391004,"201051344000645","174011321042388",29.02,36.50,0,318.00,399.46,120.6,114.5,0.544,166850.4,166850.4,5647,0,0,0,L,1122011218,0,123.36,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391049,209970.00
07/08/2015 17:30,2,3.945,ACTIVE,215.54,357.08,59.965,1436391004,"274151322000085","174011321042388",28.57,44.80,0,328.82,384.13,114.1,108.2,0.438,449400.3,449400.3,6924,0,0,0,L,1151911521,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391051,209971.00
07/08/2015 17:30,2,4.127,ACTIVE,216.45,352.57,59.986,1436391004,"201051344000651","174011321042388",28.90,37.50,0,315.60,399.16,120.8,114.7,0.557,166204.0,166204.0,5634,0,0,0,L,1122011218,0,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391052,209972.00
07/08/2015 17:30,2,4.129,ACTIVE,216.22,350.47,59.965,1436391004,"201051344000867","174011321042388",28.84,34.50,0,318.30,399.46,120.7,114.5,0.557,158635.1,158635.1,5650,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391053,209973.00
07/08/2015 17:30,1,3.810,ACTIVE,215.6,326.96,60.00,1436391004,"040051121000095","174011321042388",23.67,32,0.392,298.44,448.94,89.7,84.3,0.410,40319.800000012,40335.100000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391054,209974.00
07/08/2015 17:30,2,4.102,ACTIVE,215.54,350.47,59.970,1436391004,"201051344001230","174011321042388",28.98,31.50,0,315.90,397.35,120.5,114.4,0.570,169728.3,169728.3,5651,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391055,209975.00
07/08/2015 17:30,2,4.070,ACTIVE,216.90,353.17,59.965,1436391004,"201051344000576","174011321042388",29.02,35.20,0,317.10,399.46,119.5,113.5,0.561,166085.1,166085.1,5655,0,0,0,L,1122011218,0,123.36,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391056,209976.00
07/08/2015 17:30,2,4.213,ACTIVE,216.90,351.67,59.944,1436391004,"201051344000579","174011321042388",28.98,33.30,0,318.30,398.86,123.7,117.4,0.579,172570.5,172570.5,5635,0,0,0,L,1122011218,0,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391057,209977.00
07/08/2015 17:45,2,2.355,ACTIVE,212.16,357.98,59.970,1436391905,"201051344000955","174011321042388",28.92,33.80,0,317.40,394.05,69.0,64.6,0.588,171679.0,171679.0,5639,0,0,0,L,1122011218,0,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391906,209978.00
07/08/2015 17:45,1,2.082,ACTIVE,213.8,394.99,60.03,1436391905,"040051121000195","174011321042388",25.41,30,0.274,300.53,450.82,52.6,43.3,0.282,43525,43543.3,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391907,209979.00
07/08/2015 17:45,2,2.336,ACTIVE,212.83,367.00,59.970,1436391905,"274151322000095","174011321042388",28.75,41.50,0,329.73,383.23,68.0,63.7,0.455,471064.6,471064.6,6546,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391908,209980.00
07/08/2015 17:45,2,2.215,ACTIVE,212.38,356.18,59.975,1436391905,"201051344000868","174011321042388",28.75,32.00,0,316.80,397.35,64.5,60.3,0.526,158025.4,158025.4,5646,0,0,0,L,1122011218,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391909,209981.00
07/08/2015 17:45,2,2.223,ACTIVE,213.51,358.88,59.975,1436391905,"201051344000853","174011321042388",28.73,33.00,0,318.61,400.06,64.6,60.5,0.566,164312.0,164312.0,5646,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391910,209982.00
07/08/2015 17:45,2,2.158,ACTIVE,212.83,357.08,59.975,1436391905,"201051344000582","174011321042388",28.69,35.20,0,317.10,398.26,62.7,58.6,0.530,164463.2,164463.2,5632,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391911,209983.00
07/08/2015 17:45,1,1.977,ACTIVE,214.5,404.22,60.00,1436391905,"040051121000097","174011321042388",25.82,31,0.327,301.42,451.35,50.8,54.1,0.194,41691.699999988,41710.199999988,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391912,209984.00
07/08/2015 17:45,2,2.168,ACTIVE,212.83,357.38,59.975,1436391905,"201051344000469","174011321042388",28.96,32.00,0,317.10,397.96,63.6,59.5,0.552,159579.7,159579.7,5636,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391913,209985.00
07/08/2015 17:45,2,2.221,ACTIVE,212.83,357.98,59.981,1436391905,"201051344000988","174011321042388",28.41,32.80,0,317.70,398.86,63.9,59.8,0.544,159136.9,159136.9,5637,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391914,209986.00
07/08/2015 17:45,2,2.238,ACTIVE,212.83,357.38,59.970,1436391905,"201051344001158","174011321042388",28.39,32.60,0,317.10,397.66,64.3,60.2,0.552,165191.4,165191.4,5633,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391916,209987.00
07/08/2015 17:45,2,2.252,ACTIVE,212.83,356.18,59.986,1436391905,"201051344001025","174011321042388",28.69,33.50,0,319.81,398.26,65.5,61.3,0.539,168717.5,168717.5,5631,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391917,209988.00
07/08/2015 17:45,1,1.562,ACTIVE,214.2,383.50,60.03,1436391905,"033051125000118","174011321042388",35.15,30,0.312,299.84,449.86,54.6,54.7,0.249,46430.6,46451.1,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391918,209989.00
07/08/2015 17:45,2,2.266,ACTIVE,212.83,358.28,59.981,1436391905,"201051344000569","174011321042388",28.59,33.80,0,317.10,397.96,65.6,61.4,0.548,172191.3,172191.3,5643,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391919,209990.00
07/08/2015 17:45,2,1.324,ACTIVE,212.38,432.52,59.975,1436391905,"274151322000094","174011321042388",39.74,41.80,0,336.94,448.15,53.5,49.7,0.371,355662.1,355662.1,7024,0,0,0,L,1151911521,0,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391920,209991.00
07/08/2015 17:45,1,2.041,ACTIVE,214.1,365.82,60.03,1436391905,"040051121000068","174011321042388",23.60,32,0.316,301.23,451.65,47.9,49.1,0.319,39856.8,39873.499999988,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391921,209992.00
07/08/2015 17:45,2,2.307,ACTIVE,213.06,357.38,59.981,1436391905,"201051344000458","174011321042388",28.82,34.80,0,317.40,399.46,67.3,63.1,0.583,168007.6,168007.6,5638,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391922,209993.00
07/08/2015 17:45,2,2.143,ACTIVE,213.51,354.97,59.981,1436391905,"274151322000087","174011321042388",27.21,64.30,0,327.02,380.22,59.1,55.1,0.389,426454.8,426454.8,6518,0,0,0,L,1151911521,0,122.68,122.91,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391923,209994.00
07/08/2015 17:45,2,2.141,ACTIVE,212.38,358.58,59.975,1436391905,"274151322000052","174011321042388",28.37,39.30,0,327.92,382.63,61.4,57.4,0.415,455953.7,455953.7,6918,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391924,209995.00
07/08/2015 17:45,2,2.258,ACTIVE,212.38,356.18,59.975,1436391905,"201051344001145","174011321042388",28.92,31.80,0,318.30,397.05,66.1,61.9,0.552,173161.7,173161.7,5649,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391925,209996.00
07/08/2015 17:45,2,2.199,ACTIVE,212.38,357.08,59.944,1436391905,"201051344000685","174011321042388",28.96,31.80,0,314.40,393.45,64.5,60.4,0.566,172187.0,172187.0,5650,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391926,209997.00
07/08/2015 17:45,2,2.072,ACTIVE,211.93,362.49,59.981,1436391905,"274151322000088","174011321042388",28.19,39.50,0,328.82,381.12,59.1,55.2,0.380,436910.8,436910.8,6530,0,0,0,L,1151911521,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391927,209998.00
07/08/2015 17:45,2,2.230,ACTIVE,212.61,356.18,60.002,1436391905,"201051344000438","174011321042388",28.82,32.60,0,317.10,396.15,65.1,60.9,0.544,172302.3,172302.3,5630,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391928,209999.00
07/08/2015 17:45,2,2.271,ACTIVE,212.16,355.58,59.981,1436391905,"201051344001135","174011321042388",28.73,35.60,0,318.61,395.55,66.1,61.9,0.544,163622.7,163622.7,5618,0,0,0,L,1122011218,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391929,210000.00
07/08/2015 17:45,2,2.270,ACTIVE,212.61,357.98,59.981,1436391905,"201051344000417","174011321042388",28.57,32.00,0,315.90,395.25,65.8,61.5,0.557,167920.2,167920.2,5630,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391929,210001.00
07/08/2015 17:45,2,2.219,ACTIVE,211.93,355.88,59.986,1436391905,"201051344000594","174011321042388",29.18,32.00,0,317.70,396.75,65.5,61.3,0.548,168431.4,168431.4,5632,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391930,210002.00
07/08/2015 17:45,2,2.260,ACTIVE,212.83,363.09,59.975,1436391905,"274151322000083","174011321042388",28.59,41.50,0,328.82,382.03,65.5,61.3,0.473,452088.3,452088.3,6936,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391931,210003.00
07/08/2015 17:45,2,2.312,ACTIVE,212.83,357.08,59.959,1436391905,"201051344000585","174011321042388",28.67,33.50,0,319.51,397.96,67.1,62.9,0.548,167457.6,167457.6,5632,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391932,210004.00
07/08/2015 17:45,2,2.143,ACTIVE,212.83,362.79,59.986,1436391905,"274151322000054","174011321042388",28.09,41.30,0,327.62,382.93,61.0,57.0,0.415,447138.9,447138.9,6518,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391933,210005.00
07/08/2015 17:45,2,2.162,ACTIVE,212.38,354.97,59.986,1436391905,"201051344001203","174011321042388",28.31,32.80,0,317.10,397.66,62.0,57.9,0.526,168592.7,168592.7,5637,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391934,210006.00
07/08/2015 17:45,2,2.129,ACTIVE,211.93,355.28,59.986,1436391905,"201051344000646","174011321042388",28.63,32.00,0,317.40,394.05,61.8,57.7,0.526,165754.5,165754.5,5626,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391935,210007.00
07/08/2015 17:45,2,1.418,ACTIVE,213.74,403.67,59.975,1436391905,"274151322000068","174011321042388",37.53,40.80,0,337.84,446.65,53.9,50.1,0.362,354764.0,354764.0,6631,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391936,210008.00
07/08/2015 17:45,2,2.191,ACTIVE,213.29,353.17,59.975,1436391905,"274151322000076","174011321042388",28.63,40.00,0,330.33,383.53,63.5,59.4,0.442,476905.9,476905.9,6919,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391937,210009.00
07/08/2015 17:45,1,1.191,ACTIVE,214.5,378.86,60.03,1436391905,"033051125000132","174011321042388",34.48,29,0.252,301.01,447.59,40.8,31.1,0.232,34859.800000012,34874.700000048,395,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391938,210010.00
07/08/2015 17:45,1,1.495,ACTIVE,214.2,371.38,60.03,1436391905,"033051125000150","174011321042388",35.07,31,0.337,303.11,453.29,52.2,43.5,0.298,46506.800000012,46527.200000012,156,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391939,210011.00
07/08/2015 17:45,2,2.102,ACTIVE,211.93,354.37,59.975,1436391905,"201051344000890","174011321042388",28.67,30.80,0,317.70,393.75,61.1,57.0,0.499,170061.0,170061.0,5633,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391940,210012.00
07/08/2015 17:45,2,2.055,ACTIVE,212.38,354.97,59.981,1436391905,"201051344000900","174011321042388",28.67,33.50,0,318.00,398.56,59.6,55.6,0.495,170361.5,170361.5,5648,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391941,210013.00
07/08/2015 17:45,2,2.057,ACTIVE,212.83,356.18,60.012,1436391905,"201051344000633","174011321042388",28.77,32.00,0,317.70,398.26,60.0,55.9,0.508,159964.1,159964.1,5646,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391942,210014.00
07/08/2015 17:45,1,1.954,ACTIVE,214.4,404.77,60.03,1436391905,"040051121000185","174011321042388",22.55,31,0.266,301.21,449.71,43.8,35.5,0.098,40959.200000023,40976.700000023,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391943,210015.00
07/08/2015 17:45,2,2.072,ACTIVE,212.61,355.28,59.986,1436391905,"201051344000983","174011321042388",28.86,34.00,0,317.70,399.46,60.6,56.6,0.517,167342.1,167342.1,5647,0,0,0,L,1122011218,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391944,210016.00
07/08/2015 17:45,2,2.033,ACTIVE,212.38,354.97,59.991,1436391905,"201051344000917","174011321042388",29.16,35.40,0,319.51,397.05,60.1,56.1,0.504,170524.8,170524.8,5648,0,0,0,L,1122011218,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391945,210017.00
07/08/2015 17:45,1,1.904,ACTIVE,213.7,355.19,60.03,1436391905,"040051121000116","174011321042388",25.63,27,0.311,298.79,450.39,48.5,50.4,0.347,40970.900000036,40988.700000048,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391946,210018.00
07/08/2015 17:45,1,1.179,ACTIVE,214.6,370.80,60.00,1436391905,"033051125000135","174011321042388",33.27,31,0.244,300.38,450.00,39.0,38.7,0.131,34677.100000022,34691.900000034,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391947,210019.00
07/08/2015 17:45,2,2.016,ACTIVE,212.83,354.37,59.981,1436391905,"201051344000648","174011321042388",28.86,32.40,0,317.70,399.16,58.9,54.9,0.491,166297.5,166297.5,5642,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391948,210020.00
07/08/2015 17:45,2,2.012,ACTIVE,212.61,355.28,59.975,1436391905,"201051344001093","174011321042388",28.57,32.20,0,318.30,394.35,58.2,54.2,0.477,168688.7,168688.7,5637,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391949,210021.00
07/08/2015 17:45,2,2.041,ACTIVE,212.83,354.97,59.970,1436391905,"201051344000645","174011321042388",28.19,34.50,0,316.80,398.56,58.3,54.3,0.477,166872.5,166872.5,5648,0,0,0,L,1122011218,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391950,210022.00
07/08/2015 17:45,2,1.945,ACTIVE,212.38,354.97,59.975,1436391905,"274151322000085","174011321042388",28.09,41.30,0,328.82,382.33,55.4,51.5,0.371,449421.2,449421.2,6925,0,0,0,L,1151911521,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391951,210023.00
07/08/2015 17:45,2,2.014,ACTIVE,212.61,352.87,59.975,1436391905,"201051344000651","174011321042388",28.53,35.80,0,317.40,396.15,58.2,54.2,0.482,166226.1,166226.1,5635,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391952,210024.00
07/08/2015 17:45,2,2.010,ACTIVE,212.38,353.47,59.981,1436391905,"201051344000867","174011321042388",28.69,32.40,0,317.40,395.85,58.4,54.4,0.473,158657.2,158657.2,5651,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391953,210025.00
07/08/2015 17:45,1,1.873,ALERT,213.6,377.16,60.00,1436391905,"040051121000095","174011321042388",23.37,32,0.263,297.38,448.76,43.5,41.7,0.259,40335.100000024,40351.199999988,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436391955,210026.00
07/08/2015 17:45,2,1.982,ACTIVE,212.16,351.97,59.970,1436391905,"201051344001230","174011321042388",28.86,29.80,0,317.10,392.25,58.0,54.0,0.491,169750.4,169750.4,5652,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391956,210027.00
07/08/2015 17:45,2,1.973,ACTIVE,212.83,355.88,59.975,1436391905,"201051344000576","174011321042388",28.35,33.00,0,318.00,399.46,56.7,52.8,0.468,166106.8,166106.8,5656,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391956,210028.00
07/08/2015 17:45,2,2.021,ACTIVE,212.61,355.28,59.975,1436391905,"201051344000579","174011321042388",29.00,32.00,0,318.91,398.86,59.4,55.4,0.491,172593.0,172593.0,5636,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436391957,210029.00
07/08/2015 18:00,2,2.426,ACTIVE,213.06,360.38,60.012,1436392804,"201051344000955","174011321042388",29.08,33.00,0,309.89,396.15,71.4,67.0,0.610,171696.3,171696.3,5640,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392806,210030.00
07/08/2015 18:00,1,2.251,ACTIVE,214.5,325.58,60.07,1436392804,"040051121000195","174011321042388",25.44,29,0.333,301.85,450.54,57.0,44.0,0.380,43543.3,43556.5,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392807,210031.00
07/08/2015 18:00,2,2.602,ACTIVE,213.51,374.51,59.996,1436392804,"274151322000095","174011321042388",28.63,41.00,0,329.13,386.83,75.5,70.9,0.526,471082.5,471082.5,6547,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392808,210032.00
07/08/2015 18:00,2,2.770,ACTIVE,213.74,360.38,59.981,1436392804,"201051344000868","174011321042388",28.59,31.80,0,318.00,398.26,80.2,75.5,0.380,158042.7,158042.7,5647,0,0,0,L,1122011218,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392809,210033.00
07/08/2015 18:00,2,2.898,ACTIVE,215.54,349.26,60.007,1436392804,"201051344000853","174011321042388",29.02,32.40,0,318.91,399.46,85.3,80.4,0.398,164329.4,164329.4,5647,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392810,210034.00
07/08/2015 18:00,2,2.982,ACTIVE,215.32,347.76,60.007,1436392804,"201051344000582","174011321042388",29.26,34.00,0,316.20,400.36,88.5,83.5,0.424,164480.4,164480.4,5633,0,0,0,L,1122011218,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392810,210035.00
07/08/2015 18:00,1,3.037,ACTIVE,216.0,331.03,60.07,1436392804,"040051121000097","174011321042388",26.25,30,0.348,300.33,451.59,79.3,74.9,0.373,41710.199999988,41724.199999988,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392812,210036.00
07/08/2015 18:00,2,3.213,ACTIVE,215.77,348.96,60.007,1436392804,"201051344000469","174011321042388",28.88,31.30,0,316.50,398.86,94.0,88.9,0.464,159597.0,159597.0,5637,0,0,0,L,1122011218,0,122.91,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392813,210037.00
07/08/2015 18:00,2,3.430,ACTIVE,216.00,349.56,60.007,1436392804,"201051344000988","174011321042388",28.61,32.40,0,317.40,399.46,99.4,94.0,0.473,159154.2,159154.2,5638,0,0,0,L,1122011218,0,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392814,210038.00
07/08/2015 18:00,2,3.502,ACTIVE,216.22,348.96,60.002,1436392804,"201051344001158","174011321042388",28.88,32.00,0,318.00,399.16,102.5,97.0,0.491,165208.8,165208.8,5634,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392815,210039.00
07/08/2015 18:00,2,3.627,ACTIVE,215.77,349.56,60.007,1436392804,"201051344001025","174011321042388",28.90,32.60,0,318.61,398.86,106.2,100.6,0.482,168735.2,168735.2,5632,0,0,0,L,1122011218,0,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392816,210040.00
07/08/2015 18:00,1,2.391,ACTIVE,215.3,330.51,60.03,1436392804,"033051125000118","174011321042388",39.69,29,0.418,300.08,450.61,94.4,89.6,0.438,46451.1,46466.700000024,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392817,210041.00
07/08/2015 18:00,2,3.678,ACTIVE,216.45,350.47,60.012,1436392804,"201051344000569","174011321042388",29.08,33.00,0,318.91,399.16,108.3,102.6,0.513,172208.5,172208.5,5644,0,0,0,L,1122011218,0,123.14,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392818,210042.00
07/08/2015 18:00,2,2.273,ACTIVE,215.54,422.30,60.007,1436392804,"274151322000094","174011321042388",38.72,41.30,0,384.43,452.66,88.7,83.7,0.340,355676.9,355676.9,7025,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392819,210043.00
07/08/2015 18:00,1,3.208,ACTIVE,215.6,332.57,60.07,1436392804,"040051121000068","174011321042388",23.61,31,0.330,300.84,450.79,75.3,71.0,0.355,39873.499999988,39886.100000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392820,210044.00
07/08/2015 18:00,2,3.678,ACTIVE,216.22,349.26,60.028,1436392804,"201051344000458","174011321042388",29.34,34.00,0,317.10,399.46,109.2,103.5,0.526,168025.2,168025.2,5639,0,0,0,L,1122011218,0,123.59,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392821,210045.00
07/08/2015 18:00,2,3.354,ACTIVE,215.32,344.45,60.002,1436392804,"274151322000087","174011321042388",27.81,62.00,0,328.22,383.23,94.5,89.3,0.358,426470.9,426470.9,6519,0,0,0,L,1151911521,0,124.04,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392822,210046.00
07/08/2015 18:00,2,3.344,ACTIVE,215.09,355.28,60.002,1436392804,"274151322000052","174011321042388",28.69,38.40,0,327.92,384.43,97.1,91.8,0.371,455970.4,455970.4,6919,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392823,210047.00
07/08/2015 18:00,2,3.609,ACTIVE,215.54,349.56,60.012,1436392804,"201051344001145","174011321042388",29.08,31.50,0,317.10,400.66,106.3,100.7,0.491,173179.6,173179.6,5650,0,0,0,L,1122011218,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392824,210048.00
07/08/2015 18:00,2,3.486,ACTIVE,215.32,348.96,60.012,1436392804,"201051344000685","174011321042388",29.26,31.30,0,317.40,396.45,103.3,97.8,0.508,172204.5,172204.5,5651,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392825,210049.00
07/08/2015 18:00,2,3.188,ACTIVE,214.87,353.17,60.012,1436392804,"274151322000088","174011321042388",28.31,38.60,0,330.33,384.13,91.3,86.2,0.354,436926.9,436926.9,6531,0,0,0,L,1151911521,0,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392826,210050.00
07/08/2015 18:00,2,3.297,ACTIVE,215.32,348.06,60.018,1436392804,"201051344000438","174011321042388",29.18,32.40,0,318.00,399.16,97.4,92.1,0.460,172319.8,172319.8,5631,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392827,210051.00
07/08/2015 18:00,2,3.299,ACTIVE,215.09,346.56,60.012,1436392804,"201051344001135","174011321042388",28.92,34.80,0,317.70,397.66,96.7,91.4,0.446,163640.3,163640.3,5619,0,0,0,L,1122011218,0,123.14,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392828,210052.00
07/08/2015 18:00,2,3.268,ACTIVE,215.09,348.06,60.007,1436392804,"201051344000417","174011321042388",29.14,31.30,0,316.80,397.66,96.4,91.2,0.455,167937.6,167937.6,5631,0,0,0,L,1122011218,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392829,210053.00
07/08/2015 18:00,2,3.387,ACTIVE,214.87,347.76,60.012,1436392804,"201051344000594","174011321042388",29.26,31.50,0,315.90,399.46,100.3,94.9,0.473,168449.3,168449.3,5633,0,0,0,L,1122011218,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392830,210054.00
07/08/2015 18:00,2,3.342,ACTIVE,214.64,345.96,60.002,1436392804,"274151322000083","174011321042388",28.77,40.60,0,326.42,385.33,97.1,91.8,0.380,452105.3,452105.3,6937,0,0,0,L,1151911521,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392831,210055.00
07/08/2015 18:00,2,3.518,ACTIVE,215.77,348.36,60.002,1436392804,"201051344000585","174011321042388",28.82,32.80,0,316.50,398.56,102.8,97.3,0.477,167476.0,167476.0,5633,0,0,0,L,1122011218,0,122.68,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392831,210056.00
07/08/2015 18:00,2,3.174,ACTIVE,215.09,348.66,60.002,1436392804,"274151322000054","174011321042388",28.51,40.60,0,327.32,385.63,91.6,86.5,0.345,447155.4,447155.4,6519,0,0,0,L,1151911521,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392832,210057.00
07/08/2015 18:00,2,3.418,ACTIVE,215.54,346.86,60.012,1436392804,"201051344001203","174011321042388",28.88,32.40,0,318.30,400.06,100.1,94.7,0.477,168610.4,168610.4,5638,0,0,0,L,1122011218,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392833,210058.00
07/08/2015 18:00,2,3.447,ACTIVE,214.87,347.46,60.007,1436392804,"201051344000646","174011321042388",28.88,31.30,0,317.10,396.45,100.9,95.5,0.486,165772.1,165772.1,5627,0,0,0,L,1122011218,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392834,210059.00
07/08/2015 18:00,2,2.264,ACTIVE,216.00,415.39,60.007,1436392804,"274151322000068","174011321042388",38.98,40.40,0,384.73,458.67,89.2,84.2,0.327,354779.1,354779.1,6632,0,0,0,L,1151911521,0,124.49,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392835,210060.00
07/08/2015 18:00,2,3.641,ACTIVE,215.77,359.18,60.007,1436392804,"274151322000076","174011321042388",29.18,39.80,0,330.93,386.53,107.6,102.0,0.411,476923.9,476923.9,6920,0,0,0,L,1151911521,0,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392836,210061.00
07/08/2015 18:00,1,2.120,ACTIVE,216.3,349.41,60.07,1436392804,"033051125000132","174011321042388",35.21,29,0.323,295.80,446.35,74.2,69.5,0.349,34874.700000048,34885.600000024,397,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392837,210062.00
07/08/2015 18:00,1,2.527,ACTIVE,216.4,336.95,60.03,1436392804,"033051125000150","174011321042388",39.41,30,0.443,300.22,452.87,99.1,95.6,0.455,46527.200000012,46542.000000012,158,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392838,210063.00
07/08/2015 18:00,2,3.564,ACTIVE,215.09,347.76,60.002,1436392804,"201051344000890","174011321042388",29.36,30.50,0,318.00,397.05,106.1,100.5,0.486,170078.9,170078.9,5634,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392839,210064.00
07/08/2015 18:00,2,3.568,ACTIVE,216.00,348.96,60.007,1436392804,"201051344000900","174011321042388",29.06,33.30,0,318.30,399.46,105.0,99.5,0.491,170379.2,170379.2,5649,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392840,210065.00
07/08/2015 18:00,2,3.627,ACTIVE,216.00,350.17,60.023,1436392804,"201051344000633","174011321042388",29.64,31.50,0,318.61,400.06,108.9,103.2,0.517,159981.8,159981.8,5647,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392842,210066.00
07/08/2015 18:00,1,3.521,ACTIVE,216.4,328.06,60.03,1436392804,"040051121000185","174011321042388",25.87,30,0.398,300.48,449.29,90.6,85.8,0.420,40976.700000023,40989.700000023,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392843,210067.00
07/08/2015 18:00,2,3.920,ACTIVE,216.90,351.67,60.007,1436392804,"201051344000983","174011321042388",29.46,33.50,0,317.40,400.06,117.0,111.0,0.552,167360.1,167360.1,5648,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392844,210068.00
07/08/2015 18:00,2,3.998,ACTIVE,216.45,352.27,60.012,1436392804,"201051344000917","174011321042388",29.28,35.00,0,317.70,398.86,118.6,112.5,0.570,170542.8,170542.8,5649,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392845,210069.00
07/08/2015 18:00,1,3.608,ACTIVE,215.8,334.63,60.03,1436392804,"040051121000116","174011321042388",26.48,26,0.419,299.40,450.09,95.0,89.9,0.438,40988.700000048,41002.200000048,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392846,210070.00
07/08/2015 18:00,1,2.321,ACTIVE,216.5,329.35,60.03,1436392804,"033051125000135","174011321042388",34.99,31,0.353,297.67,449.00,80.8,75.9,0.377,34691.900000034,34702.499999998,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392847,210071.00
07/08/2015 18:00,2,4.053,ACTIVE,216.90,351.97,60.039,1436392804,"201051344000648","174011321042388",28.78,32.00,0,316.20,399.76,118.1,112.1,0.548,166315.1,166315.1,5643,0,0,0,L,1122011218,0,123.36,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392848,210072.00
07/08/2015 18:00,2,3.969,ACTIVE,216.67,352.57,60.007,1436392804,"201051344001093","174011321042388",29.00,31.80,0,312.89,398.26,116.5,110.5,0.539,168706.1,168706.1,5638,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392849,210073.00
07/08/2015 18:00,2,4.068,ACTIVE,217.13,351.37,60.007,1436392804,"201051344000645","174011321042388",29.14,34.00,0,319.51,400.96,120.1,114.0,0.552,166890.2,166890.2,5649,0,0,0,L,1122011218,0,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392850,210074.00
07/08/2015 18:00,2,3.910,ACTIVE,216.00,352.27,60.007,1436392804,"274151322000085","174011321042388",28.73,40.80,0,328.52,384.43,113.7,107.8,0.442,449437.9,449437.9,6926,0,0,0,L,1151911521,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392851,210075.00
07/08/2015 18:00,2,4.127,ACTIVE,216.90,352.27,59.996,1436392804,"201051344000651","174011321042388",29.02,34.80,0,319.21,398.86,121.3,115.2,0.552,166243.9,166243.9,5636,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392852,210076.00
07/08/2015 18:00,2,4.105,ACTIVE,216.45,349.56,60.002,1436392804,"201051344000867","174011321042388",28.96,32.20,0,318.30,397.66,120.3,114.2,0.548,158675.1,158675.1,5652,0,0,0,L,1122011218,0,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392853,210077.00
07/08/2015 18:00,1,3.777,ACTIVE,216.4,326.58,60.07,1436392804,"040051121000095","174011321042388",23.82,31,0.393,298.14,447.97,89.5,84.6,0.407,40351.199999988,40363.899999976,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392854,210078.00
07/08/2015 18:00,2,4.020,ACTIVE,215.54,349.86,59.996,1436392804,"201051344001230","174011321042388",29.28,30.00,0,317.40,396.15,119.2,113.2,0.561,169768.2,169768.2,5653,0,0,0,L,1122011218,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392855,210079.00
07/08/2015 18:00,2,3.949,ACTIVE,216.90,353.17,60.002,1436392804,"201051344000576","174011321042388",28.96,32.80,0,318.61,398.86,115.9,109.9,0.535,166124.3,166124.3,5657,0,0,0,L,1122011218,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392856,210080.00
07/08/2015 18:00,2,4.006,ACTIVE,217.13,351.67,60.002,1436392804,"201051344000579","174011321042388",29.42,31.80,0,318.30,399.76,119.3,113.3,0.548,172611.3,172611.3,5637,0,0,0,L,1122011218,0,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436392856,210081.00
07/08/2015 18:15,2,3.102,ACTIVE,213.74,343.25,59.944,1436393704,"201051344000955","174011321042388",29.20,33.80,0,317.40,394.65,91.7,86.6,0.438,171719.5,171719.5,5641,0,0,0,L,1122011218,0,122.01,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393705,210082.00
07/08/2015 18:15,1,2.917,ACTIVE,214.4,323.44,60.00,1436393704,"040051121000195","174011321042388",25.71,29,0.330,303.25,450.69,74.6,70.5,0.353,43556.5,43575.5,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393706,210083.00
07/08/2015 18:15,2,3.357,ACTIVE,213.96,340.85,59.949,1436393704,"274151322000095","174011321042388",28.86,41.80,0,331.83,385.03,98.1,92.8,0.371,471107.3,471107.3,6548,0,0,0,L,1151911521,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393707,210084.00
