ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 18:15,2,3.152,ACTIVE,214.19,345.66,59.954,1436393704,"201051344000868","174011321042388",28.59,32.40,0,318.61,397.96,91.3,86.2,0.420,158065.8,158065.8,5648,0,0,0,L,1122011218,0,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393708,210085.00
07/08/2015 18:15,2,3.203,ACTIVE,215.54,347.16,59.949,1436393704,"201051344000853","174011321042388",28.47,33.30,0,308.09,397.05,92.4,87.2,0.438,164352.8,164352.8,5648,0,0,0,L,1122011218,0,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393709,210086.00
07/08/2015 18:15,2,3.104,ACTIVE,214.64,345.96,59.949,1436393704,"201051344000582","174011321042388",29.28,34.80,0,318.00,396.15,92.1,87.0,0.438,164503.8,164503.8,5634,0,0,0,L,1122011218,0,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393710,210087.00
07/08/2015 18:15,1,2.912,ALERT,215.0,324.71,60.00,1436393704,"040051121000097","174011321042388",26.31,30,0.338,303.15,451.14,76.2,72.4,0.356,41724.199999988,41743.699999988,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436393712,210088.00
07/08/2015 18:15,2,3.172,ACTIVE,215.09,345.96,59.933,1436393704,"201051344000469","174011321042388",28.47,31.80,0,318.61,396.15,91.5,86.4,0.451,159620.1,159620.1,5638,0,0,0,L,1122011218,0,122.46,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393713,210089.00
07/08/2015 18:15,2,3.182,ACTIVE,214.64,346.86,59.949,1436393704,"201051344000988","174011321042388",28.59,32.60,0,319.51,396.45,92.1,86.9,0.438,159177.5,159177.5,5639,0,0,0,L,1122011218,0,122.46,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393714,210090.00
07/08/2015 18:15,2,3.180,ACTIVE,214.87,345.66,59.965,1436393704,"201051344001158","174011321042388",28.59,32.80,0,319.51,395.55,92.1,86.9,0.438,165232.1,165232.1,5635,0,0,0,L,1122011218,0,122.46,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393715,210091.00
07/08/2015 18:15,2,3.246,ACTIVE,214.41,345.36,59.949,1436393704,"201051344001025","174011321042388",28.92,33.30,0,319.21,394.65,95.2,90.0,0.429,168759.3,168759.3,5633,0,0,0,L,1122011218,0,122.23,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393715,210092.00
07/08/2015 18:15,1,2.139,ACTIVE,214.3,330.07,60.00,1436393704,"033051125000118","174011321042388",39.34,30,0.372,303.89,449.33,83.7,79.3,0.393,46466.700000024,46488.1,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393717,210093.00
07/08/2015 18:15,2,3.139,ACTIVE,214.64,345.96,59.954,1436393704,"201051344000569","174011321042388",28.63,34.30,0,318.91,399.16,91.0,85.9,0.433,172231.6,172231.6,5645,0,0,0,L,1122011218,0,122.46,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393718,210094.00
07/08/2015 18:15,2,2.061,ACTIVE,214.41,415.69,59.965,1436393704,"274151322000094","174011321042388",38.55,42.30,0,391.64,446.05,80.0,75.3,0.301,355697.2,355697.2,7026,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393718,210095.00
07/08/2015 18:15,1,2.950,ACTIVE,214.7,338.77,60.00,1436393704,"040051121000068","174011321042388",23.57,31,0.304,302.34,451.21,69.2,64.9,0.334,39886.100000012,39903.499999988,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393720,210096.00
07/08/2015 18:15,2,3.188,ACTIVE,214.64,344.45,59.949,1436393704,"201051344000458","174011321042388",28.82,34.80,0,317.40,395.55,93.0,87.9,0.451,168048.6,168048.6,5640,0,0,0,L,1122011218,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393721,210097.00
07/08/2015 18:15,2,3.051,ACTIVE,213.96,342.05,59.965,1436393704,"274151322000087","174011321042388",27.65,60.80,0,330.03,384.43,85.5,80.6,0.327,426492.5,426492.5,6520,0,0,0,L,1151911521,0,123.59,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393722,210098.00
07/08/2015 18:15,2,3.053,ACTIVE,213.74,349.56,59.954,1436393704,"274151322000052","174011321042388",28.65,39.80,0,328.82,385.93,88.6,83.6,0.340,455992.9,455992.9,6920,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393722,210099.00
07/08/2015 18:15,2,3.236,ACTIVE,213.96,345.36,59.965,1436393704,"201051344001145","174011321042388",29.12,31.80,0,319.51,395.25,95.5,90.2,0.442,173203.7,173203.7,5651,0,0,0,L,1122011218,0,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393723,210100.00
07/08/2015 18:15,2,3.180,ACTIVE,213.96,345.06,59.959,1436393704,"201051344000685","174011321042388",29.02,32.40,0,317.40,394.95,93.4,88.3,0.464,172228.2,172228.2,5652,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393724,210101.00
07/08/2015 18:15,2,2.996,ACTIVE,213.96,342.35,59.949,1436393704,"274151322000088","174011321042388",27.87,39.30,0,329.43,383.83,84.6,79.8,0.314,436948.5,436948.5,6532,0,0,0,L,1151911521,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393725,210102.00
07/08/2015 18:15,2,3.100,ACTIVE,214.19,344.15,59.954,1436393704,"201051344000438","174011321042388",29.44,33.30,0,318.30,395.55,92.4,87.3,0.442,172343.3,172343.3,5632,0,0,0,L,1122011218,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393726,210103.00
07/08/2015 18:15,2,3.213,ACTIVE,213.96,343.25,59.949,1436393704,"201051344001135","174011321042388",28.35,35.00,0,318.00,393.45,92.3,87.1,0.429,163663.7,163663.7,5620,0,0,0,L,1122011218,0,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393727,210104.00
07/08/2015 18:15,2,3.176,ACTIVE,213.96,344.45,59.954,1436393704,"201051344000417","174011321042388",28.43,32.20,0,319.21,394.35,91.5,86.3,0.433,167960.7,167960.7,5632,0,0,0,L,1122011218,0,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393728,210105.00
07/08/2015 18:15,2,3.197,ACTIVE,213.51,344.15,59.954,1436393704,"201051344000594","174011321042388",29.08,32.00,0,318.30,392.85,94.2,89.0,0.451,168473.1,168473.1,5634,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393729,210106.00
07/08/2015 18:15,2,3.168,ACTIVE,213.74,352.57,59.938,1436393704,"274151322000083","174011321042388",28.47,41.00,0,330.93,383.83,91.3,86.2,0.362,452128.4,452128.4,6938,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393730,210107.00
07/08/2015 18:15,2,3.396,ACTIVE,214.64,346.26,59.954,1436393704,"201051344000585","174011321042388",28.59,33.30,0,319.21,394.95,98.3,93.0,0.464,167500.7,167500.7,5634,0,0,0,L,1122011218,0,122.23,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393731,210108.00
07/08/2015 18:15,2,3.037,ACTIVE,214.19,350.47,59.954,1436393704,"274151322000054","174011321042388",28.11,40.80,0,330.63,385.03,86.5,81.5,0.336,447177.4,447177.4,6520,0,0,0,L,1151911521,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393732,210109.00
07/08/2015 18:15,2,3.170,ACTIVE,214.19,343.55,59.954,1436393704,"201051344001203","174011321042388",28.80,33.30,0,318.91,395.25,92.5,87.3,0.433,168633.9,168633.9,5639,0,0,0,L,1122011218,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393732,210110.00
07/08/2015 18:15,2,3.184,ACTIVE,213.74,343.85,59.959,1436393704,"201051344000646","174011321042388",28.77,31.80,0,318.61,393.15,92.8,87.6,0.446,165795.6,165795.6,5628,0,0,0,L,1122011218,0,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393733,210111.00
07/08/2015 18:15,2,2.055,ACTIVE,214.64,415.09,59.954,1436393704,"274151322000068","174011321042388",38.29,41.50,0,394.05,446.05,80.0,75.3,0.296,354799.5,354799.5,6633,0,0,0,L,1151911521,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393734,210112.00
07/08/2015 18:15,2,3.264,ACTIVE,214.19,342.95,59.944,1436393704,"274151322000076","174011321042388",28.78,40.00,0,332.43,384.43,95.1,89.9,0.367,476948.2,476948.2,6921,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393735,210113.00
07/08/2015 18:15,1,1.807,ACTIVE,214.3,360.33,60.00,1436393704,"033051125000132","174011321042388",34.54,29,0.313,299.60,448.22,62.1,46.2,0.383,34885.600000024,34901.400000036,399,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393737,210114.00
07/08/2015 18:15,1,2.151,ACTIVE,214.8,340.30,60.00,1436393704,"033051125000150","174011321042388",38.89,30,0.372,303.83,452.92,83.2,79.8,0.394,46542.000000012,46563.600000012,160,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393738,210115.00
07/08/2015 18:15,2,3.176,ACTIVE,213.74,343.85,59.949,1436393704,"201051344000890","174011321042388",28.86,31.80,0,318.00,391.64,92.9,87.7,0.429,170102.5,170102.5,5635,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393739,210116.00
07/08/2015 18:15,2,3.158,ACTIVE,214.41,345.36,59.959,1436393704,"201051344000900","174011321042388",28.73,34.30,0,318.91,396.75,91.9,86.8,0.420,170402.5,170402.5,5650,0,0,0,L,1122011218,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393740,210117.00
07/08/2015 18:15,2,3.143,ACTIVE,214.41,345.96,59.949,1436393704,"201051344000633","174011321042388",28.94,32.20,0,318.30,397.35,92.1,86.9,0.438,160005.2,160005.2,5648,0,0,0,L,1122011218,0,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393741,210118.00
07/08/2015 18:15,1,2.821,ACTIVE,214.7,344.95,60.00,1436393704,"040051121000185","174011321042388",25.86,30,0.319,302.47,449.77,72.6,68.4,0.341,40989.700000023,41008.299999987,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393742,210119.00
07/08/2015 18:15,2,3.195,ACTIVE,214.64,345.06,59.944,1436393704,"201051344000983","174011321042388",28.75,34.30,0,307.78,398.26,93.1,88.0,0.442,167383.6,167383.6,5649,0,0,0,L,1122011218,0,122.46,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393743,210120.00
07/08/2015 18:15,2,3.217,ACTIVE,214.19,345.66,59.928,1436393704,"201051344000917","174011321042388",28.77,35.20,0,320.41,395.55,93.8,88.6,0.446,170566.6,170566.6,5650,0,0,0,L,1122011218,0,122.23,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393744,210121.00
07/08/2015 18:15,1,2.873,ACTIVE,213.9,327.42,60.00,1436393704,"040051121000116","174011321042388",26.16,27,0.328,300.94,450.12,74.8,69.9,0.349,41002.200000048,41021.100000024,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393745,210122.00
07/08/2015 18:15,1,1.648,ACTIVE,214.7,325.44,60.00,1436393704,"033051125000135","174011321042388",36.36,31,0.369,300.94,450.78,59.6,43.8,0.383,34702.499999998,34717.900000034,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393746,210123.00
07/08/2015 18:15,2,3.117,ACTIVE,214.41,345.06,59.944,1436393704,"201051344000648","174011321042388",28.73,32.60,0,316.50,397.66,90.7,85.6,0.433,166338.0,166338.0,5644,0,0,0,L,1122011218,0,122.01,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393747,210124.00
07/08/2015 18:15,2,3.027,ACTIVE,214.41,345.06,59.949,1436393704,"201051344001093","174011321042388",28.86,32.20,0,318.61,394.95,88.5,83.5,0.407,168728.7,168728.7,5639,0,0,0,L,1122011218,0,122.46,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393748,210125.00
07/08/2015 18:15,2,3.191,ACTIVE,214.87,345.06,59.949,1436393704,"201051344000645","174011321042388",28.21,35.20,0,318.91,397.66,91.1,86.0,0.420,166913.3,166913.3,5650,0,0,0,L,1122011218,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393749,210126.00
07/08/2015 18:15,2,3.008,ACTIVE,214.19,341.45,59.938,1436393704,"274151322000085","174011321042388",28.41,41.00,0,332.73,384.13,86.5,81.5,0.327,449460.0,449460.0,6927,0,0,0,L,1151911521,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393750,210127.00
07/08/2015 18:15,2,3.137,ACTIVE,214.41,345.66,59.954,1436393704,"201051344000651","174011321042388",29.04,35.40,0,318.91,395.25,92.2,87.1,0.424,166267.4,166267.4,5637,0,0,0,L,1122011218,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393751,210128.00
07/08/2015 18:15,2,3.168,ACTIVE,213.96,343.25,59.949,1436393704,"201051344000867","174011321042388",28.53,33.00,0,320.41,395.25,91.5,86.4,0.429,158698.3,158698.3,5653,0,0,0,L,1122011218,0,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393752,210129.00
07/08/2015 18:15,1,2.940,ACTIVE,214.2,323.06,60.00,1436393704,"040051121000095","174011321042388",23.48,31,0.297,299.33,448.09,68.6,63.6,0.322,40363.899999976,40381.100000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393753,210130.00
07/08/2015 18:15,2,3.135,ACTIVE,213.51,343.55,59.933,1436393704,"201051344001230","174011321042388",28.82,30.50,0,318.30,391.64,91.6,86.5,0.429,169791.5,169791.5,5654,0,0,0,L,1122011218,0,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393754,210131.00
07/08/2015 18:15,2,3.100,ACTIVE,214.64,345.66,59.944,1436393704,"201051344000576","174011321042388",28.47,33.80,0,320.11,396.75,89.3,84.3,0.415,166146.9,166146.9,5658,0,0,0,L,1122011218,0,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393755,210132.00
07/08/2015 18:15,2,3.186,ACTIVE,214.41,345.36,59.949,1436393704,"201051344000579","174011321042388",29.06,32.60,0,320.11,397.05,93.7,88.5,0.442,172635.0,172635.0,5638,0,0,0,L,1122011218,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436393756,210133.00
07/08/2015 18:30,2,1.910,ACTIVE,212.38,353.17,59.970,1436394604,"201051344000955","174011321042388",29.20,31.80,0,316.50,395.85,56.5,52.6,0.473,171736.4,171736.4,5642,0,0,0,L,1122011218,0,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394605,210134.00
07/08/2015 18:30,1,1.771,ACTIVE,214.5,355.87,60.03,1436394604,"040051121000195","174011321042388",25.24,29,0.289,300.11,451.01,44.4,43.8,0.309,43575.5,43588.7,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394607,210135.00
07/08/2015 18:30,2,2.031,ACTIVE,212.61,353.17,59.965,1436394604,"274151322000095","174011321042388",28.84,38.40,0,329.13,386.23,59.3,55.3,0.389,471125.4,471125.4,6549,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394608,210136.00
07/08/2015 18:30,2,1.945,ACTIVE,212.83,354.37,59.981,1436394604,"201051344000868","174011321042388",28.25,30.50,0,316.50,397.35,55.7,51.8,0.446,158082.6,158082.6,5649,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394609,210137.00
07/08/2015 18:30,2,1.936,ACTIVE,213.51,354.37,59.986,1436394604,"201051344000853","174011321042388",28.61,31.80,0,319.81,397.96,56.1,52.2,0.464,164369.8,164369.8,5649,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394610,210138.00
07/08/2015 18:30,2,1.926,ACTIVE,213.29,354.37,59.975,1436394604,"201051344000582","174011321042388",28.57,32.80,0,317.40,399.16,55.7,51.9,0.473,164520.8,164520.8,5635,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394611,210139.00
07/08/2015 18:30,1,1.763,ACTIVE,215.1,422.41,60.03,1436394604,"040051121000097","174011321042388",26.02,29,0.282,301.69,450.99,45.6,36.1,0.132,41743.699999988,41757.5,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394612,210140.00
07/08/2015 18:30,2,1.857,ACTIVE,213.29,354.67,59.981,1436394604,"201051344000469","174011321042388",29.04,30.30,0,316.80,398.26,54.6,50.8,0.473,159637.0,159637.0,5639,0,0,0,L,1122011218,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394613,210141.00
07/08/2015 18:30,2,1.891,ACTIVE,213.06,355.28,59.981,1436394604,"201051344000988","174011321042388",28.43,31.00,0,315.90,399.46,54.4,50.6,0.446,159194.4,159194.4,5640,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394614,210142.00
07/08/2015 18:30,2,1.859,ACTIVE,213.06,354.97,59.970,1436394604,"201051344001158","174011321042388",28.75,30.50,0,318.30,398.56,54.2,50.4,0.455,165249.0,165249.0,5636,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394615,210143.00
07/08/2015 18:30,2,1.904,ACTIVE,212.83,353.17,60.002,1436394604,"201051344001025","174011321042388",28.78,31.50,0,318.00,399.16,55.6,51.7,0.451,168776.8,168776.8,5634,0,0,0,L,1122011218,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394616,210144.00
07/08/2015 18:30,1,1.255,ACTIVE,214.8,430.93,60.03,1436394604,"033051125000118","174011321042388",38.67,29,0.294,300.95,450.71,48.3,38.3,0.105,46488.1,46503.299999988,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394617,210145.00
07/08/2015 18:30,2,1.809,ACTIVE,212.83,353.17,59.981,1436394604,"201051344000569","174011321042388",28.59,32.40,0,317.10,397.05,52.4,48.7,0.438,172248.3,172248.3,5646,0,0,0,L,1122011218,0,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394618,210146.00
07/08/2015 18:30,2,1.150,ACTIVE,213.74,414.49,59.970,1436394604,"274151322000094","174011321042388",38.74,38.40,0,336.64,450.86,44.9,41.4,0.305,355711.6,355711.6,7027,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394619,210147.00
07/08/2015 18:30,1,1.678,ACTIVE,214.5,333.95,60.03,1436394604,"040051121000068","174011321042388",23.41,31,0.226,301.14,451.49,39.1,30.6,0.283,39903.499999988,39915.699999976,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394620,210148.00
07/08/2015 18:30,2,1.832,ACTIVE,212.83,352.87,59.975,1436394604,"201051344000458","174011321042388",28.61,33.00,0,316.20,398.26,53.1,49.4,0.455,168065.7,168065.7,5641,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394621,210149.00
07/08/2015 18:30,2,1.742,ACTIVE,212.16,357.08,59.954,1436394604,"274151322000087","174011321042388",27.57,56.30,0,326.42,382.33,48.7,45.0,0.314,426508.1,426508.1,6521,0,0,0,L,1151911521,0,122.68,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394622,210150.00
07/08/2015 18:30,2,1.773,ACTIVE,213.51,359.18,59.965,1436394604,"274151322000052","174011321042388",28.23,36.30,0,326.72,384.43,50.6,47.0,0.340,456009.1,456009.1,6921,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394623,210151.00
07/08/2015 18:30,2,1.861,ACTIVE,212.83,353.77,59.938,1436394604,"201051344001145","174011321042388",28.92,29.80,0,316.50,397.96,54.6,50.7,0.442,173221.2,173221.2,5652,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394623,210152.00
07/08/2015 18:30,2,1.818,ACTIVE,212.83,352.27,59.965,1436394604,"201051344000685","174011321042388",28.69,30.50,0,314.40,396.15,52.9,49.1,0.464,172245.3,172245.3,5653,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394624,210153.00
07/08/2015 18:30,2,1.689,ACTIVE,212.16,346.86,59.928,1436394604,"274151322000088","174011321042388",28.07,35.80,0,326.72,382.33,48.0,44.4,0.327,436963.9,436963.9,6533,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394625,210154.00
07/08/2015 18:30,2,1.801,ACTIVE,212.83,352.57,59.965,1436394604,"201051344000438","174011321042388",29.02,31.30,0,316.20,397.35,52.9,49.2,0.446,172360.2,172360.2,5633,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394626,210155.00
07/08/2015 18:30,2,1.846,ACTIVE,212.61,351.97,59.965,1436394604,"201051344001135","174011321042388",28.63,32.80,0,318.00,395.85,53.5,49.8,0.433,163680.6,163680.6,5621,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394627,210156.00
07/08/2015 18:30,2,1.832,ACTIVE,212.83,353.17,59.965,1436394604,"201051344000417","174011321042388",28.39,30.30,0,316.50,397.05,52.7,48.9,0.446,167977.4,167977.4,5633,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394628,210157.00
07/08/2015 18:30,2,1.852,ACTIVE,212.38,352.27,59.970,1436394604,"201051344000594","174011321042388",28.69,29.80,0,317.40,397.96,53.8,50.0,0.442,168490.3,168490.3,5635,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394629,210158.00
07/08/2015 18:30,2,1.797,ACTIVE,213.51,357.08,59.959,1436394604,"274151322000083","174011321042388",28.41,37.50,0,327.62,385.33,51.6,47.9,0.371,452145.1,452145.1,6939,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394630,210159.00
07/08/2015 18:30,2,1.932,ACTIVE,213.06,353.17,59.970,1436394604,"201051344000585","174011321042388",28.67,31.50,0,316.80,398.56,56.1,52.2,0.446,167518.8,167518.8,5635,0,0,0,L,1122011218,0,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394631,210160.00
07/08/2015 18:30,2,1.703,ACTIVE,213.29,350.17,59.970,1436394604,"274151322000054","174011321042388",28.29,37.50,0,325.82,383.53,48.8,45.2,0.331,447193.1,447193.1,6521,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394632,210161.00
07/08/2015 18:30,2,1.824,ACTIVE,213.06,353.17,59.996,1436394604,"201051344001203","174011321042388",28.39,31.30,0,317.40,396.45,52.5,48.7,0.446,168650.7,168650.7,5640,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394632,210162.00
07/08/2015 18:30,2,1.809,ACTIVE,212.38,352.57,59.970,1436394604,"201051344000646","174011321042388",28.75,29.80,0,317.40,395.25,52.7,48.9,0.433,165812.5,165812.5,5629,0,0,0,L,1122011218,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394633,210163.00
07/08/2015 18:30,2,1.180,ACTIVE,214.19,412.08,59.965,1436394604,"274151322000068","174011321042388",38.13,37.50,0,337.84,449.65,45.5,42.0,0.292,354814.0,354814.0,6634,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394634,210164.00
07/08/2015 18:30,2,1.854,ACTIVE,213.29,359.48,59.959,1436394604,"274151322000076","174011321042388",28.75,36.50,0,330.33,387.44,54.0,50.1,0.371,476965.5,476965.5,6922,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394635,210165.00
07/08/2015 18:30,1,1.070,ACTIVE,214.7,333.16,60.00,1436394604,"033051125000132","174011321042388",31.70,29,0.210,299.09,444.28,33.7,32.3,0.225,34901.400000036,34911.200000048,401,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394637,210166.00
07/08/2015 18:30,1,1.238,ACTIVE,215.1,399.44,60.00,1436394604,"033051125000150","174011321042388",38.85,30,0.301,301.80,453.79,47.8,37.9,0.306,46563.600000012,46578.500000012,162,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394638,210167.00
07/08/2015 18:30,2,1.857,ACTIVE,212.38,352.57,59.975,1436394604,"201051344000890","174011321042388",28.73,29.50,0,317.40,396.75,54.1,50.3,0.433,170119.4,170119.4,5636,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394639,210168.00
07/08/2015 18:30,2,1.818,ACTIVE,212.83,353.17,59.986,1436394604,"201051344000900","174011321042388",28.47,32.20,0,316.50,397.35,52.5,48.7,0.438,170419.2,170419.2,5651,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394640,210169.00
07/08/2015 18:30,2,1.799,ACTIVE,213.06,354.37,59.965,1436394604,"201051344000633","174011321042388",28.88,30.30,0,316.20,398.56,52.6,48.9,0.429,160021.9,160021.9,5649,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394641,210170.00
07/08/2015 18:30,1,1.616,ACTIVE,214.9,338.12,60.03,1436394604,"040051121000185","174011321042388",24.67,29,0.244,301.22,449.56,39.6,33.1,0.298,41008.299999987,41020.799999987,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394642,210171.00
07/08/2015 18:30,2,1.820,ACTIVE,213.29,353.17,59.970,1436394604,"201051344000983","174011321042388",28.73,32.40,0,318.91,399.16,53.0,49.2,0.438,167400.6,167400.6,5650,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394643,210172.00
07/08/2015 18:30,2,1.799,ACTIVE,212.83,352.87,59.954,1436394604,"201051344000917","174011321042388",28.88,33.00,0,317.70,397.35,52.6,48.9,0.446,170583.6,170583.6,5651,0,0,0,L,1122011218,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394644,210173.00
07/08/2015 18:30,1,1.644,ACTIVE,214.6,363.85,60.00,1436394604,"040051121000116","174011321042388",25.68,27,0.269,298.48,450.50,42.0,41.1,0.196,41021.100000024,41034.200000048,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394645,210174.00
07/08/2015 18:30,1,1.013,ACTIVE,214.9,390.32,60.03,1436394604,"033051125000135","174011321042388",31.35,30,0.198,301.70,450.52,31.6,32.7,0.070,34717.900000034,34727.80000001,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394646,210175.00
07/08/2015 18:30,2,1.736,ACTIVE,213.06,352.27,59.959,1436394604,"201051344000648","174011321042388",28.35,31.00,0,317.40,399.16,49.9,46.2,0.407,166354.5,166354.5,5645,0,0,0,L,1122011218,0,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394647,210176.00
07/08/2015 18:30,2,1.699,ACTIVE,213.06,352.27,59.965,1436394604,"201051344001093","174011321042388",28.57,30.30,0,316.80,394.65,49.2,45.5,0.398,168744.8,168744.8,5640,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394648,210177.00
07/08/2015 18:30,2,1.732,ACTIVE,213.29,351.97,59.954,1436394604,"201051344000645","174011321042388",28.31,32.80,0,319.51,397.35,49.7,46.0,0.407,166929.8,166929.8,5651,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394649,210178.00
07/08/2015 18:30,2,1.654,ACTIVE,213.29,354.67,59.959,1436394604,"274151322000085","174011321042388",28.11,37.80,0,328.22,383.83,47.2,43.6,0.323,449475.6,449475.6,6928,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394650,210179.00
07/08/2015 18:30,2,1.732,ACTIVE,213.06,352.57,59.965,1436394604,"201051344000651","174011321042388",28.57,33.00,0,318.00,397.05,50.1,46.5,0.407,166284.1,166284.1,5638,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394651,210180.00
07/08/2015 18:30,2,1.715,ACTIVE,212.83,351.37,59.965,1436394604,"201051344000867","174011321042388",28.84,31.00,0,319.21,395.85,50.2,46.5,0.402,158714.8,158714.8,5654,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394652,210181.00
07/08/2015 18:30,1,1.622,ACTIVE,214.1,344.60,60.00,1436394604,"040051121000095","174011321042388",23.26,31,0.221,297.73,448.55,37.5,36.9,0.204,40381.100000024,40392.800000012,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394653,210182.00
07/08/2015 18:30,2,1.691,ACTIVE,212.38,350.17,59.991,1436394604,"201051344001230","174011321042388",29.00,28.50,0,318.00,396.45,49.7,46.1,0.415,169808.0,169808.0,5655,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394654,210183.00
07/08/2015 18:30,2,1.670,ACTIVE,213.06,353.17,59.970,1436394604,"201051344000576","174011321042388",28.57,31.80,0,318.00,397.05,48.4,44.7,0.393,166163.0,166163.0,5659,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394655,210184.00
07/08/2015 18:30,2,1.740,ACTIVE,212.83,353.17,59.965,1436394604,"201051344000579","174011321042388",29.06,30.00,0,318.30,398.86,51.3,47.6,0.429,172652.0,172652.0,5639,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436394656,210185.00
07/08/2015 18:45,2,1.654,ACTIVE,212.16,349.56,59.965,1436395504,"201051344000955","174011321042388",29.02,30.30,0,329.73,390.74,48.6,45.0,0.415,171749.7,171749.7,5643,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395506,210186.00
07/08/2015 18:45,1,1.528,ACTIVE,214.2,351.06,60.00,1436395504,"040051121000195","174011321042388",25.09,28,0.223,306.42,448.58,38.1,39.3,0.262,43588.7,43599.2,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395507,210187.00
07/08/2015 18:45,2,1.777,ACTIVE,212.38,356.18,59.959,1436395504,"274151322000095","174011321042388",28.96,36.00,0,335.44,385.03,52.2,48.4,0.340,471139.8,471139.8,6550,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395508,210188.00
07/08/2015 18:45,2,1.672,ACTIVE,212.16,349.56,59.965,1436395504,"201051344000868","174011321042388",28.84,29.00,0,333.03,393.15,48.9,45.3,0.398,158096.0,158096.0,5650,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395509,210189.00
07/08/2015 18:45,2,1.729,ACTIVE,213.29,351.07,59.965,1436395504,"201051344000853","174011321042388",28.47,30.50,0,334.54,395.25,49.9,46.2,0.420,164383.3,164383.3,5650,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395510,210190.00
07/08/2015 18:45,2,1.730,ACTIVE,212.83,350.17,59.954,1436395504,"201051344000582","174011321042388",28.55,31.30,0,334.24,395.55,50.0,46.3,0.415,164534.2,164534.2,5636,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395511,210191.00
07/08/2015 18:45,1,1.580,ACTIVE,214.7,403.56,60.00,1436395504,"040051121000097","174011321042388",26.10,28,0.250,305.51,449.14,41.0,33.4,0.088,41757.5,41768.400000036,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395512,210192.00
07/08/2015 18:45,2,1.721,ACTIVE,212.83,352.27,59.959,1436395504,"201051344000469","174011321042388",28.55,29.00,0,334.84,394.05,49.8,46.1,0.424,159650.3,159650.3,5640,0,0,0,L,1122011218,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395513,210193.00
07/08/2015 18:45,2,1.715,ACTIVE,212.61,352.87,59.959,1436395504,"201051344000988","174011321042388",28.80,29.80,0,334.54,394.95,50.0,46.4,0.424,159207.8,159207.8,5641,0,0,0,L,1122011218,0,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395514,210194.00
07/08/2015 18:45,2,1.730,ACTIVE,212.83,351.07,59.954,1436395504,"201051344001158","174011321042388",28.78,29.30,0,333.63,394.05,50.5,46.8,0.415,165262.4,165262.4,5637,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395515,210195.00
07/08/2015 18:45,2,1.801,ACTIVE,212.61,351.67,59.959,1436395504,"201051344001025","174011321042388",28.88,29.80,0,334.84,395.55,52.7,48.9,0.420,168790.8,168790.8,5635,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395516,210196.00
07/08/2015 18:45,1,1.194,ACTIVE,213.9,331.88,60.00,1436395504,"033051125000118","174011321042388",38.61,29,0.298,302.00,448.32,45.9,47.7,0.355,46503.299999988,46514.999999976,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395517,210197.00
07/08/2015 18:45,2,1.742,ACTIVE,212.61,351.37,59.959,1436395504,"201051344000569","174011321042388",28.61,31.00,0,333.63,394.05,50.5,46.8,0.424,172261.7,172261.7,5647,0,0,0,L,1122011218,0,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395518,210198.00
07/08/2015 18:45,2,1.084,ACTIVE,213.06,418.70,59.949,1436395504,"274151322000094","174011321042388",39.12,36.50,0,385.63,446.95,42.9,39.4,0.305,355723.1,355723.1,7028,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395519,210199.00
07/08/2015 18:45,1,1.613,ACTIVE,214.8,398.57,60.00,1436395504,"040051121000068","174011321042388",23.60,30,0.223,306.85,448.05,37.8,38.9,0.074,39915.699999976,39925.499999988,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395520,210200.00
07/08/2015 18:45,2,1.783,ACTIVE,212.61,350.47,59.949,1436395504,"201051344000458","174011321042388",28.73,31.80,0,332.43,394.35,51.9,48.2,0.442,168079.3,168079.3,5642,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395521,210201.00
07/08/2015 18:45,2,1.701,ACTIVE,213.06,351.67,59.954,1436395504,"274151322000087","174011321042388",27.81,53.00,0,334.84,380.82,48.0,44.4,0.318,426520.7,426520.7,6522,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395522,210202.00
07/08/2015 18:45,2,1.719,ACTIVE,213.51,345.96,59.954,1436395504,"274151322000052","174011321042388",28.49,34.30,0,334.54,381.42,49.6,45.9,0.345,456022.1,456022.1,6922,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395523,210203.00
07/08/2015 18:45,2,1.838,ACTIVE,212.61,352.27,59.954,1436395504,"201051344001145","174011321042388",29.14,28.30,0,334.54,395.25,54.2,50.4,0.433,173235.2,173235.2,5653,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395524,210204.00
07/08/2015 18:45,2,1.797,ACTIVE,212.83,350.77,59.933,1436395504,"201051344000685","174011321042388",28.92,29.00,0,331.53,393.15,52.7,48.9,0.460,172258.9,172258.9,5654,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395525,210205.00
07/08/2015 18:45,2,1.670,ACTIVE,213.06,356.48,59.949,1436395504,"274151322000088","174011321042388",28.21,34.00,0,335.44,379.92,47.7,44.1,0.318,436976.1,436976.1,6534,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395526,210206.00
07/08/2015 18:45,2,1.787,ACTIVE,212.83,351.97,59.959,1436395504,"201051344000438","174011321042388",29.26,29.80,0,333.33,394.35,53.0,49.2,0.442,172373.7,172373.7,5634,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395527,210207.00
07/08/2015 18:45,2,1.807,ACTIVE,212.38,351.07,59.954,1436395504,"201051344001135","174011321042388",29.28,31.30,0,331.23,393.45,53.6,49.8,0.433,163694.3,163694.3,5622,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395528,210208.00
07/08/2015 18:45,2,1.830,ACTIVE,212.61,351.97,59.959,1436395504,"201051344000417","174011321042388",28.73,28.80,0,333.93,393.75,53.3,49.5,0.438,167990.9,167990.9,5634,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395528,210209.00
07/08/2015 18:45,2,1.873,ACTIVE,212.16,352.57,59.917,1436395504,"201051344000594","174011321042388",28.78,28.30,0,329.13,393.75,54.6,50.8,0.460,168504.2,168504.2,5636,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395529,210210.00
07/08/2015 18:45,2,1.836,ACTIVE,213.51,358.88,59.965,1436395504,"274151322000083","174011321042388",28.82,35.40,0,334.54,382.33,53.6,49.8,0.380,452158.6,452158.6,6940,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395530,210211.00
07/08/2015 18:45,2,2.008,ACTIVE,212.83,354.07,59.954,1436395504,"201051344000585","174011321042388",28.53,30.00,0,334.24,396.75,58.1,54.1,0.477,167533.5,167533.5,5636,0,0,0,L,1122011218,0,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395531,210212.00
07/08/2015 18:45,2,1.715,ACTIVE,213.51,352.87,59.959,1436395504,"274151322000054","174011321042388",28.39,35.40,0,335.14,382.03,49.2,45.6,0.336,447205.7,447205.7,6522,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395532,210213.00
07/08/2015 18:45,2,1.783,ACTIVE,212.83,351.67,59.965,1436395504,"201051344001203","174011321042388",28.88,29.50,0,334.24,394.95,52.2,48.5,0.438,168664.2,168664.2,5641,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395533,210214.00
07/08/2015 18:45,2,1.791,ACTIVE,212.38,351.37,59.959,1436395504,"201051344000646","174011321042388",28.90,28.50,0,329.43,394.05,52.5,48.7,0.438,165826.1,165826.1,5630,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395534,210215.00
07/08/2015 18:45,2,1.150,ACTIVE,214.41,419.30,59.954,1436395504,"274151322000068","174011321042388",38.55,35.80,0,387.14,450.86,44.8,41.3,0.292,354825.7,354825.7,6635,0,0,0,L,1151911521,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395535,210216.00
07/08/2015 18:45,2,1.805,ACTIVE,213.96,350.17,59.954,1436395504,"274151322000076","174011321042388",29.06,34.50,0,336.34,384.43,53.1,49.4,0.367,476979.5,476979.5,6923,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395536,210217.00
07/08/2015 18:45,1,1.068,ACTIVE,214.7,424.11,60.00,1436395504,"033051125000132","174011321042388",28.04,28,0.163,315.00,439.74,29.8,13.5,0.019,34911.200000048,34918.800000012,403,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395537,210218.00
07/08/2015 18:45,1,1.192,ACTIVE,214.2,367.59,60.03,1436395504,"033051125000150","174011321042388",38.77,29,0.277,303.43,451.66,46.0,44.4,0.319,46578.500000012,46590.200000012,164,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395538,210219.00
07/08/2015 18:45,2,1.768,ACTIVE,212.38,350.77,59.959,1436395504,"201051344000890","174011321042388",28.82,28.30,0,330.03,392.85,51.6,47.9,0.415,170133.2,170133.2,5637,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395539,210220.00
07/08/2015 18:45,2,1.725,ACTIVE,212.83,351.07,59.965,1436395504,"201051344000900","174011321042388",28.75,31.00,0,333.93,394.05,50.2,46.6,0.420,170432.6,170432.6,5652,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395540,210221.00
07/08/2015 18:45,2,1.746,ACTIVE,213.06,352.27,59.954,1436395504,"201051344000633","174011321042388",28.61,28.80,0,333.03,394.95,50.7,47.0,0.429,160035.5,160035.5,5650,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395541,210222.00
07/08/2015 18:45,1,1.504,ACTIVE,214.7,383.26,60.03,1436395504,"040051121000185","174011321042388",25.33,28,0.240,306.37,446.48,37.9,28.9,0.099,41020.799999987,41030.499999975,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395542,210223.00
07/08/2015 18:45,2,1.764,ACTIVE,212.83,351.37,59.959,1436395504,"201051344000983","174011321042388",28.82,31.00,0,333.33,394.65,51.5,47.8,0.433,167414.4,167414.4,5651,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395543,210224.00
07/08/2015 18:45,2,1.758,ACTIVE,212.83,351.37,59.954,1436395504,"201051344000917","174011321042388",28.84,31.50,0,333.63,395.25,51.4,47.6,0.442,170597.5,170597.5,5652,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395544,210225.00
07/08/2015 18:45,1,1.588,ACTIVE,214.4,384.38,60.00,1436395504,"040051121000116","174011321042388",25.90,26,0.254,304.32,447.79,40.9,41.3,0.118,41034.200000048,41044.800000012,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395545,210226.00
07/08/2015 18:45,1,0.915,ACTIVE,214.7,404.86,60.00,1436395504,"033051125000135","174011321042388",33.66,29,0.186,315.63,442.59,30.6,16.2,0.129,34727.80000001,34735.600000022,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395547,210227.00
07/08/2015 18:45,2,1.693,ACTIVE,213.06,351.37,59.965,1436395504,"201051344000648","174011321042388",28.78,29.50,0,333.63,394.95,49.4,45.8,0.411,166367.8,166367.8,5646,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395548,210228.00
07/08/2015 18:45,2,1.646,ACTIVE,212.61,351.07,59.954,1436395504,"201051344001093","174011321042388",28.80,29.00,0,334.24,391.34,48.0,44.4,0.384,168757.7,168757.7,5641,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395548,210229.00
