ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 18:45,2,1.721,ACTIVE,213.06,351.37,59.938,1436395504,"201051344000645","174011321042388",28.47,31.50,0,334.54,394.35,49.7,46.0,0.402,166943.1,166943.1,5652,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395549,210230.00
07/08/2015 18:45,2,1.631,ACTIVE,213.29,346.56,59.944,1436395504,"274151322000085","174011321042388",28.45,35.60,0,336.34,381.73,47.0,43.5,0.318,449488.3,449488.3,6929,0,0,0,L,1151911521,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395550,210231.00
07/08/2015 18:45,2,1.723,ACTIVE,212.83,351.67,59.949,1436395504,"201051344000651","174011321042388",28.82,31.50,0,334.24,394.35,50.3,46.7,0.415,166297.6,166297.6,5639,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395551,210232.00
07/08/2015 18:45,2,1.744,ACTIVE,212.83,350.17,59.954,1436395504,"201051344000867","174011321042388",28.37,29.50,0,333.03,393.15,50.2,46.5,0.411,158728.3,158728.3,5655,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395552,210233.00
07/08/2015 18:45,1,1.628,ACTIVE,213.9,350.33,60.00,1436395504,"040051121000095","174011321042388",23.43,30,0.230,303.51,444.77,37.9,36.2,0.188,40392.800000012,40402.399999976,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395553,210234.00
07/08/2015 18:45,2,1.701,ACTIVE,212.38,350.17,59.954,1436395504,"201051344001230","174011321042388",29.08,27.30,0,329.13,389.84,50.1,46.4,0.415,169821.5,169821.5,5656,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395554,210235.00
07/08/2015 18:45,2,1.688,ACTIVE,213.06,352.27,59.949,1436395504,"201051344000576","174011321042388",28.41,30.30,0,334.54,393.45,48.6,45.0,0.393,166176.2,166176.2,5660,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395555,210236.00
07/08/2015 18:45,2,1.736,ACTIVE,212.83,351.67,59.959,1436395504,"201051344000579","174011321042388",29.22,28.50,0,333.93,394.95,51.4,47.7,0.420,172665.9,172665.9,5640,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436395556,210237.00
07/08/2015 19:00,2,1.139,ACTIVE,211.48,342.95,60.002,1436396404,"201051344000955","174011321042388",28.88,28.50,0,329.43,376.31,33.4,30.3,0.265,171758.8,171758.8,5644,0,0,0,L,1122011218,0,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396406,210238.00
07/08/2015 19:00,1,0.992,ACTIVE,214.3,410.25,60.03,1436396404,"040051121000195","174011321042388",24.70,27,0.153,317.84,443.34,24.3,11.6,0.015,43599.2,43605.7,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396407,210239.00
07/08/2015 19:00,2,1.146,ACTIVE,212.38,348.96,59.996,1436396404,"274151322000095","174011321042388",28.61,33.80,0,334.54,373.61,33.2,30.1,0.221,471149.3,471149.3,6551,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396408,210240.00
07/08/2015 19:00,2,1.150,ACTIVE,211.70,343.55,59.991,1436396404,"201051344000868","174011321042388",28.37,27.80,0,330.33,377.82,33.1,30.0,0.265,158105.1,158105.1,5651,0,0,0,L,1122011218,0,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396409,210241.00
07/08/2015 19:00,2,1.146,ACTIVE,212.61,344.76,59.996,1436396404,"201051344000853","174011321042388",28.41,28.80,0,333.93,381.73,33.0,30.0,0.265,164392.5,164392.5,5651,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396410,210242.00
07/08/2015 19:00,2,1.131,ACTIVE,212.38,345.06,60.023,1436396404,"201051344000582","174011321042388",28.47,29.30,0,330.63,379.32,32.6,29.6,0.270,164543.3,164543.3,5637,0,0,0,L,1122011218,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396410,210243.00
07/08/2015 19:00,1,1.018,ACTIVE,214.6,353.65,60.03,1436396404,"040051121000097","174011321042388",25.79,27,0.224,319.53,443.50,26.1,29.5,0.158,41768.400000036,41775.400000036,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396412,210244.00
07/08/2015 19:00,2,1.133,ACTIVE,212.16,345.66,60.012,1436396404,"201051344000469","174011321042388",28.63,27.50,0,331.23,379.62,32.9,29.9,0.274,159659.4,159659.4,5641,0,0,0,L,1122011218,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396413,210245.00
07/08/2015 19:00,2,1.139,ACTIVE,212.16,346.26,60.012,1436396404,"201051344000988","174011321042388",28.35,28.00,0,330.63,382.63,32.7,29.6,0.274,159216.9,159216.9,5642,0,0,0,L,1122011218,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396414,210246.00
07/08/2015 19:00,2,1.137,ACTIVE,212.16,345.06,59.996,1436396404,"201051344001158","174011321042388",28.47,27.50,0,331.23,381.73,32.8,29.7,0.265,165271.5,165271.5,5638,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396415,210247.00
07/08/2015 19:00,2,1.170,ACTIVE,212.16,344.15,59.996,1436396404,"201051344001025","174011321042388",28.41,28.00,0,330.93,380.22,33.7,30.6,0.265,168800.2,168800.2,5636,0,0,0,L,1122011218,0,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396416,210248.00
07/08/2015 19:00,1,0.755,ACTIVE,214.2,436.13,60.03,1436396404,"033051125000118","174011321042388",38.96,27,0.183,305.80,447.17,29.2,15.4,0.023,46514.999999976,46522.799999988,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396417,210249.00
07/08/2015 19:00,2,1.133,ACTIVE,211.93,345.06,59.991,1436396404,"201051344000569","174011321042388",28.67,29.30,0,331.23,378.72,33.0,29.9,0.270,172270.8,172270.8,5648,0,0,0,L,1122011218,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396418,210250.00
07/08/2015 19:00,2,0.709,ACTIVE,213.29,410.88,59.996,1436396404,"274151322000094","174011321042388",38.27,34.80,0,333.93,440.04,27.6,24.7,0.186,355730.7,355730.7,7029,0,0,0,L,1151911521,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396419,210251.00
07/08/2015 19:00,1,1.039,ACTIVE,214.3,402.29,60.03,1436396404,"040051121000068","174011321042388",23.13,28,0.143,317.65,443.12,23.9,21.0,0.016,39925.499999988,39931.600000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396420,210252.00
07/08/2015 19:00,2,1.129,ACTIVE,211.93,343.55,60.007,1436396404,"201051344000458","174011321042388",28.88,30.00,0,331.83,381.12,33.1,30.0,0.274,168088.5,168088.5,5643,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396421,210253.00
07/08/2015 19:00,2,1.070,ACTIVE,212.83,341.75,59.991,1436396404,"274151322000087","174011321042388",27.75,49.80,0,334.24,370.00,30.1,27.1,0.186,426529.0,426529.0,6523,0,0,0,L,1151911521,0,122.91,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396422,210254.00
07/08/2015 19:00,2,1.090,ACTIVE,212.83,343.55,59.991,1436396404,"274151322000052","174011321042388",28.41,32.00,0,333.63,370.60,31.3,28.3,0.212,456030.8,456030.8,6923,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396423,210255.00
07/08/2015 19:00,2,1.150,ACTIVE,211.93,345.36,60.023,1436396404,"201051344001145","174011321042388",28.82,26.50,0,330.93,381.42,33.6,30.5,0.261,173244.6,173244.6,5654,0,0,0,L,1122011218,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396424,210256.00
07/08/2015 19:00,2,1.107,ACTIVE,211.93,344.45,59.996,1436396404,"201051344000685","174011321042388",28.84,27.50,0,330.33,378.42,32.4,29.4,0.278,172267.9,172267.9,5655,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396425,210257.00
07/08/2015 19:00,2,1.047,ACTIVE,212.61,345.36,59.986,1436396404,"274151322000088","174011321042388",27.83,32.00,0,334.24,369.40,29.5,26.6,0.199,436984.2,436984.2,6535,0,0,0,L,1151911521,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396426,210258.00
07/08/2015 19:00,2,1.135,ACTIVE,211.93,344.15,59.986,1436396404,"201051344000438","174011321042388",28.80,28.00,0,330.33,378.72,33.1,30.1,0.274,172382.8,172382.8,5635,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396427,210259.00
07/08/2015 19:00,2,1.164,ACTIVE,211.70,343.85,59.996,1436396404,"201051344001135","174011321042388",28.51,29.00,0,330.33,378.12,33.6,30.6,0.256,163703.5,163703.5,5623,0,0,0,L,1122011218,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396428,210260.00
07/08/2015 19:00,2,1.162,ACTIVE,211.93,345.06,59.986,1436396404,"201051344000417","174011321042388",28.23,27.30,0,330.63,378.12,33.2,30.2,0.265,168000.0,168000.0,5635,0,0,0,L,1122011218,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396429,210261.00
07/08/2015 19:00,2,1.154,ACTIVE,211.48,343.25,60.023,1436396404,"201051344000594","174011321042388",28.80,26.80,0,328.82,378.42,33.7,30.6,0.270,168513.4,168513.4,5637,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396430,210262.00
07/08/2015 19:00,2,1.090,ACTIVE,212.16,345.96,59.975,1436396404,"274151322000083","174011321042388",28.23,33.00,0,334.24,371.21,31.3,28.3,0.208,452167.3,452167.3,6941,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396430,210263.00
07/08/2015 19:00,2,1.201,ACTIVE,212.16,345.36,59.996,1436396404,"201051344000585","174011321042388",28.82,28.30,0,330.63,384.43,35.1,31.9,0.274,167543.3,167543.3,5637,0,0,0,L,1122011218,0,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396431,210264.00
07/08/2015 19:00,2,1.074,ACTIVE,212.61,345.06,59.991,1436396404,"274151322000054","174011321042388",27.89,33.00,0,333.63,370.30,30.4,27.4,0.203,447214.1,447214.1,6523,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396432,210265.00
07/08/2015 19:00,2,1.137,ACTIVE,212.16,343.25,59.986,1436396404,"201051344001203","174011321042388",28.75,28.00,0,331.53,379.32,33.1,30.0,0.274,168673.3,168673.3,5642,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396433,210266.00
07/08/2015 19:00,2,1.141,ACTIVE,211.70,345.36,59.991,1436396404,"201051344000646","174011321042388",28.67,27.00,0,329.43,377.82,33.1,30.0,0.256,165835.2,165835.2,5631,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396434,210267.00
07/08/2015 19:00,2,0.732,ACTIVE,213.51,405.77,59.986,1436396404,"274151322000068","174011321042388",38.03,34.00,0,334.84,443.94,27.9,25.0,0.181,354833.4,354833.4,6636,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396435,210268.00
07/08/2015 19:00,2,1.127,ACTIVE,213.51,344.45,59.986,1436396404,"274151322000076","174011321042388",28.96,32.20,0,335.14,374.81,33.1,30.0,0.221,476988.7,476988.7,6924,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396436,210269.00
07/08/2015 19:00,1,0.614,ACTIVE,214.4,326.19,60.03,1436396404,"033051125000132","174011321042388",34.67,27,0.192,314.95,440.24,21.2,24.5,0.282,34918.800000012,34923.5,405,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396437,210270.00
07/08/2015 19:00,1,0.759,ACTIVE,213.9,369.49,60.03,1436396404,"033051125000150","174011321042388",38.77,27,0.212,307.33,450.07,29.2,15.1,0.273,46590.200000012,46598.200000012,166,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396438,210271.00
07/08/2015 19:00,2,1.145,ACTIVE,211.70,343.55,59.996,1436396404,"201051344000890","174011321042388",29.08,27.00,0,330.03,378.72,33.8,30.7,0.256,170142.4,170142.4,5638,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396439,210272.00
07/08/2015 19:00,2,1.117,ACTIVE,211.93,344.76,59.991,1436396404,"201051344000900","174011321042388",28.61,29.00,0,329.73,378.12,32.5,29.4,0.265,170441.5,170441.5,5653,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396440,210273.00
07/08/2015 19:00,2,1.107,ACTIVE,212.38,345.06,59.996,1436396404,"201051344000633","174011321042388",29.16,27.30,0,331.83,381.73,32.8,29.7,0.270,160044.5,160044.5,5651,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396441,210274.00
07/08/2015 19:00,1,1.015,ACTIVE,214.1,338.39,60.03,1436396404,"040051121000185","174011321042388",23.34,27,0.169,317.84,441.71,23.5,25.5,0.180,41030.499999975,41036.099999999,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396442,210275.00
07/08/2015 19:00,2,1.150,ACTIVE,212.16,345.06,59.996,1436396404,"201051344000983","174011321042388",28.96,29.30,0,330.63,379.32,33.8,30.7,0.274,167423.7,167423.7,5652,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396443,210276.00
07/08/2015 19:00,2,1.154,ACTIVE,212.16,345.66,59.996,1436396404,"201051344000917","174011321042388",28.27,29.50,0,330.03,379.02,33.1,30.0,0.261,170606.6,170606.6,5653,0,0,0,L,1122011218,0,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396444,210277.00
07/08/2015 19:00,1,1.041,ACTIVE,213.7,378.43,60.07,1436396404,"040051121000116","174011321042388",25.58,25,0.160,311.57,442.19,26.4,13.9,0.193,41044.800000012,41051.5,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396445,210278.00
07/08/2015 19:00,1,0.598,ACTIVE,214.1,426.02,60.03,1436396404,"033051125000135","174011321042388",34.68,28,0.164,316.08,442.24,20.6,12.9,0.053,34735.600000022,34740.400000034,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396447,210279.00
07/08/2015 19:00,2,1.131,ACTIVE,212.16,344.45,59.991,1436396404,"201051344000648","174011321042388",28.49,27.80,0,331.53,381.42,32.6,29.6,0.261,166376.7,166376.7,5647,0,0,0,L,1122011218,0,121.55,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396447,210280.00
07/08/2015 19:00,2,1.129,ACTIVE,212.16,343.55,59.996,1436396404,"201051344001093","174011321042388",28.55,27.50,0,330.33,376.62,32.7,29.6,0.256,168766.5,168766.5,5642,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396448,210281.00
07/08/2015 19:00,2,1.141,ACTIVE,212.38,344.76,59.991,1436396404,"201051344000645","174011321042388",27.91,29.50,0,331.53,380.52,32.3,29.2,0.270,166952.0,166952.0,5653,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396449,210282.00
07/08/2015 19:00,2,1.078,ACTIVE,212.38,345.36,59.986,1436396404,"274151322000085","174011321042388",27.91,33.30,0,334.84,372.11,30.5,27.5,0.203,449496.6,449496.6,6930,0,0,0,L,1151911521,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396450,210283.00
07/08/2015 19:00,2,1.123,ACTIVE,212.16,345.06,59.991,1436396404,"201051344000651","174011321042388",28.69,29.30,0,329.73,379.32,32.7,29.6,0.261,166306.5,166306.5,5640,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396451,210284.00
07/08/2015 19:00,2,1.137,ACTIVE,212.16,343.25,59.986,1436396404,"201051344000867","174011321042388",28.82,28.00,0,330.93,378.12,33.2,30.2,0.265,158737.3,158737.3,5656,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396452,210285.00
07/08/2015 19:00,1,1.076,ACTIVE,213.9,385.57,60.03,1436396404,"040051121000095","174011321042388",23.01,28,0.142,314.29,440.42,24.6,11.0,0.024,40402.399999976,40408.199999988,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396453,210286.00
07/08/2015 19:00,2,1.145,ACTIVE,211.93,343.25,59.996,1436396404,"201051344001230","174011321042388",28.35,26.00,0,329.13,376.31,32.9,29.8,0.265,169830.4,169830.4,5657,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396454,210287.00
07/08/2015 19:00,2,1.104,ACTIVE,212.38,345.06,60.023,1436396404,"201051344000576","174011321042388",28.57,28.30,0,333.33,382.03,32.0,28.9,0.261,166184.8,166184.8,5661,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396455,210288.00
07/08/2015 19:00,2,1.164,ACTIVE,211.93,345.06,59.959,1436396404,"201051344000579","174011321042388",28.90,27.00,0,330.93,382.63,34.1,31.0,0.270,172675.1,172675.1,5641,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436396456,210289.00
07/08/2015 19:15,2,1.209,ACTIVE,212.38,345.36,59.975,1436397304,"201051344000955","174011321042388",28.84,27.00,0,326.72,361.29,35.3,32.1,0.278,171766.8,171766.8,5645,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397305,210290.00
07/08/2015 19:15,1,1.059,ACTIVE,214.2,392.91,60.03,1436397304,"040051121000195","174011321042388",24.81,26,0.183,318.36,439.89,26.1,16.0,0.119,43605.7,43611.3,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397307,210291.00
07/08/2015 19:15,2,1.223,ACTIVE,213.29,344.45,59.970,1436397304,"274151322000095","174011321042388",28.73,32.00,0,333.93,360.08,35.6,32.4,0.239,471157.3,471157.3,6552,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397308,210292.00
07/08/2015 19:15,2,1.215,ACTIVE,212.38,345.96,59.970,1436397304,"201051344000868","174011321042388",28.51,26.50,0,327.02,361.89,35.1,31.9,0.274,158113.0,158113.0,5652,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397309,210293.00
07/08/2015 19:15,2,1.203,ACTIVE,213.29,347.46,59.975,1436397304,"201051344000853","174011321042388",28.78,27.30,0,332.13,363.99,35.1,32.0,0.292,164400.4,164400.4,5652,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397309,210294.00
07/08/2015 19:15,2,1.184,ACTIVE,213.29,346.86,60.007,1436397304,"201051344000582","174011321042388",28.94,27.50,0,331.23,363.09,34.7,31.6,0.278,164551.1,164551.1,5638,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397310,210295.00
07/08/2015 19:15,1,1.103,ACTIVE,214.1,367.83,60.03,1436397304,"040051121000097","174011321042388",25.39,26,0.249,320.23,443.25,27.8,32.6,0.114,41775.400000036,41781.300000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397312,210296.00
07/08/2015 19:15,2,1.217,ACTIVE,212.83,346.56,59.954,1436397304,"201051344000469","174011321042388",28.33,26.00,0,330.63,362.19,35.0,31.8,0.301,159667.2,159667.2,5642,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397313,210297.00
07/08/2015 19:15,2,1.199,ACTIVE,212.83,347.16,59.965,1436397304,"201051344000988","174011321042388",28.69,26.80,0,330.63,363.99,34.8,31.7,0.292,159224.7,159224.7,5643,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397314,210298.00
07/08/2015 19:15,2,1.193,ACTIVE,212.83,345.36,59.986,1436397304,"201051344001158","174011321042388",28.80,26.30,0,331.53,362.79,34.9,31.8,0.287,165279.3,165279.3,5639,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397315,210299.00
07/08/2015 19:15,2,1.229,ACTIVE,212.61,345.66,59.975,1436397304,"201051344001025","174011321042388",28.88,26.50,0,330.33,363.39,35.9,32.8,0.278,168808.3,168808.3,5637,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397316,210300.00
07/08/2015 19:15,1,0.808,ACTIVE,214.3,334.79,60.00,1436397304,"033051125000118","174011321042388",38.87,27,0.236,317.71,443.45,31.2,23.1,0.242,46522.799999988,46529.499999976,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397317,210301.00
07/08/2015 19:15,2,1.205,ACTIVE,213.06,347.16,59.975,1436397304,"201051344000569","174011321042388",28.67,27.80,0,330.33,362.79,35.0,31.9,0.283,172278.7,172278.7,5649,0,0,0,L,1122011218,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397318,210302.00
07/08/2015 19:15,2,0.752,ACTIVE,213.29,414.19,59.970,1436397304,"274151322000094","174011321042388",38.49,33.00,0,333.33,430.72,29.4,26.4,0.194,355737.3,355737.3,7030,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397319,210303.00
07/08/2015 19:15,1,1.092,ACTIVE,214.6,379.83,60.00,1436397304,"040051121000068","174011321042388",23.51,27,0.159,319.34,440.56,25.5,11.8,0.206,39931.600000012,39936.8,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397320,210304.00
07/08/2015 19:15,2,1.207,ACTIVE,212.83,346.26,59.975,1436397304,"201051344000458","174011321042388",28.75,28.50,0,328.52,363.09,35.2,32.0,0.292,168096.4,168096.4,5644,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397321,210305.00
07/08/2015 19:15,2,1.148,ACTIVE,213.51,344.76,59.975,1436397304,"274151322000087","174011321042388",27.73,46.80,0,334.24,357.98,32.4,29.3,0.208,426536.2,426536.2,6524,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397322,210306.00
07/08/2015 19:15,2,1.168,ACTIVE,213.06,350.17,59.959,1436397304,"274151322000052","174011321042388",28.29,30.50,0,333.63,358.88,33.5,30.4,0.221,456038.3,456038.3,6924,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397323,210307.00
07/08/2015 19:15,2,1.229,ACTIVE,213.06,345.96,59.981,1436397304,"201051344001145","174011321042388",28.69,25.50,0,330.93,363.69,35.8,32.6,0.278,173252.6,173252.6,5655,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397324,210308.00
07/08/2015 19:15,2,1.186,ACTIVE,213.06,346.86,60.002,1436397304,"201051344000685","174011321042388",28.90,26.30,0,328.52,361.89,34.7,31.6,0.292,172275.7,172275.7,5656,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397325,210309.00
07/08/2015 19:15,2,1.125,ACTIVE,213.74,343.25,59.986,1436397304,"274151322000088","174011321042388",27.73,30.00,0,334.24,358.28,31.6,28.6,0.212,436991.3,436991.3,6536,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397326,210310.00
07/08/2015 19:15,2,1.209,ACTIVE,213.06,346.86,59.991,1436397304,"201051344000438","174011321042388",28.84,26.50,0,330.03,363.39,35.3,32.2,0.283,172390.7,172390.7,5636,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397327,210311.00
07/08/2015 19:15,2,1.215,ACTIVE,212.61,345.66,60.018,1436397304,"201051344001135","174011321042388",28.90,27.50,0,328.82,361.59,35.6,32.5,0.283,163711.6,163711.6,5624,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397328,210312.00
07/08/2015 19:15,2,1.205,ACTIVE,212.83,346.56,59.981,1436397304,"201051344000417","174011321042388",28.98,26.30,0,330.63,362.79,35.5,32.3,0.278,168008.0,168008.0,5636,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397329,210313.00
07/08/2015 19:15,2,1.232,ACTIVE,212.38,345.66,59.986,1436397304,"201051344000594","174011321042388",28.65,25.80,0,326.42,362.19,35.8,32.6,0.287,168521.5,168521.5,5638,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397330,210314.00
07/08/2015 19:15,2,1.166,ACTIVE,213.74,343.55,59.986,1436397304,"274151322000083","174011321042388",28.45,31.30,0,333.93,358.88,33.6,30.5,0.234,452174.9,452174.9,6942,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397331,210315.00
07/08/2015 19:15,2,1.264,ACTIVE,213.06,347.76,59.981,1436397304,"201051344000585","174011321042388",29.10,26.80,0,330.33,363.69,37.3,34.1,0.292,167551.7,167551.7,5638,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397331,210316.00
07/08/2015 19:15,2,1.123,ACTIVE,213.74,342.95,59.986,1436397304,"274151322000054","174011321042388",28.55,31.00,0,333.93,358.58,32.5,29.5,0.221,447221.4,447221.4,6524,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397332,210317.00
07/08/2015 19:15,2,1.209,ACTIVE,213.06,345.06,59.981,1436397304,"201051344001203","174011321042388",28.77,26.80,0,329.43,363.69,35.2,32.1,0.287,168681.2,168681.2,5643,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397333,210318.00
07/08/2015 19:15,2,1.211,ACTIVE,212.38,346.26,59.991,1436397304,"201051344000646","174011321042388",28.71,25.80,0,328.82,361.59,35.2,32.1,0.274,165843.2,165843.2,5632,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397334,210319.00
07/08/2015 19:15,2,0.764,ACTIVE,214.41,411.78,59.965,1436397304,"274151322000068","174011321042388",38.78,32.40,0,333.63,429.52,29.9,27.0,0.186,354840.1,354840.1,6637,0,0,0,L,1151911521,0,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397335,210320.00
07/08/2015 19:15,2,1.199,ACTIVE,214.64,345.06,59.981,1436397304,"274151322000076","174011321042388",29.30,30.50,0,335.74,359.78,35.6,32.4,0.252,476996.7,476996.7,6925,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397336,210321.00
07/08/2015 19:15,1,0.647,ACTIVE,214.8,392.28,60.03,1436397304,"033051125000132","174011321042388",35.37,26,0.137,317.84,439.88,22.7,11.1,0.020,34923.5,34928,407,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397337,210322.00
07/08/2015 19:15,1,0.808,ACTIVE,214.8,393.26,60.03,1436397304,"033051125000150","174011321042388",39.07,26,0.186,319.61,445.05,31.4,25.6,0.071,46598.200000012,46605.000000012,168,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397339,210323.00
07/08/2015 19:15,2,1.236,ACTIVE,212.61,345.06,59.986,1436397304,"201051344000890","174011321042388",28.77,26.00,0,330.03,362.19,36.1,32.9,0.278,170150.5,170150.5,5639,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397340,210324.00
07/08/2015 19:15,2,1.189,ACTIVE,212.61,345.66,59.975,1436397304,"201051344000900","174011321042388",28.73,27.50,0,326.72,361.89,34.6,31.5,0.283,170449.3,170449.3,5654,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397340,210325.00
07/08/2015 19:15,2,1.205,ACTIVE,213.06,347.16,59.981,1436397304,"201051344000633","174011321042388",28.78,26.00,0,330.03,363.09,35.2,32.0,0.283,160052.4,160052.4,5652,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397341,210326.00
07/08/2015 19:15,1,1.138,ACTIVE,214.8,392.55,60.03,1436397304,"040051121000185","174011321042388",20.49,26,0.156,318.87,440.26,23.2,11.1,0.019,41036.099999999,41040.700000023,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397343,210327.00
07/08/2015 19:15,2,1.234,ACTIVE,212.83,345.96,59.975,1436397304,"201051344000983","174011321042388",28.73,27.80,0,330.63,363.39,35.9,32.8,0.287,167431.8,167431.8,5653,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397343,210328.00
07/08/2015 19:15,2,1.219,ACTIVE,212.61,346.86,59.986,1436397304,"201051344000917","174011321042388",28.73,28.00,0,327.92,362.49,35.5,32.3,0.287,170614.6,170614.6,5654,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397344,210329.00
07/08/2015 19:15,1,1.118,ACTIVE,214.6,376.91,60.03,1436397304,"040051121000116","174011321042388",25.63,24,0.200,311.79,440.39,28.5,32.2,0.083,41051.5,41057.400000036,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397346,210330.00
07/08/2015 19:15,1,0.664,ACTIVE,214.6,420.56,60.03,1436397304,"033051125000135","174011321042388",33.82,26,0.138,317.38,440.63,22.3,13.2,0.004,34740.400000034,34744.900000034,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397347,210331.00
07/08/2015 19:15,2,1.213,ACTIVE,213.06,346.56,59.986,1436397304,"201051344000648","174011321042388",28.47,26.50,0,331.83,363.09,35.0,31.9,0.296,166384.5,166384.5,5648,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397348,210332.00
07/08/2015 19:15,2,1.205,ACTIVE,212.83,344.76,59.986,1436397304,"201051344001093","174011321042388",28.67,26.50,0,330.03,362.19,35.0,31.9,0.287,168774.4,168774.4,5643,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397349,210333.00
07/08/2015 19:15,2,1.213,ACTIVE,213.29,346.26,59.965,1436397304,"201051344000645","174011321042388",28.33,28.30,0,331.83,362.19,34.9,31.7,0.274,166959.8,166959.8,5654,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397350,210334.00
07/08/2015 19:15,2,1.143,ACTIVE,214.19,343.55,59.986,1436397304,"274151322000085","174011321042388",28.27,31.80,0,335.14,357.98,32.8,29.7,0.221,449503.9,449503.9,6931,0,0,0,L,1151911521,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397351,210335.00
07/08/2015 19:15,2,1.205,ACTIVE,212.83,346.26,59.954,1436397304,"201051344000651","174011321042388",28.75,27.50,0,330.63,363.09,35.1,32.0,0.292,166314.4,166314.4,5641,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397351,210336.00
07/08/2015 19:15,2,1.217,ACTIVE,212.83,345.06,59.986,1436397304,"201051344000867","174011321042388",28.80,27.00,0,330.63,361.59,35.5,32.4,0.283,158745.3,158745.3,5657,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397352,210337.00
07/08/2015 19:15,1,1.145,ACTIVE,214.2,349.77,60.03,1436397304,"040051121000095","174011321042388",23.21,26,0.213,315.21,437.87,26.4,31.2,0.128,40408.199999988,40413.300000012,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397354,210338.00
07/08/2015 19:15,2,1.203,ACTIVE,212.38,344.76,59.991,1436397304,"201051344001230","174011321042388",28.84,25.30,0,327.92,360.99,35.2,32.0,0.287,169838.3,169838.3,5658,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397355,210339.00
07/08/2015 19:15,2,1.188,ACTIVE,213.06,346.86,59.959,1436397304,"201051344000576","174011321042388",28.55,27.30,0,331.83,363.09,34.4,31.3,0.274,166192.5,166192.5,5662,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397356,210340.00
07/08/2015 19:15,2,1.232,ACTIVE,212.83,346.56,60.018,1436397304,"201051344000579","174011321042388",29.14,25.80,0,330.93,363.09,36.4,33.2,0.292,172683.3,172683.3,5642,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436397357,210341.00
07/08/2015 19:30,2,1.334,ACTIVE,212.16,346.86,59.970,1436398203,"201051344000955","174011321042388",29.22,26.00,0,329.73,363.99,39.5,36.2,0.323,171775.0,171775.0,5646,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398204,210342.00
07/08/2015 19:30,1,1.205,ACTIVE,214.0,379.20,60.00,1436398203,"040051121000195","174011321042388",25.19,25,0.223,319.20,443.24,30.2,28.7,0.109,43611.3,43617.1,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398206,210343.00
07/08/2015 19:30,2,1.406,ACTIVE,213.51,352.87,59.970,1436398203,"274151322000095","174011321042388",28.86,30.80,0,334.54,362.79,41.1,37.7,0.274,471165.7,471165.7,6553,0,0,0,L,1151911521,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398207,210344.00
07/08/2015 19:30,2,1.363,ACTIVE,212.38,347.16,59.975,1436398203,"201051344000868","174011321042388",28.63,25.80,0,330.33,365.49,39.5,36.2,0.327,158121.2,158121.2,5653,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398207,210345.00
07/08/2015 19:30,2,1.359,ACTIVE,213.29,348.96,59.996,1436398203,"201051344000853","174011321042388",28.77,26.50,0,333.93,367.00,39.6,36.3,0.323,164408.6,164408.6,5653,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398208,210346.00
07/08/2015 19:30,2,1.352,ACTIVE,213.06,348.96,59.981,1436398203,"201051344000582","174011321042388",28.73,26.80,0,331.23,366.40,39.4,36.1,0.318,164559.3,164559.3,5639,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398209,210347.00
07/08/2015 19:30,1,1.239,ACTIVE,214.8,330.38,60.03,1436398203,"040051121000097","174011321042388",25.94,25,0.201,318.25,443.60,32.0,25.4,0.243,41781.300000012,41787.400000036,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398210,210348.00
07/08/2015 19:30,2,1.342,ACTIVE,212.83,348.66,59.970,1436398203,"201051344000469","174011321042388",28.88,25.50,0,330.63,365.80,39.3,36.0,0.340,159675.4,159675.4,5643,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398211,210349.00
07/08/2015 19:30,2,1.348,ACTIVE,212.83,349.26,59.970,1436398203,"201051344000988","174011321042388",28.77,26.00,0,330.93,367.00,39.2,36.0,0.323,159232.9,159232.9,5644,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398212,210350.00
07/08/2015 19:30,2,1.340,ACTIVE,212.83,347.76,59.970,1436398203,"201051344001158","174011321042388",28.90,25.50,0,330.93,365.80,39.2,36.0,0.323,165287.5,165287.5,5640,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398213,210351.00
07/08/2015 19:30,2,1.383,ACTIVE,212.61,347.46,59.965,1436398203,"201051344001025","174011321042388",28.90,25.80,0,329.43,367.00,40.5,37.1,0.327,168816.7,168816.7,5638,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398214,210352.00
07/08/2015 19:30,1,0.919,ACTIVE,214.8,358.95,60.03,1436398203,"033051125000118","174011321042388",39.06,26,0.221,315.05,443.47,35.7,28.0,0.158,46529.499999976,46536.400000012,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398215,210353.00
07/08/2015 19:30,2,1.344,ACTIVE,212.61,348.06,59.975,1436398203,"201051344000569","174011321042388",28.88,27.00,0,330.63,365.80,39.4,36.1,0.318,172286.9,172286.9,5650,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398216,210354.00
07/08/2015 19:30,2,0.881,ACTIVE,213.29,406.37,59.965,1436398203,"274151322000094","174011321042388",37.95,32.20,0,333.33,433.12,33.8,30.7,0.230,355744.1,355744.1,7031,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398217,210355.00
07/08/2015 19:30,1,1.248,ACTIVE,214.7,340.08,60.03,1436398203,"040051121000068","174011321042388",23.34,26,0.222,319.76,441.38,29.0,22.9,0.287,39936.8,39942.400000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398219,210356.00
07/08/2015 19:30,2,1.357,ACTIVE,212.83,347.46,59.975,1436398203,"201051344000458","174011321042388",28.77,27.80,0,331.23,365.80,39.6,36.3,0.345,168104.7,168104.7,5645,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398220,210357.00
07/08/2015 19:30,2,1.297,ACTIVE,213.96,351.37,59.970,1436398203,"274151322000087","174011321042388",27.95,44.50,0,334.24,360.69,36.8,33.5,0.243,426543.8,426543.8,6525,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398221,210358.00
07/08/2015 19:30,2,1.305,ACTIVE,213.51,345.66,59.970,1436398203,"274151322000052","174011321042388",28.65,29.30,0,333.93,360.99,37.9,34.6,0.261,456046.1,456046.1,6925,0,0,0,L,1151911521,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398222,210359.00
07/08/2015 19:30,2,1.363,ACTIVE,212.83,348.06,59.959,1436398203,"201051344001145","174011321042388",29.10,24.80,0,331.53,366.70,40.2,36.8,0.331,173261.1,173261.1,5656,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398223,210360.00
07/08/2015 19:30,2,1.334,ACTIVE,212.83,348.06,59.970,1436398203,"201051344000685","174011321042388",28.88,25.50,0,330.63,365.49,39.0,35.7,0.327,172283.9,172283.9,5657,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398224,210361.00
07/08/2015 19:30,2,1.236,ACTIVE,212.83,351.37,59.970,1436398203,"274151322000088","174011321042388",28.51,29.30,0,334.54,360.38,35.7,32.5,0.234,436998.7,436998.7,6537,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398225,210362.00
07/08/2015 19:30,2,1.354,ACTIVE,213.06,348.36,59.975,1436398203,"201051344000438","174011321042388",28.77,25.80,0,329.43,366.10,39.5,36.2,0.331,172399.0,172399.0,5637,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398226,210363.00
07/08/2015 19:30,2,1.365,ACTIVE,212.61,346.56,59.975,1436398203,"201051344001135","174011321042388",28.78,26.50,0,330.33,365.80,39.8,36.5,0.314,163719.9,163719.9,5625,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398226,210364.00
07/08/2015 19:30,2,1.359,ACTIVE,212.83,348.96,59.981,1436398203,"201051344000417","174011321042388",28.71,25.50,0,330.63,365.49,39.6,36.3,0.323,168016.4,168016.4,5637,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398227,210365.00
07/08/2015 19:30,2,1.369,ACTIVE,212.38,347.16,59.981,1436398203,"201051344000594","174011321042388",28.94,25.30,0,329.13,365.80,40.1,36.8,0.323,168529.9,168529.9,5639,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398228,210366.00
07/08/2015 19:30,2,1.332,ACTIVE,213.29,345.06,59.981,1436398203,"274151322000083","174011321042388",28.77,30.30,0,334.24,361.89,38.8,35.6,0.270,452182.9,452182.9,6943,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398229,210367.00
07/08/2015 19:30,2,1.441,ACTIVE,213.06,349.26,59.975,1436398203,"201051344000585","174011321042388",28.90,26.00,0,330.63,367.30,42.2,38.9,0.323,167560.6,167560.6,5639,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398230,210368.00
07/08/2015 19:30,2,1.264,ACTIVE,213.51,350.17,59.975,1436398203,"274151322000054","174011321042388",28.73,30.00,0,334.24,360.99,36.8,33.6,0.247,447229.0,447229.0,6525,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398231,210369.00
07/08/2015 19:30,2,1.359,ACTIVE,212.83,346.56,59.986,1436398203,"201051344001203","174011321042388",28.65,26.00,0,331.53,366.70,39.4,36.1,0.331,168689.6,168689.6,5644,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398232,210370.00
07/08/2015 19:30,2,1.332,ACTIVE,212.38,347.46,59.975,1436398203,"201051344000646","174011321042388",29.16,25.30,0,328.52,364.59,39.4,36.1,0.314,165851.5,165851.5,5633,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398233,210371.00
07/08/2015 19:30,2,0.869,ACTIVE,214.19,415.99,59.970,1436398203,"274151322000068","174011321042388",39.06,31.50,0,333.93,434.33,34.5,31.4,0.217,354847.1,354847.1,6638,0,0,0,L,1151911521,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398234,210372.00
07/08/2015 19:30,2,1.359,ACTIVE,214.19,347.16,59.965,1436398203,"274151322000076","174011321042388",29.26,29.50,0,335.74,363.09,40.4,37.0,0.270,477005.1,477005.1,6926,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398235,210373.00
07/08/2015 19:30,1,0.776,ACTIVE,215.2,330.96,60.03,1436398203,"033051125000132","174011321042388",33.05,25,0.190,317.68,439.83,25.5,12.5,0.256,34928,34932.600000024,409,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398236,210374.00
