ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 19:30,1,0.919,ACTIVE,215.3,336.21,60.03,1436398203,"033051125000150","174011321042388",39.04,25,0.210,319.96,445.10,35.7,27.8,0.261,46605.000000012,46612.300000012,170,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398237,210375.00
07/08/2015 19:30,2,1.381,ACTIVE,212.61,346.86,59.954,1436398203,"201051344000890","174011321042388",28.71,25.50,0,330.03,365.49,40.2,36.9,0.331,170159.0,170159.0,5640,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398238,210376.00
07/08/2015 19:30,2,1.342,ACTIVE,212.83,347.46,59.981,1436398203,"201051344000900","174011321042388",28.61,27.00,0,329.73,365.49,38.9,35.6,0.323,170457.4,170457.4,5655,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398239,210377.00
07/08/2015 19:30,2,1.346,ACTIVE,213.06,349.26,59.981,1436398203,"201051344000633","174011321042388",28.86,25.50,0,330.93,366.40,39.4,36.1,0.318,160060.7,160060.7,5653,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398240,210378.00
07/08/2015 19:30,1,1.291,ACTIVE,214.8,328.71,60.03,1436398203,"040051121000185","174011321042388",19.48,25,0.148,318.19,440.08,25.0,28.5,0.261,41040.700000023,41045.499999975,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398241,210379.00
07/08/2015 19:30,2,1.361,ACTIVE,213.06,348.36,59.975,1436398203,"201051344000983","174011321042388",29.10,27.00,0,331.23,366.40,40.1,36.8,0.336,167440.2,167440.2,5654,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398242,210380.00
07/08/2015 19:30,2,1.361,ACTIVE,213.06,348.36,59.975,1436398203,"201051344000917","174011321042388",28.98,27.00,0,330.03,365.80,40.0,36.7,0.318,170623.0,170623.0,5655,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398243,210381.00
07/08/2015 19:30,1,1.245,ACTIVE,214.3,359.42,60.03,1436398203,"040051121000116","174011321042388",26.05,24,0.192,313.40,442.08,32.3,32.8,0.183,41057.400000036,41063.5,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398245,210382.00
07/08/2015 19:30,1,0.789,ACTIVE,214.8,357.25,60.03,1436398203,"033051125000135","174011321042388",29.88,26,0.160,316.00,440.85,23.4,25.4,0.073,34744.900000034,34749.30000001,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398246,210383.00
07/08/2015 19:30,2,1.342,ACTIVE,212.83,348.06,59.944,1436398203,"201051344000648","174011321042388",28.75,26.00,0,331.83,366.70,39.1,35.8,0.314,166392.7,166392.7,5649,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398247,210384.00
07/08/2015 19:30,2,1.312,ACTIVE,212.83,348.06,59.975,1436398203,"201051344001093","174011321042388",29.22,25.80,0,330.33,365.19,38.8,35.6,0.301,168782.6,168782.6,5644,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398248,210385.00
07/08/2015 19:30,2,1.342,ACTIVE,213.06,347.46,59.975,1436398203,"201051344000645","174011321042388",28.67,27.50,0,331.53,365.80,39.0,35.7,0.323,166967.9,166967.9,5655,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398249,210386.00
07/08/2015 19:30,2,1.273,ACTIVE,213.74,351.67,59.965,1436398203,"274151322000085","174011321042388",28.59,30.50,0,334.84,360.99,36.9,33.7,0.252,449511.6,449511.6,6932,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398250,210387.00
07/08/2015 19:30,2,1.346,ACTIVE,212.83,347.46,59.986,1436398203,"201051344000651","174011321042388",28.82,26.50,0,330.63,366.40,39.3,36.0,0.305,166322.7,166322.7,5642,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398251,210388.00
07/08/2015 19:30,2,1.332,ACTIVE,212.83,347.16,59.981,1436398203,"201051344000867","174011321042388",29.24,26.30,0,330.03,365.19,39.5,36.2,0.314,158753.6,158753.6,5658,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398251,210389.00
07/08/2015 19:30,1,1.256,ACTIVE,214.4,415.59,60.03,1436398203,"040051121000095","174011321042388",23.54,26,0.167,315.10,437.81,29.4,26.0,0.020,40413.300000012,40418.699999988,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398253,210390.00
07/08/2015 19:30,2,1.338,ACTIVE,212.61,346.56,60.002,1436398203,"201051344001230","174011321042388",28.78,24.80,0,328.52,364.29,39.0,35.7,0.323,169846.5,169846.5,5659,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398254,210391.00
07/08/2015 19:30,2,1.322,ACTIVE,213.29,349.56,59.981,1436398203,"201051344000576","174011321042388",28.57,26.50,0,332.13,367.00,38.3,35.0,0.309,166200.6,166200.6,5663,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398254,210392.00
07/08/2015 19:30,2,1.363,ACTIVE,213.06,348.66,59.975,1436398203,"201051344000579","174011321042388",29.08,25.50,0,331.53,366.40,40.2,36.9,0.327,172691.9,172691.9,5643,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436398255,210393.00
07/08/2015 19:45,2,0.893,ACTIVE,211.25,340.55,59.981,1436399104,"201051344000955","174011321042388",28.92,25.00,0,329.73,365.49,26.2,23.3,0.194,171782.4,171782.4,5647,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399105,210394.00
07/08/2015 19:45,1,0.745,ACTIVE,213.5,365.84,60.03,1436399104,"040051121000195","174011321042388",24.42,24,0.139,318.43,443.01,18.1,13.5,0.043,43617.1,43622.1,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399106,210395.00
07/08/2015 19:45,2,0.871,ACTIVE,212.38,338.74,59.970,1436399104,"274151322000095","174011321042388",28.53,29.30,0,333.93,361.89,25.1,22.3,0.150,471173.1,471173.1,6554,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399107,210396.00
07/08/2015 19:45,2,0.896,ACTIVE,211.48,341.15,59.949,1436399104,"201051344000868","174011321042388",28.35,24.80,0,330.03,364.89,25.8,23.0,0.190,158128.5,158128.5,5654,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399108,210397.00
07/08/2015 19:45,2,0.891,ACTIVE,212.38,343.25,59.981,1436399104,"201051344000853","174011321042388",28.51,25.50,0,331.83,367.60,25.7,22.9,0.199,164415.9,164415.9,5654,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399109,210398.00
07/08/2015 19:45,2,0.887,ACTIVE,212.38,342.05,60.012,1436399104,"201051344000582","174011321042388",28.17,25.30,0,330.63,365.80,25.3,22.5,0.199,164566.5,164566.5,5640,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399110,210399.00
07/08/2015 19:45,1,0.769,ACTIVE,213.7,400.30,60.00,1436399104,"040051121000097","174011321042388",25.88,24,0.150,319.11,443.51,19.8,16.3,0.010,41787.400000036,41792.900000036,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399112,210400.00
07/08/2015 19:45,2,0.885,ACTIVE,211.93,342.35,59.970,1436399104,"201051344000469","174011321042388",28.69,24.50,0,330.03,367.30,25.8,23.0,0.208,159682.7,159682.7,5644,0,0,0,L,1122011218,0,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399112,210401.00
07/08/2015 19:45,2,0.887,ACTIVE,211.70,342.65,59.949,1436399104,"201051344000988","174011321042388",28.23,25.00,0,330.03,368.20,25.4,22.5,0.203,159240.1,159240.1,5645,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399113,210402.00
07/08/2015 19:45,2,0.891,ACTIVE,211.70,342.05,59.981,1436399104,"201051344001158","174011321042388",28.31,24.50,0,330.93,366.10,25.5,22.7,0.208,165294.8,165294.8,5641,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399114,210403.00
07/08/2015 19:45,2,0.906,ACTIVE,211.48,340.25,59.981,1436399104,"201051344001025","174011321042388",28.43,24.80,0,330.63,366.70,26.2,23.3,0.194,168824.2,168824.2,5639,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399115,210404.00
07/08/2015 19:45,1,0.574,ACTIVE,213.6,334.92,60.03,1436399104,"033051125000118","174011321042388",38.95,25,0.194,316.71,443.09,22.2,25.0,0.194,46536.400000012,46542.6,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399117,210405.00
07/08/2015 19:45,2,0.881,ACTIVE,211.70,340.85,59.991,1436399104,"201051344000569","174011321042388",28.94,26.00,0,330.63,365.80,25.9,23.1,0.203,172294.2,172294.2,5651,0,0,0,L,1122011218,0,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399117,210406.00
07/08/2015 19:45,2,0.541,ACTIVE,212.61,406.97,59.970,1436399104,"274151322000094","174011321042388",38.13,30.80,0,333.93,430.12,20.8,18.2,0.133,355750.1,355750.1,7032,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399118,210407.00
07/08/2015 19:45,1,0.789,ACTIVE,213.8,408.92,60.03,1436399104,"040051121000068","174011321042388",23.21,25,0.145,319.25,440.60,18.2,11.7,0.003,39942.400000024,39947.3,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399120,210408.00
07/08/2015 19:45,2,0.891,ACTIVE,211.93,341.15,59.986,1436399104,"201051344000458","174011321042388",28.65,26.80,0,330.93,367.30,25.9,23.1,0.208,168112.0,168112.0,5646,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399121,210409.00
07/08/2015 19:45,2,0.820,ACTIVE,212.83,341.45,59.975,1436399104,"274151322000087","174011321042388",27.75,42.00,0,333.93,360.38,23.1,20.3,0.141,426550.4,426550.4,6526,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399121,210410.00
07/08/2015 19:45,2,0.834,ACTIVE,212.61,341.15,59.986,1436399104,"274151322000052","174011321042388",28.45,28.30,0,333.63,361.29,24.1,21.3,0.159,456053.0,456053.0,6926,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399122,210411.00
07/08/2015 19:45,2,0.883,ACTIVE,212.16,341.15,59.975,1436399104,"201051344001145","174011321042388",29.04,23.50,0,331.23,367.60,26.0,23.2,0.194,173268.5,173268.5,5657,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399123,210412.00
07/08/2015 19:45,2,0.861,ACTIVE,211.93,342.05,59.975,1436399104,"201051344000685","174011321042388",28.73,24.50,0,329.73,366.40,25.1,22.3,0.208,172291.0,172291.0,5658,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399124,210413.00
07/08/2015 19:45,2,0.799,ACTIVE,212.38,343.55,59.970,1436399104,"274151322000088","174011321042388",27.75,28.00,0,333.93,359.78,22.5,19.8,0.141,437005.2,437005.2,6538,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399125,210414.00
07/08/2015 19:45,2,0.873,ACTIVE,211.93,341.75,59.981,1436399104,"201051344000438","174011321042388",29.40,24.80,0,330.33,365.19,26.0,23.2,0.194,172406.4,172406.4,5638,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399126,210415.00
07/08/2015 19:45,2,0.904,ACTIVE,211.70,340.55,59.981,1436399104,"201051344001135","174011321042388",28.73,25.30,0,330.33,365.19,26.3,23.4,0.199,163727.3,163727.3,5626,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399127,210416.00
07/08/2015 19:45,2,0.895,ACTIVE,211.93,342.35,59.981,1436399104,"201051344000417","174011321042388",28.84,24.50,0,330.63,366.40,26.2,23.3,0.203,168023.7,168023.7,5638,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399128,210417.00
07/08/2015 19:45,2,0.877,ACTIVE,211.48,340.55,59.991,1436399104,"201051344000594","174011321042388",29.48,24.30,0,329.13,365.80,26.2,23.4,0.203,168537.3,168537.3,5640,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399129,210418.00
07/08/2015 19:45,2,0.842,ACTIVE,212.61,342.35,59.975,1436399104,"274151322000083","174011321042388",27.85,29.00,0,333.33,360.69,23.7,21.0,0.159,452189.7,452189.7,6944,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399129,210419.00
07/08/2015 19:45,2,0.936,ACTIVE,211.93,342.65,59.981,1436399104,"201051344000585","174011321042388",28.69,25.30,0,330.33,367.00,27.2,24.3,0.208,167568.3,167568.3,5640,0,0,0,L,1122011218,0,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399130,210420.00
07/08/2015 19:45,2,0.805,ACTIVE,212.38,344.15,59.970,1436399104,"274151322000054","174011321042388",28.39,28.80,0,333.63,360.69,23.1,20.4,0.159,447235.7,447235.7,6526,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399131,210421.00
07/08/2015 19:45,2,0.881,ACTIVE,211.93,341.15,59.975,1436399104,"201051344001203","174011321042388",28.75,25.00,0,330.93,366.40,25.6,22.8,0.203,168696.8,168696.8,5645,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399132,210422.00
07/08/2015 19:45,2,0.887,ACTIVE,211.48,340.85,59.981,1436399104,"201051344000646","174011321042388",28.73,24.30,0,329.43,365.19,25.9,23.0,0.199,165858.7,165858.7,5634,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399133,210423.00
07/08/2015 19:45,2,0.570,ACTIVE,213.06,400.36,59.970,1436399104,"274151322000068","174011321042388",37.27,30.50,0,333.93,433.12,21.2,18.6,0.133,354853.2,354853.2,6639,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399134,210424.00
07/08/2015 19:45,2,0.861,ACTIVE,213.06,344.15,59.965,1436399104,"274151322000076","174011321042388",28.94,28.30,0,334.84,361.89,25.2,22.4,0.168,477012.4,477012.4,6927,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399135,210425.00
07/08/2015 19:45,1,0.479,ACTIVE,214.2,385.80,60.00,1436399104,"033051125000132","174011321042388",34.12,24,0.142,317.04,439.48,16.2,13.5,0.009,34932.600000024,34936.5,411,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399137,210426.00
07/08/2015 19:45,1,0.572,ACTIVE,213.2,351.08,60.00,1436399104,"033051125000150","174011321042388",38.90,24,0.190,319.28,444.66,22.1,27.9,0.102,46612.300000012,46618.500000012,172,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399138,210427.00
07/08/2015 19:45,2,0.904,ACTIVE,211.48,340.25,59.975,1436399104,"201051344000890","174011321042388",28.69,24.30,0,330.03,365.80,26.3,23.5,0.199,170166.4,170166.4,5641,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399139,210428.00
07/08/2015 19:45,2,0.855,ACTIVE,210.80,339.95,60.007,1436399104,"201051344000900","174011321042388",28.57,25.80,0,330.33,365.80,24.8,22.0,0.194,170464.4,170464.4,5656,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399140,210429.00
07/08/2015 19:45,2,0.873,ACTIVE,211.93,342.65,59.986,1436399104,"201051344000633","174011321042388",28.80,24.50,0,330.33,367.30,25.5,22.7,0.203,160067.9,160067.9,5654,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399140,210430.00
07/08/2015 19:45,1,0.720,ACTIVE,213.8,341.29,60.00,1436399104,"040051121000185","174011321042388",24.66,24,0.157,317.76,440.36,17.6,16.7,0.161,41045.499999975,41049.700000023,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399142,210431.00
07/08/2015 19:45,2,0.887,ACTIVE,211.93,341.15,59.981,1436399104,"201051344000983","174011321042388",29.06,26.00,0,330.33,366.70,26.1,23.3,0.190,167447.6,167447.6,5655,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399143,210432.00
07/08/2015 19:45,2,0.875,ACTIVE,211.93,341.15,59.949,1436399104,"201051344000917","174011321042388",28.75,25.80,0,330.03,365.80,25.5,22.7,0.194,170630.2,170630.2,5656,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399143,210433.00
07/08/2015 19:45,1,0.791,ACTIVE,213.3,352.71,60.03,1436399104,"040051121000116","174011321042388",25.56,23,0.154,311.61,441.92,20.1,13.9,0.083,41063.5,41068.600000024,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399145,210434.00
07/08/2015 19:45,1,0.466,ACTIVE,213.9,397.27,60.03,1436399104,"033051125000135","174011321042388",33.95,25,0.151,316.95,440.22,15.7,14.1,0.003,34749.30000001,34753.30000001,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399146,210435.00
07/08/2015 19:45,2,0.875,ACTIVE,211.70,340.55,59.986,1436399104,"201051344000648","174011321042388",28.63,24.80,0,331.53,366.40,25.4,22.6,0.199,166399.9,166399.9,5650,0,0,0,L,1122011218,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399147,210436.00
07/08/2015 19:45,2,0.879,ACTIVE,211.48,341.75,59.975,1436399104,"201051344001093","174011321042388",28.69,24.80,0,330.03,365.19,25.6,22.7,0.190,168789.7,168789.7,5645,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399148,210437.00
07/08/2015 19:45,2,0.865,ACTIVE,212.16,340.55,59.981,1436399104,"201051344000645","174011321042388",28.49,26.30,0,331.23,366.70,25.0,22.2,0.194,166975.0,166975.0,5656,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399149,210438.00
07/08/2015 19:45,2,0.822,ACTIVE,212.61,341.75,59.975,1436399104,"274151322000085","174011321042388",27.71,29.30,0,334.84,360.38,23.1,20.4,0.146,449518.1,449518.1,6933,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399150,210439.00
07/08/2015 19:45,2,0.873,ACTIVE,211.70,341.45,59.981,1436399104,"201051344000651","174011321042388",28.41,25.30,0,330.63,365.80,25.2,22.4,0.190,166329.8,166329.8,5643,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399151,210440.00
07/08/2015 19:45,2,0.889,ACTIVE,211.93,340.55,59.981,1436399104,"201051344000867","174011321042388",28.41,25.30,0,330.63,365.19,25.6,22.8,0.199,158760.8,158760.8,5659,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399152,210441.00
07/08/2015 19:45,1,0.840,ACTIVE,213.5,400.94,60.03,1436399104,"040051121000095","174011321042388",22.53,25,0.164,315.15,438.45,18.8,16.7,0.004,40418.699999988,40423.199999988,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399153,210442.00
07/08/2015 19:45,2,0.871,ACTIVE,211.48,340.55,59.981,1436399104,"201051344001230","174011321042388",28.73,23.80,0,329.43,364.59,25.4,22.5,0.181,169853.7,169853.7,5660,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399154,210443.00
07/08/2015 19:45,2,0.859,ACTIVE,211.93,342.65,59.986,1436399104,"201051344000576","174011321042388",28.29,25.30,0,330.93,366.40,24.6,21.9,0.194,166207.5,166207.5,5664,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399155,210444.00
07/08/2015 19:45,2,0.906,ACTIVE,211.70,341.75,59.970,1436399104,"201051344000579","174011321042388",28.98,24.30,0,330.93,366.40,26.6,23.7,0.203,172699.3,172699.3,5644,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436399156,210445.00
07/08/2015 20:00,2,0.906,ACTIVE,211.70,341.75,59.986,1436400003,"201051344000955","174011321042388",29.12,24.00,0,326.72,354.67,26.7,23.9,0.217,171788.3,171788.3,5648,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400004,210446.00
07/08/2015 20:00,1,0.766,ACTIVE,213.3,409.34,60.03,1436400003,"040051121000195","174011321042388",24.38,23,0.141,319.32,440.28,18.6,15.3,0.004,43622.1,43625.8,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400006,210447.00
07/08/2015 20:00,2,0.879,ACTIVE,212.83,342.95,59.986,1436400003,"274151322000095","174011321042388",28.78,28.00,0,331.53,352.57,25.6,22.8,0.164,471178.7,471178.7,6555,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400007,210448.00
07/08/2015 20:00,2,0.893,ACTIVE,211.93,342.05,59.991,1436400003,"201051344000868","174011321042388",29.10,23.80,0,328.22,354.37,26.3,23.5,0.208,158134.4,158134.4,5655,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400008,210449.00
07/08/2015 20:00,2,0.908,ACTIVE,212.38,343.25,59.981,1436400003,"201051344000853","174011321042388",28.49,25.00,0,331.53,355.88,26.2,23.4,0.212,164421.8,164421.8,5655,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400009,210450.00
07/08/2015 20:00,2,0.887,ACTIVE,212.38,342.35,59.986,1436400003,"201051344000582","174011321042388",28.82,24.30,0,330.33,354.67,25.9,23.1,0.203,164572.2,164572.2,5641,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400010,210451.00
07/08/2015 20:00,1,0.790,ACTIVE,214.0,378.15,60.03,1436400003,"040051121000097","174011321042388",25.70,24,0.161,320.30,439.79,20.2,24.2,0.217,41792.900000036,41796.800000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400011,210452.00
07/08/2015 20:00,2,0.893,ACTIVE,212.16,342.35,59.981,1436400003,"201051344000469","174011321042388",29.00,24.00,0,330.33,354.67,26.2,23.4,0.217,159688.6,159688.6,5645,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400012,210453.00
07/08/2015 20:00,2,0.898,ACTIVE,211.93,342.65,59.991,1436400003,"201051344000988","174011321042388",28.31,24.80,0,329.73,356.78,25.8,23.0,0.203,159245.8,159245.8,5646,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400013,210454.00
07/08/2015 20:00,2,0.885,ACTIVE,211.93,342.05,59.981,1436400003,"201051344001158","174011321042388",28.86,24.00,0,328.52,355.28,25.9,23.1,0.203,165300.5,165300.5,5642,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400014,210455.00
07/08/2015 20:00,2,0.902,ACTIVE,211.93,341.45,59.996,1436400003,"201051344001025","174011321042388",29.12,23.80,0,328.82,354.97,26.6,23.8,0.203,168830.1,168830.1,5640,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400015,210456.00
07/08/2015 20:00,1,0.591,ACTIVE,213.3,389.17,60.03,1436400003,"033051125000118","174011321042388",38.73,24,0.170,318.46,441.19,22.7,10.5,0.023,46542.6,46547.200000024,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400016,210457.00
07/08/2015 20:00,2,0.896,ACTIVE,212.16,341.45,59.986,1436400003,"201051344000569","174011321042388",28.78,25.50,0,329.73,354.67,26.2,23.4,0.208,172300.0,172300.0,5652,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400017,210458.00
07/08/2015 20:00,2,0.551,ACTIVE,213.29,407.27,59.986,1436400003,"274151322000094","174011321042388",37.99,29.80,0,334.84,423.81,21.2,18.5,0.137,355754.8,355754.8,7033,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400018,210459.00
07/08/2015 20:00,1,0.795,ACTIVE,214.2,372.27,60.03,1436400003,"040051121000068","174011321042388",23.40,24,0.142,318.94,434.85,18.5,13.4,0.029,39947.3,39950.699999976,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400019,210460.00
07/08/2015 20:00,2,0.902,ACTIVE,211.93,341.75,59.954,1436400003,"201051344000458","174011321042388",28.77,26.00,0,329.43,354.37,26.3,23.5,0.217,168117.9,168117.9,5647,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400020,210461.00
07/08/2015 20:00,2,0.836,ACTIVE,212.83,343.55,59.996,1436400003,"274151322000087","174011321042388",27.79,39.80,0,331.53,352.57,23.5,20.8,0.150,426555.6,426555.6,6527,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400021,210462.00
07/08/2015 20:00,2,0.857,ACTIVE,212.83,342.05,59.970,1436400003,"274151322000052","174011321042388",28.21,27.30,0,330.33,352.57,24.5,21.7,0.159,456058.4,456058.4,6927,0,0,0,L,1151911521,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400022,210463.00
07/08/2015 20:00,2,0.881,ACTIVE,212.16,342.95,59.996,1436400003,"201051344001145","174011321042388",29.50,22.80,0,330.93,354.97,26.4,23.5,0.194,173274.3,173274.3,5658,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400023,210464.00
07/08/2015 20:00,2,0.881,ACTIVE,212.16,342.65,59.996,1436400003,"201051344000685","174011321042388",28.75,23.50,0,330.33,354.97,25.7,22.8,0.208,172296.7,172296.7,5659,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400023,210465.00
07/08/2015 20:00,2,0.816,ACTIVE,212.16,341.15,59.986,1436400003,"274151322000088","174011321042388",27.75,27.00,0,331.23,351.97,23.0,20.3,0.133,437010.2,437010.2,6539,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400024,210466.00
07/08/2015 20:00,2,0.893,ACTIVE,211.93,342.05,59.991,1436400003,"201051344000438","174011321042388",29.32,23.80,0,328.22,354.37,26.5,23.7,0.217,172412.3,172412.3,5639,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400025,210467.00
07/08/2015 20:00,2,0.922,ACTIVE,211.48,340.85,59.986,1436400003,"201051344001135","174011321042388",28.73,24.50,0,328.82,354.07,26.9,24.0,0.199,163733.3,163733.3,5627,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400026,210468.00
07/08/2015 20:00,2,0.922,ACTIVE,212.16,342.95,59.996,1436400003,"201051344000417","174011321042388",28.78,23.80,0,330.63,354.67,26.9,24.0,0.194,168029.7,168029.7,5639,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400027,210469.00
07/08/2015 20:00,2,0.920,ACTIVE,211.48,340.55,59.996,1436400003,"201051344000594","174011321042388",28.90,23.50,0,327.62,354.97,27.0,24.1,0.225,168543.3,168543.3,5641,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400028,210470.00
07/08/2015 20:00,2,0.852,ACTIVE,212.61,344.15,59.986,1436400003,"274151322000083","174011321042388",28.09,27.80,0,332.13,352.87,24.2,21.5,0.168,452195.0,452195.0,6945,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400029,210471.00
07/08/2015 20:00,2,0.947,ACTIVE,212.16,342.95,59.991,1436400003,"201051344000585","174011321042388",28.92,24.30,0,330.03,355.28,27.8,24.9,0.208,167574.4,167574.4,5641,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400030,210472.00
07/08/2015 20:00,2,0.830,ACTIVE,212.83,342.05,59.981,1436400003,"274151322000054","174011321042388",28.45,27.80,0,331.83,352.87,23.9,21.2,0.168,447240.9,447240.9,6527,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400031,210473.00
07/08/2015 20:00,2,0.914,ACTIVE,211.93,341.75,59.996,1436400003,"201051344001203","174011321042388",28.55,24.00,0,329.43,355.28,26.4,23.6,0.203,168702.6,168702.6,5646,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400032,210474.00
07/08/2015 20:00,2,0.906,ACTIVE,211.48,341.45,59.996,1436400003,"201051344000646","174011321042388",28.86,23.50,0,328.52,354.07,26.6,23.7,0.190,165864.6,165864.6,5635,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400033,210475.00
07/08/2015 20:00,2,0.559,ACTIVE,213.06,416.29,59.996,1436400003,"274151322000068","174011321042388",38.96,29.50,0,336.04,425.61,22.2,19.5,0.133,354858.0,354858.0,6640,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400034,210476.00
07/08/2015 20:00,2,0.898,ACTIVE,213.51,347.46,59.965,1436400003,"274151322000076","174011321042388",28.71,27.30,0,332.43,353.77,26.1,23.3,0.177,477018.1,477018.1,6928,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400035,210477.00
07/08/2015 20:00,1,0.500,ACTIVE,213.7,336.32,60.03,1436400003,"033051125000132","174011321042388",34.09,23,0.106,318.62,438.75,16.9,15.6,0.196,34936.5,34939.5,413,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400036,210478.00
07/08/2015 20:00,1,0.599,ACTIVE,213.9,410.20,60.07,1436400003,"033051125000150","174011321042388",38.84,24,0.144,318.64,442.10,23.1,14.4,0.013,46618.500000012,46623.300000012,174,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400037,210479.00
07/08/2015 20:00,2,0.932,ACTIVE,211.70,340.85,59.996,1436400003,"201051344000890","174011321042388",28.98,23.50,0,327.92,354.37,27.4,24.5,0.203,170172.4,170172.4,5642,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400038,210480.00
07/08/2015 20:00,2,0.891,ACTIVE,211.93,342.05,59.996,1436400003,"201051344000900","174011321042388",28.65,25.00,0,327.32,354.37,25.9,23.1,0.212,170470.1,170470.1,5657,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400039,210481.00
07/08/2015 20:00,2,0.902,ACTIVE,212.38,343.85,59.996,1436400003,"201051344000633","174011321042388",28.96,23.50,0,330.33,355.58,26.5,23.7,0.217,160073.7,160073.7,5655,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400040,210482.00
07/08/2015 20:00,1,0.769,ACTIVE,213.9,380.73,60.03,1436400003,"040051121000185","174011321042388",23.98,23,0.133,318.39,439.56,18.3,10.8,0.112,41049.700000023,41052.999999975,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400042,210483.00
07/08/2015 20:00,2,0.928,ACTIVE,211.93,342.05,59.991,1436400003,"201051344000983","174011321042388",28.88,25.50,0,330.03,354.97,27.2,24.3,0.212,167453.6,167453.6,5656,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400043,210484.00
07/08/2015 20:00,2,0.900,ACTIVE,212.16,342.35,59.996,1436400003,"201051344000917","174011321042388",29.00,24.80,0,330.03,354.67,26.5,23.6,0.208,170636.0,170636.0,5657,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400043,210485.00
07/08/2015 20:00,1,0.829,ACTIVE,213.6,428.05,60.03,1436400003,"040051121000116","174011321042388",25.31,22,0.160,312.75,436.47,20.8,12.1,0.022,41068.600000024,41072.5,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400045,210486.00
07/08/2015 20:00,1,0.492,ACTIVE,214.2,366.06,60.03,1436400003,"033051125000135","174011321042388",33.74,24,0.149,315.74,437.44,16.5,13.6,0.030,34753.30000001,34756.30000001,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400046,210487.00
07/08/2015 20:00,2,0.916,ACTIVE,212.38,342.35,60.002,1436400003,"201051344000648","174011321042388",28.53,24.00,0,329.43,354.97,26.5,23.7,0.203,166405.7,166405.7,5651,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400047,210488.00
07/08/2015 20:00,2,0.912,ACTIVE,212.16,342.35,59.996,1436400003,"201051344001093","174011321042388",28.80,23.80,0,329.13,354.37,26.6,23.8,0.199,168795.6,168795.6,5646,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400048,210489.00
07/08/2015 20:00,2,0.908,ACTIVE,212.38,342.65,59.996,1436400003,"201051344000645","174011321042388",28.45,25.30,0,329.73,354.67,26.2,23.4,0.199,166980.8,166980.8,5657,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400049,210490.00
07/08/2015 20:00,2,0.834,ACTIVE,213.06,345.66,59.996,1436400003,"274151322000085","174011321042388",28.53,28.00,0,331.83,352.57,24.1,21.3,0.146,449523.4,449523.4,6934,0,0,0,L,1151911521,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400049,210491.00
07/08/2015 20:00,2,0.896,ACTIVE,212.16,342.05,59.986,1436400003,"201051344000651","174011321042388",28.80,24.30,0,328.82,354.37,26.2,23.4,0.203,166335.6,166335.6,5644,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400050,210492.00
07/08/2015 20:00,2,0.918,ACTIVE,212.16,340.85,59.986,1436400003,"201051344000867","174011321042388",28.65,24.50,0,328.52,354.37,26.7,23.8,0.194,158766.7,158766.7,5660,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400051,210493.00
07/08/2015 20:00,1,0.854,ACTIVE,213.5,389.47,60.03,1436400003,"040051121000095","174011321042388",22.93,24,0.144,313.17,437.67,19.5,14.7,0.008,40423.199999988,40426.5,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400052,210494.00
07/08/2015 20:00,2,0.896,ACTIVE,211.93,342.35,59.996,1436400003,"201051344001230","174011321042388",28.84,23.00,0,328.52,353.17,26.2,23.4,0.208,169859.4,169859.4,5661,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400053,210495.00
07/08/2015 20:00,2,0.893,ACTIVE,212.38,343.25,59.991,1436400003,"201051344000576","174011321042388",28.67,24.50,0,330.03,354.97,25.9,23.1,0.194,166213.2,166213.2,5665,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400054,210496.00
07/08/2015 20:00,2,0.932,ACTIVE,211.93,342.05,60.002,1436400003,"201051344000579","174011321042388",29.10,24.00,0,329.43,355.28,27.5,24.6,0.212,172705.4,172705.4,5645,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400055,210497.00
07/08/2015 20:15,2,0.670,ACTIVE,211.70,338.74,59.959,1436400903,"201051344000955","174011321042388",28.43,23.30,0,329.13,354.07,19.3,16.7,0.141,171793.4,171793.4,5649,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400904,210498.00
07/08/2015 20:15,1,0.521,ACTIVE,213.9,343.77,60.00,1436400903,"040051121000195","174011321042388",23.76,23,0.141,319.53,441.15,12.3,11.4,0.073,43625.8,43628.7,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400905,210499.00
07/08/2015 20:15,2,0.609,ACTIVE,213.51,341.15,59.949,1436400903,"274151322000095","174011321042388",28.47,27.00,0,331.23,352.57,17.6,15.0,0.110,471183.4,471183.4,6556,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400906,210500.00
07/08/2015 20:15,2,0.664,ACTIVE,211.93,337.84,59.949,1436400903,"201051344000868","174011321042388",27.93,23.30,0,328.22,355.28,18.8,16.2,0.146,158139.3,158139.3,5656,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400907,210501.00
07/08/2015 20:15,2,0.639,ACTIVE,212.61,339.34,59.949,1436400903,"201051344000853","174011321042388",28.90,24.30,0,331.53,356.78,18.7,16.2,0.141,164426.6,164426.6,5656,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400908,210502.00
07/08/2015 20:15,2,0.648,ACTIVE,212.61,339.04,59.949,1436400903,"201051344000582","174011321042388",28.25,23.50,0,330.03,354.97,18.6,16.0,0.128,164577.1,164577.1,5642,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400909,210503.00
07/08/2015 20:15,1,0.549,ACTIVE,214.5,386.49,60.03,1436400903,"040051121000097","174011321042388",25.29,23,0.147,318.66,441.11,13.8,15.6,0.005,41796.800000012,41800.100000024,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400910,210504.00
07/08/2015 20:15,2,0.658,ACTIVE,212.16,339.04,59.959,1436400903,"201051344000469","174011321042388",28.25,23.30,0,330.03,355.88,18.9,16.3,0.146,159693.5,159693.5,5646,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400911,210505.00
07/08/2015 20:15,2,0.643,ACTIVE,212.16,340.25,59.954,1436400903,"201051344000988","174011321042388",28.03,24.00,0,330.03,356.78,18.3,15.7,0.137,159250.6,159250.6,5647,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400912,210506.00
07/08/2015 20:15,2,0.637,ACTIVE,212.16,339.04,59.954,1436400903,"201051344001158","174011321042388",28.51,23.30,0,328.82,354.97,18.4,15.8,0.137,165305.3,165305.3,5643,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400913,210507.00
07/08/2015 20:15,2,0.658,ACTIVE,211.93,337.24,59.954,1436400903,"201051344001025","174011321042388",28.39,23.30,0,330.33,355.88,18.9,16.4,0.137,168835.1,168835.1,5641,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400914,210508.00
07/08/2015 20:15,1,0.405,ACTIVE,214.3,353.62,60.00,1436400903,"033051125000118","174011321042388",38.48,23,0.149,318.08,440.74,15.5,15.4,0.069,46547.200000024,46550.900000012,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400915,210509.00
07/08/2015 20:15,2,0.652,ACTIVE,211.93,338.74,59.991,1436400903,"201051344000569","174011321042388",28.45,24.80,0,330.63,354.97,18.9,16.3,0.137,172304.9,172304.9,5653,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400916,210510.00
07/08/2015 20:15,2,0.389,ACTIVE,213.51,398.56,59.965,1436400903,"274151322000094","174011321042388",37.23,28.50,0,335.14,421.10,14.8,12.3,0.093,355758.6,355758.6,7034,0,0,0,L,1151911521,0,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400917,210511.00
07/08/2015 20:15,1,0.570,ACTIVE,214.0,393.67,60.00,1436400903,"040051121000068","174011321042388",22.51,23,0.154,319.86,440.15,12.7,14.8,0.001,39950.699999976,39953.600000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400918,210512.00
07/08/2015 20:15,2,0.650,ACTIVE,212.16,338.74,59.954,1436400903,"201051344000458","174011321042388",28.61,25.30,0,330.33,355.28,18.9,16.3,0.133,168122.8,168122.8,5648,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400919,210513.00
07/08/2015 20:15,2,0.584,ACTIVE,213.06,341.15,59.954,1436400903,"274151322000087","174011321042388",27.55,37.80,0,333.03,351.97,16.3,13.8,0.097,426559.8,426559.8,6528,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400920,210514.00
07/08/2015 20:15,2,0.615,ACTIVE,213.06,340.85,59.954,1436400903,"274151322000052","174011321042388",27.51,26.50,0,330.33,352.27,17.2,14.6,0.097,456062.9,456062.9,6928,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400921,210515.00
07/08/2015 20:15,2,0.658,ACTIVE,212.38,339.65,59.959,1436400903,"201051344001145","174011321042388",28.09,22.30,0,331.23,355.58,18.8,16.2,0.137,173279.2,173279.2,5659,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400922,210516.00
07/08/2015 20:15,2,0.623,ACTIVE,212.38,339.34,59.954,1436400903,"201051344000685","174011321042388",28.61,22.80,0,328.82,355.28,18.1,15.5,0.133,172301.4,172301.4,5660,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400923,210517.00
07/08/2015 20:15,2,0.564,ACTIVE,213.29,343.55,59.959,1436400903,"274151322000088","174011321042388",27.39,26.30,0,333.33,351.37,15.7,13.2,0.097,437014.3,437014.3,6540,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400924,210518.00
07/08/2015 20:15,2,0.645,ACTIVE,212.38,338.44,59.959,1436400903,"201051344000438","174011321042388",29.00,23.00,0,330.93,354.97,19.0,16.4,0.141,172417.2,172417.2,5640,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400925,210519.00
