ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 20:15,2,0.662,ACTIVE,211.70,337.54,59.954,1436400903,"201051344001135","174011321042388",28.61,23.80,0,329.43,354.97,19.2,16.6,0.128,163738.3,163738.3,5628,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400927,210520.00
07/08/2015 20:15,2,0.686,ACTIVE,212.38,339.65,59.954,1436400903,"201051344000417","174011321042388",27.93,23.00,0,330.63,355.58,19.4,16.8,0.141,168034.7,168034.7,5640,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400927,210521.00
07/08/2015 20:15,2,0.664,ACTIVE,211.93,338.74,59.959,1436400903,"201051344000594","174011321042388",28.49,23.00,0,327.32,354.97,19.1,16.6,0.137,168548.3,168548.3,5642,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400928,210522.00
07/08/2015 20:15,2,0.592,ACTIVE,213.06,339.65,59.933,1436400903,"274151322000083","174011321042388",27.73,26.80,0,330.93,351.97,16.6,14.1,0.106,452199.4,452199.4,6946,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400929,210523.00
07/08/2015 20:15,2,0.682,ACTIVE,212.38,340.25,59.970,1436400903,"201051344000585","174011321042388",28.73,23.50,0,330.33,356.18,19.9,17.2,0.141,167579.6,167579.6,5642,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400930,210524.00
07/08/2015 20:15,2,0.586,ACTIVE,213.29,342.95,59.959,1436400903,"274151322000054","174011321042388",27.61,27.00,0,331.53,352.27,16.4,13.9,0.102,447245.2,447245.2,6528,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400931,210525.00
07/08/2015 20:15,2,0.645,ACTIVE,212.16,337.24,59.975,1436400903,"201051344001203","174011321042388",28.53,23.30,0,329.13,355.58,18.7,16.1,0.133,168707.5,168707.5,5647,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400932,210526.00
07/08/2015 20:15,2,0.656,ACTIVE,211.70,338.74,59.965,1436400903,"201051344000646","174011321042388",28.37,23.00,0,327.62,355.28,18.9,16.3,0.128,165869.5,165869.5,5636,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400933,210527.00
07/08/2015 20:15,2,0.402,ACTIVE,213.74,403.37,59.954,1436400903,"274151322000068","174011321042388",37.73,28.80,0,336.94,423.50,15.2,12.8,0.084,354862.0,354862.0,6641,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400934,210528.00
07/08/2015 20:15,2,0.619,ACTIVE,213.51,340.55,59.959,1436400903,"274151322000076","174011321042388",28.45,26.50,0,332.73,353.17,17.9,15.3,0.102,477022.8,477022.8,6929,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400935,210529.00
07/08/2015 20:15,1,0.350,ACTIVE,214.2,364.85,60.00,1436400903,"033051125000132","174011321042388",33.36,23,0.137,317.54,439.51,11.6,12.6,0.010,34939.5,34942,415,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400936,210530.00
07/08/2015 20:15,1,0.407,ACTIVE,214.4,373.73,60.00,1436400903,"033051125000150","174011321042388",38.64,23,0.156,319.03,442.54,15.6,12.0,0.022,46623.300000012,46627.200000012,176,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400938,210531.00
07/08/2015 20:15,2,0.656,ACTIVE,212.16,337.84,59.959,1436400903,"201051344000890","174011321042388",29.00,23.00,0,328.82,354.97,19.3,16.7,0.124,170177.4,170177.4,5643,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400938,210532.00
07/08/2015 20:15,2,0.611,ACTIVE,212.16,338.74,59.965,1436400903,"201051344000900","174011321042388",28.61,24.50,0,329.73,356.18,17.8,15.2,0.128,170474.8,170474.8,5658,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400939,210533.00
07/08/2015 20:15,2,0.650,ACTIVE,212.38,339.95,59.970,1436400903,"201051344000633","174011321042388",28.13,23.00,0,330.93,357.08,18.6,16.0,0.141,160078.5,160078.5,5656,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400940,210534.00
07/08/2015 20:15,1,0.513,ACTIVE,214.1,386.68,60.00,1436400903,"040051121000185","174011321042388",24.04,23,0.139,319.51,439.46,12.2,14.5,0.001,41052.999999975,41055.700000023,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400942,210535.00
07/08/2015 20:15,2,0.666,ACTIVE,212.38,338.44,59.938,1436400903,"201051344000983","174011321042388",28.43,24.50,0,330.33,354.97,19.2,16.6,0.146,167458.5,167458.5,5657,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400942,210536.00
07/08/2015 20:15,2,0.639,ACTIVE,212.38,339.65,59.965,1436400903,"201051344000917","174011321042388",28.71,24.00,0,330.03,355.88,18.6,16.1,0.133,170640.9,170640.9,5658,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400943,210537.00
07/08/2015 20:15,1,0.575,ACTIVE,213.7,413.26,60.00,1436400903,"040051121000116","174011321042388",24.98,21,0.069,311.82,439.19,14.3,8.4,0.000,41072.5,41075.600000024,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400945,210538.00
07/08/2015 20:15,1,0.341,ACTIVE,214.5,392.66,60.03,1436400903,"033051125000135","174011321042388",32.75,23,0.146,318.33,439.80,11.1,11.5,0.000,34756.30000001,34758.80000001,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400946,210539.00
07/08/2015 20:15,2,0.643,ACTIVE,212.38,339.04,59.970,1436400903,"201051344000648","174011321042388",28.75,23.30,0,328.22,355.58,18.7,16.2,0.137,166410.6,166410.6,5652,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400947,210540.00
07/08/2015 20:15,2,0.646,ACTIVE,212.16,339.04,59.954,1436400903,"201051344001093","174011321042388",28.73,23.30,0,330.33,354.67,18.9,16.3,0.124,168800.4,168800.4,5647,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400948,210541.00
07/08/2015 20:15,2,0.641,ACTIVE,212.38,339.34,59.975,1436400903,"201051344000645","174011321042388",28.13,24.50,0,330.93,355.58,18.3,15.7,0.133,166985.5,166985.5,5658,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400948,210542.00
07/08/2015 20:15,2,0.590,ACTIVE,213.06,341.45,59.959,1436400903,"274151322000085","174011321042388",27.45,27.00,0,331.83,351.97,16.4,13.9,0.088,449527.7,449527.7,6935,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400949,210543.00
07/08/2015 20:15,2,0.635,ACTIVE,212.16,339.34,59.970,1436400903,"201051344000651","174011321042388",28.41,23.50,0,330.63,354.67,18.3,15.7,0.133,166340.3,166340.3,5645,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400950,210544.00
07/08/2015 20:15,2,0.646,ACTIVE,212.16,338.14,59.970,1436400903,"201051344000867","174011321042388",28.45,23.80,0,329.73,355.58,18.6,16.1,0.128,158771.5,158771.5,5661,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400951,210545.00
07/08/2015 20:15,1,0.625,ACTIVE,213.6,336.79,60.03,1436400903,"040051121000095","174011321042388",21.98,23,0.150,315.51,437.80,13.6,14.0,0.099,40426.5,40429.199999988,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400953,210546.00
07/08/2015 20:15,2,0.639,ACTIVE,211.93,337.84,59.959,1436400903,"201051344001230","174011321042388",28.43,22.30,0,328.52,354.07,18.4,15.8,0.137,169864.2,169864.2,5662,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400953,210547.00
07/08/2015 20:15,2,0.625,ACTIVE,212.38,339.95,59.959,1436400903,"201051344000576","174011321042388",28.47,23.80,0,330.93,356.48,18.1,15.5,0.128,166217.9,166217.9,5666,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400954,210548.00
07/08/2015 20:15,2,0.666,ACTIVE,212.16,339.04,59.965,1436400903,"201051344000579","174011321042388",28.94,23.30,0,330.33,355.28,19.6,17.0,0.133,172710.4,172710.4,5646,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436400956,210549.00
07/08/2015 20:30,2,0.561,ACTIVE,211.93,336.64,59.981,1436401803,"201051344000955","174011321042388",28.53,22.80,0,328.22,348.06,16.2,13.7,0.115,171797.2,171797.2,5650,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401804,210550.00
07/08/2015 20:30,1,0.418,ACTIVE,214.2,369.80,60.03,1436401803,"040051121000195","174011321042388",23.32,22,0.141,317.88,440.36,9.7,13.3,0.003,43628.7,43630.8,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401805,210551.00
07/08/2015 20:30,2,0.506,ACTIVE,213.06,338.44,59.981,1436401803,"274151322000095","174011321042388",27.83,26.30,0,332.43,349.56,14.2,11.8,0.084,471186.8,471186.8,6557,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401806,210552.00
07/08/2015 20:30,2,0.547,ACTIVE,212.16,336.64,59.975,1436401803,"201051344000868","174011321042388",28.23,22.80,0,328.52,348.96,15.7,13.2,0.110,158143.0,158143.0,5657,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401807,210553.00
07/08/2015 20:30,2,0.547,ACTIVE,212.61,338.44,59.996,1436401803,"201051344000853","174011321042388",28.03,23.30,0,330.03,349.86,15.5,13.1,0.106,164430.3,164430.3,5657,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401808,210554.00
07/08/2015 20:30,2,0.541,ACTIVE,212.83,337.84,59.981,1436401803,"201051344000582","174011321042388",28.05,22.80,0,328.52,348.66,15.4,12.9,0.102,164580.7,164580.7,5643,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401809,210555.00
07/08/2015 20:30,1,0.444,ACTIVE,214.3,353.91,60.03,1436401803,"040051121000097","174011321042388",25.01,23,0.146,319.80,440.30,11.0,12.4,0.027,41800.100000024,41802.400000036,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401810,210556.00
07/08/2015 20:30,2,0.555,ACTIVE,212.16,337.54,59.981,1436401803,"201051344000469","174011321042388",27.93,22.50,0,328.22,348.66,15.7,13.3,0.106,159697.2,159697.2,5647,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401811,210557.00
07/08/2015 20:30,2,0.521,ACTIVE,212.16,338.14,59.981,1436401803,"201051344000988","174011321042388",28.41,23.00,0,329.73,350.17,15.0,12.6,0.110,159254.1,159254.1,5648,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401812,210558.00
07/08/2015 20:30,2,0.527,ACTIVE,212.16,336.94,59.981,1436401803,"201051344001158","174011321042388",28.39,22.50,0,329.73,348.66,15.2,12.7,0.106,165308.9,165308.9,5644,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401813,210559.00
07/08/2015 20:30,2,0.539,ACTIVE,212.16,336.34,59.981,1436401803,"201051344001025","174011321042388",28.61,22.50,0,330.03,349.26,15.7,13.2,0.102,168838.8,168838.8,5642,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401814,210560.00
07/08/2015 20:30,1,0.324,ACTIVE,214.6,368.39,60.03,1436401803,"033051125000118","174011321042388",38.50,23,0.137,319.66,440.53,12.4,14.2,0.012,46550.900000012,46553.6,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401815,210561.00
07/08/2015 20:30,2,0.547,ACTIVE,212.16,337.24,59.986,1436401803,"201051344000569","174011321042388",28.11,23.80,0,328.52,348.36,15.6,13.1,0.106,172308.6,172308.6,5654,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401816,210562.00
07/08/2015 20:30,2,0.301,ACTIVE,213.29,405.77,59.981,1436401803,"274151322000094","174011321042388",38.19,28.00,0,334.54,418.39,11.6,9.2,0.071,355761.3,355761.3,7035,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401817,210563.00
07/08/2015 20:30,1,0.461,ACTIVE,214.1,376.21,60.03,1436401803,"040051121000068","174011321042388",22.41,22,0.138,319.00,439.65,10.3,14.0,0.001,39953.600000012,39955.499999988,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401818,210564.00
07/08/2015 20:30,2,0.535,ACTIVE,212.16,335.74,59.986,1436401803,"201051344000458","174011321042388",28.67,24.30,0,329.43,348.96,15.6,13.2,0.106,168126.5,168126.5,5649,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401819,210565.00
07/08/2015 20:30,2,0.482,ACTIVE,213.29,341.15,59.965,1436401803,"274151322000087","174011321042388",26.94,36.00,0,332.73,347.16,13.2,10.8,0.071,426563.0,426563.0,6529,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401820,210566.00
07/08/2015 20:30,2,0.494,ACTIVE,213.06,339.65,59.970,1436401803,"274151322000052","174011321042388",27.79,25.80,0,331.83,347.46,14.0,11.6,0.062,456066.2,456066.2,6929,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401821,210567.00
07/08/2015 20:30,2,0.541,ACTIVE,212.38,338.14,59.986,1436401803,"201051344001145","174011321042388",28.13,21.80,0,330.63,349.86,15.5,13.0,0.097,173282.9,173282.9,5660,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401822,210568.00
07/08/2015 20:30,2,0.521,ACTIVE,212.61,337.84,59.981,1436401803,"201051344000685","174011321042388",28.07,22.30,0,327.02,349.56,14.8,12.4,0.110,172304.9,172304.9,5661,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401823,210569.00
07/08/2015 20:30,2,0.449,ACTIVE,212.83,339.04,59.975,1436401803,"274151322000088","174011321042388",27.41,25.50,0,332.73,346.56,12.5,10.1,0.066,437017.2,437017.2,6541,0,0,0,L,1151911521,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401824,210570.00
07/08/2015 20:30,2,0.535,ACTIVE,212.38,336.94,59.975,1436401803,"201051344000438","174011321042388",28.90,22.50,0,329.13,349.26,15.7,13.2,0.102,172420.9,172420.9,5641,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401825,210571.00
07/08/2015 20:30,2,0.547,ACTIVE,211.93,334.84,59.986,1436401803,"201051344001135","174011321042388",28.47,23.00,0,328.52,348.36,15.8,13.3,0.110,163742.0,163742.0,5629,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401826,210572.00
07/08/2015 20:30,2,0.568,ACTIVE,212.38,336.64,60.007,1436401803,"201051344000417","174011321042388",28.15,22.50,0,328.52,349.26,16.2,13.7,0.106,168038.5,168038.5,5641,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401827,210573.00
07/08/2015 20:30,2,0.555,ACTIVE,211.70,337.24,59.986,1436401803,"201051344000594","174011321042388",28.25,22.50,0,328.22,348.66,15.9,13.4,0.102,168552.0,168552.0,5643,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401828,210574.00
07/08/2015 20:30,2,0.473,ACTIVE,213.51,338.44,59.986,1436401803,"274151322000083","174011321042388",27.85,26.00,0,332.43,347.16,13.3,10.9,0.088,452202.6,452202.6,6947,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401829,210575.00
07/08/2015 20:30,2,0.572,ACTIVE,212.38,337.24,59.954,1436401803,"201051344000585","174011321042388",28.19,23.00,0,328.82,349.26,16.4,13.9,0.102,167583.5,167583.5,5643,0,0,0,L,1122011218,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401830,210576.00
07/08/2015 20:30,2,0.469,ACTIVE,212.83,338.44,59.991,1436401803,"274151322000054","174011321042388",27.65,26.00,0,332.43,346.86,13.1,10.8,0.066,447248.3,447248.3,6529,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401831,210577.00
07/08/2015 20:30,2,0.535,ACTIVE,212.16,335.44,59.986,1436401803,"201051344001203","174011321042388",28.47,22.80,0,329.43,349.26,15.4,13.0,0.115,168711.2,168711.2,5648,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401831,210578.00
07/08/2015 20:30,2,0.543,ACTIVE,211.93,336.64,59.986,1436401803,"201051344000646","174011321042388",28.29,22.30,0,328.22,348.36,15.6,13.1,0.110,165873.2,165873.2,5637,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401832,210579.00
07/08/2015 20:30,2,0.301,ACTIVE,213.74,412.08,59.975,1436401803,"274151322000068","174011321042388",38.86,28.00,0,335.14,419.90,11.9,9.6,0.062,354864.8,354864.8,6642,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401833,210580.00
07/08/2015 20:30,2,0.496,ACTIVE,213.74,339.04,59.975,1436401803,"274151322000076","174011321042388",28.39,25.80,0,334.24,347.76,14.3,11.9,0.084,477026.2,477026.2,6930,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401834,210581.00
07/08/2015 20:30,1,0.287,ACTIVE_NO_POWER,214.8,409.68,60.03,1436401803,"033051125000132","174011321042388",32.48,22,0.000,320.04,439.31,9.3,0.0,0.000,34942,34943.700000048,417,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401836,210582.00
07/08/2015 20:30,1,0.331,ACTIVE,213.7,362.03,60.03,1436401803,"033051125000150","174011321042388",37.98,22,0.135,319.80,441.12,12.5,10.9,0.020,46627.200000012,46629.900000012,178,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401837,210583.00
07/08/2015 20:30,2,0.539,ACTIVE,212.16,335.74,59.986,1436401803,"201051344000890","174011321042388",29.18,22.50,0,328.22,349.26,15.9,13.5,0.110,170181.2,170181.2,5644,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401838,210584.00
07/08/2015 20:30,2,0.496,ACTIVE,211.93,337.54,60.018,1436401803,"201051344000900","174011321042388",28.47,23.50,0,328.52,348.66,14.3,11.9,0.093,170478.2,170478.2,5659,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401839,210585.00
07/08/2015 20:30,2,0.531,ACTIVE,212.61,338.44,59.991,1436401803,"201051344000633","174011321042388",28.49,22.50,0,328.82,350.47,15.4,12.9,0.110,160082.2,160082.2,5657,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401840,210586.00
07/08/2015 20:30,2,0.547,ACTIVE,212.16,336.64,59.991,1436401803,"201051344000983","174011321042388",28.43,23.80,0,329.43,349.56,15.8,13.3,0.093,167462.3,167462.3,5658,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401842,210587.00
07/08/2015 20:30,2,0.529,ACTIVE,212.16,337.24,59.986,1436401803,"201051344000917","174011321042388",28.57,23.30,0,329.13,348.66,15.3,12.9,0.088,170644.5,170644.5,5659,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401843,210588.00
07/08/2015 20:30,1,0.473,ACTIVE,214.4,386.81,60.03,1436401803,"040051121000116","174011321042388",24.36,21,0.139,311.77,438.47,11.4,7.3,0.000,41075.600000024,41077.800000012,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401844,210589.00
07/08/2015 20:30,1,0.265,ACTIVE_NO_POWER,214.4,395.11,60.03,1436401803,"033051125000135","174011321042388",33.34,23,0.000,317.89,439.56,8.8,0.0,0.000,34758.80000001,34760.400000034,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401846,210590.00
07/08/2015 20:30,2,0.535,ACTIVE,212.38,337.24,59.991,1436401803,"201051344000648","174011321042388",28.41,22.50,0,328.82,348.96,15.4,13.0,0.097,166414.3,166414.3,5653,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401847,210591.00
07/08/2015 20:30,2,0.543,ACTIVE,212.16,336.34,59.991,1436401803,"201051344001093","174011321042388",28.33,22.80,0,327.92,348.36,15.6,13.1,0.102,168804.1,168804.1,5648,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401847,210592.00
07/08/2015 20:30,2,0.516,ACTIVE,212.38,336.34,59.986,1436401803,"201051344000645","174011321042388",28.43,23.80,0,330.33,348.96,14.9,12.4,0.093,166989.1,166989.1,5659,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401848,210593.00
07/08/2015 20:30,2,0.469,ACTIVE,213.51,337.84,59.986,1436401803,"274151322000085","174011321042388",27.63,26.00,0,333.63,347.16,13.1,10.7,0.075,449530.8,449530.8,6936,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401850,210594.00
07/08/2015 20:30,2,0.512,ACTIVE,212.16,337.84,60.018,1436401803,"201051344000651","174011321042388",28.84,22.80,0,329.73,348.66,14.9,12.5,0.097,166343.9,166343.9,5646,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401851,210595.00
07/08/2015 20:30,2,0.518,ACTIVE,212.38,335.74,59.991,1436401803,"201051344000867","174011321042388",28.80,23.30,0,328.82,349.26,15.1,12.7,0.088,158775.1,158775.1,5662,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401852,210596.00
07/08/2015 20:30,1,0.521,ACTIVE,213.6,377.96,60.03,1436401803,"040051121000095","174011321042388",21.51,22,0.141,315.37,436.91,11.1,13.6,0.000,40429.199999988,40431,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401853,210597.00
07/08/2015 20:30,2,0.525,ACTIVE,212.16,336.34,60.023,1436401803,"201051344001230","174011321042388",28.41,22.00,0,327.62,348.36,15.2,12.7,0.097,169867.8,169867.8,5663,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401854,210598.00
07/08/2015 20:30,2,0.512,ACTIVE,212.61,337.54,59.991,1436401803,"201051344000576","174011321042388",28.53,23.00,0,329.73,349.26,14.8,12.4,0.084,166221.4,166221.4,5667,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401855,210599.00
07/08/2015 20:30,2,0.562,ACTIVE,212.16,337.24,59.991,1436401803,"201051344000579","174011321042388",28.47,22.50,0,329.43,349.86,16.2,13.7,0.102,172714.3,172714.3,5647,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401856,210600.00
07/08/2015 20:30,1,0.253,ACTIVE,213.8,333.40,60.03,1436401803,"040051121000185","174011321042388",27.17,22,0.133,323.80,436.69,6.8,13.3,0.061,41055.700000023,41057.400000011,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436401857,210601.00
07/08/2015 20:45,2,0.408,ACTIVE,210.35,332.73,59.981,1436402704,"201051344000955","174011321042388",28.09,22.30,0,328.52,345.06,11.6,9.3,0.062,171799.9,171799.9,5651,0,0,0,L,1122011218,0,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402705,210602.00
07/08/2015 20:45,1,0.264,ACTIVE,212.8,355.87,60.03,1436402704,"040051121000195","174011321042388",22.00,22,0.143,320.54,440.80,5.7,12.2,0.000,43630.8,43631.8,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402706,210603.00
07/08/2015 20:45,2,0.336,ACTIVE,211.70,336.64,59.981,1436402704,"274151322000095","174011321042388",27.15,25.50,0,331.23,344.76,9.3,7.0,0.049,471189.0,471189.0,6558,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402707,210604.00
07/08/2015 20:45,2,0.396,ACTIVE,210.57,333.33,59.991,1436402704,"201051344000868","174011321042388",27.37,22.00,0,327.62,345.36,11.0,8.7,0.062,158145.4,158145.4,5658,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402708,210605.00
07/08/2015 20:45,2,0.385,ACTIVE,211.48,335.44,59.986,1436402704,"201051344000853","174011321042388",27.59,22.50,0,330.03,346.26,10.8,8.5,0.062,164432.9,164432.9,5658,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402709,210606.00
07/08/2015 20:45,2,0.373,ACTIVE,211.25,334.54,59.986,1436402704,"201051344000582","174011321042388",28.35,22.30,0,328.82,347.16,10.8,8.5,0.053,164583.3,164583.3,5644,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402710,210607.00
07/08/2015 20:45,1,0.286,ACTIVE_NO_POWER,212.9,426.69,60.03,1436402704,"040051121000097","174011321042388",23.06,22,0.000,317.26,442.24,6.4,0.0,0.000,41802.400000036,41803.600000024,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402712,210608.00
07/08/2015 20:45,2,0.408,ACTIVE,210.80,334.24,59.986,1436402704,"201051344000469","174011321042388",26.64,21.80,0,326.42,345.66,11.1,8.7,0.066,159699.8,159699.8,5648,0,0,0,L,1122011218,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402713,210609.00
07/08/2015 20:45,2,0.369,ACTIVE,210.57,334.24,59.986,1436402704,"201051344000988","174011321042388",27.57,22.50,0,327.32,346.86,10.3,8.0,0.062,159256.6,159256.6,5649,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402714,210610.00
07/08/2015 20:45,2,0.373,ACTIVE,210.80,333.63,59.991,1436402704,"201051344001158","174011321042388",28.03,22.00,0,327.92,345.96,10.6,8.3,0.062,165311.4,165311.4,5645,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402715,210611.00
07/08/2015 20:45,2,0.398,ACTIVE,210.80,332.73,59.991,1436402704,"201051344001025","174011321042388",26.68,22.00,0,328.52,345.96,10.8,8.5,0.057,168841.4,168841.4,5643,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402716,210612.00
07/08/2015 20:45,1,0.210,ACTIVE_NO_POWER,212.8,385.31,60.03,1436402704,"033051125000118","174011321042388",38.22,22,0.000,318.23,442.69,8.0,0.0,0.000,46553.6,46555.299999988,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402717,210613.00
07/08/2015 20:45,2,0.396,ACTIVE,210.57,333.93,59.986,1436402704,"201051344000569","174011321042388",27.59,23.00,0,327.92,344.76,11.1,8.8,0.062,172311.3,172311.3,5655,0,0,0,L,1122011218,0,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402718,210614.00
07/08/2015 20:45,2,0.201,ACTIVE,212.16,385.33,59.986,1436402704,"274151322000094","174011321042388",36.18,27.30,0,333.93,412.68,7.5,5.3,0.044,355763.0,355763.0,7036,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402719,210615.00
07/08/2015 20:45,1,0.306,ACTIVE_NO_POWER,213.3,400.04,60.03,1436402704,"040051121000068","174011321042388",20.80,22,0.000,318.15,440.31,6.2,0.0,0.000,39955.499999988,39956.699999976,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402720,210616.00
07/08/2015 20:45,2,0.412,ACTIVE,210.80,332.73,60.018,1436402704,"201051344000458","174011321042388",25.29,23.50,0,328.52,344.45,10.6,8.3,0.062,168128.9,168128.9,5650,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402721,210617.00
07/08/2015 20:45,2,0.316,ACTIVE,211.93,334.84,59.996,1436402704,"274151322000087","174011321042388",26.90,34.50,0,331.53,344.15,8.7,6.4,0.044,426565.0,426565.0,6530,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402722,210618.00
07/08/2015 20:45,2,0.340,ACTIVE,211.70,334.54,59.975,1436402704,"274151322000052","174011321042388",27.15,25.00,0,330.63,344.45,9.4,7.1,0.049,456068.4,456068.4,6930,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402723,210619.00
07/08/2015 20:45,2,0.373,ACTIVE,211.03,334.24,59.986,1436402704,"201051344001145","174011321042388",28.29,21.30,0,329.43,346.26,10.8,8.5,0.057,173285.5,173285.5,5661,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402724,210620.00
07/08/2015 20:45,2,0.371,ACTIVE,211.03,334.54,59.986,1436402704,"201051344000685","174011321042388",27.25,21.80,0,327.92,345.96,10.3,8.0,0.057,172307.3,172307.3,5662,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402725,210621.00
07/08/2015 20:45,2,0.297,ACTIVE,211.70,335.74,59.991,1436402704,"274151322000088","174011321042388",26.54,24.80,0,330.63,344.15,8.0,5.8,0.044,437019.1,437019.1,6542,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402726,210622.00
07/08/2015 20:45,2,0.389,ACTIVE,211.03,334.54,59.991,1436402704,"201051344000438","174011321042388",28.27,22.00,0,328.22,345.96,11.2,8.9,0.057,172423.6,172423.6,5642,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402727,210623.00
07/08/2015 20:45,2,0.400,ACTIVE,210.57,332.43,59.991,1436402704,"201051344001135","174011321042388",27.59,22.50,0,328.22,344.76,11.2,8.9,0.062,163744.6,163744.6,5630,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402728,210624.00
07/08/2015 20:45,2,0.418,ACTIVE,210.80,334.24,59.975,1436402704,"201051344000417","174011321042388",27.53,22.00,0,328.22,346.26,11.7,9.4,0.062,168041.1,168041.1,5642,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402729,210625.00
07/08/2015 20:45,2,0.400,ACTIVE,210.57,333.03,59.965,1436402704,"201051344000594","174011321042388",27.63,22.00,0,327.62,345.96,11.2,8.9,0.071,168554.5,168554.5,5644,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402729,210626.00
07/08/2015 20:45,2,0.316,ACTIVE,211.93,336.64,59.996,1436402704,"274151322000083","174011321042388",27.08,25.30,0,331.23,344.15,8.7,6.4,0.049,452204.6,452204.6,6948,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402730,210627.00
07/08/2015 20:45,2,0.422,ACTIVE,211.03,334.24,60.002,1436402704,"201051344000585","174011321042388",26.94,22.30,0,328.52,346.26,11.6,9.2,0.066,167586.0,167586.0,5644,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402731,210628.00
07/08/2015 20:45,2,0.314,ACTIVE,211.93,337.54,59.986,1436402704,"274151322000054","174011321042388",26.80,25.30,0,330.93,344.15,8.5,6.3,0.049,447250.3,447250.3,6530,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402732,210629.00
07/08/2015 20:45,2,0.387,ACTIVE,210.80,332.73,59.954,1436402704,"201051344001203","174011321042388",27.37,22.30,0,329.13,345.96,10.8,8.5,0.062,168713.7,168713.7,5649,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402733,210630.00
07/08/2015 20:45,2,0.393,ACTIVE,210.57,333.33,60.007,1436402704,"201051344000646","174011321042388",27.77,21.80,0,327.92,345.36,11.0,8.7,0.062,165875.8,165875.8,5638,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402734,210631.00
07/08/2015 20:45,2,0.217,ACTIVE,212.83,387.74,59.986,1436402704,"274151322000068","174011321042388",36.34,27.50,0,334.54,418.09,8.0,5.7,0.040,354866.7,354866.7,6643,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402735,210632.00
07/08/2015 20:45,2,0.332,ACTIVE,212.61,337.84,59.986,1436402704,"274151322000076","174011321042388",27.71,25.00,0,332.73,345.06,9.3,7.1,0.049,477028.5,477028.5,6931,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402736,210633.00
07/08/2015 20:45,1,0.188,ACTIVE_NO_POWER,213.4,373.58,60.03,1436402704,"033051125000132","174011321042388",32.72,22,0.000,320.17,439.19,6.1,0.0,0.000,34943.700000048,34944.800000012,419,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402737,210634.00
07/08/2015 20:45,1,0.213,ACTIVE,212.9,373.07,60.00,1436402704,"033051125000150","174011321042388",37.30,22,0.146,315.72,444.24,7.8,14.8,0.000,46629.900000012,46631.600000012,180,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402738,210635.00
07/08/2015 20:45,2,0.406,ACTIVE,210.80,333.63,59.991,1436402704,"201051344000890","174011321042388",27.69,22.00,0,328.22,345.06,11.5,9.1,0.057,170184.0,170184.0,5645,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402739,210636.00
07/08/2015 20:45,2,0.346,ACTIVE,210.80,333.63,60.007,1436402704,"201051344000900","174011321042388",27.25,22.80,0,327.62,345.66,9.6,7.3,0.066,170480.3,170480.3,5660,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402740,210637.00
07/08/2015 20:45,2,0.385,ACTIVE,211.25,335.44,59.986,1436402704,"201051344000633","174011321042388",27.97,22.00,0,328.52,347.16,10.9,8.6,0.053,160084.8,160084.8,5658,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402741,210638.00
07/08/2015 20:45,1,0.274,ACTIVE_NO_POWER,212.9,406.66,60.03,1436402704,"040051121000185","174011321042388",21.93,22,0.000,318.30,438.26,5.9,0.0,0.000,41057.400000011,41058.099999999,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402742,210639.00
07/08/2015 20:45,2,0.398,ACTIVE,210.80,332.73,59.970,1436402704,"201051344000983","174011321042388",27.79,22.80,0,327.62,345.66,11.3,9.0,0.057,167465.0,167465.0,5659,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402743,210640.00
07/08/2015 20:45,2,0.379,ACTIVE,211.03,334.24,59.991,1436402704,"201051344000917","174011321042388",27.55,22.80,0,328.22,345.36,10.6,8.3,0.062,170647.1,170647.1,5660,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402744,210641.00
07/08/2015 20:45,1,0.180,ACTIVE_NO_POWER,213.0,365.52,60.03,1436402704,"033051125000135","174011321042388",31.60,22,0.000,318.38,439.26,5.6,0.0,0.000,34760.400000034,34761.499999998,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402747,210642.00
07/08/2015 20:45,2,0.391,ACTIVE,211.03,333.63,59.991,1436402704,"201051344000648","174011321042388",27.29,22.00,0,328.82,345.36,10.9,8.6,0.062,166416.9,166416.9,5654,0,0,0,L,1122011218,0,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402748,210643.00
07/08/2015 20:45,2,0.400,ACTIVE,210.80,333.33,59.981,1436402704,"201051344001093","174011321042388",27.45,22.30,0,328.82,345.06,11.2,8.9,0.062,168806.8,168806.8,5649,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402748,210644.00
07/08/2015 20:45,2,0.361,ACTIVE,211.25,333.63,59.986,1436402704,"201051344000645","174011321042388",28.09,23.30,0,327.92,346.26,10.3,8.1,0.053,166991.6,166991.6,5660,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402749,210645.00
07/08/2015 20:45,2,0.314,ACTIVE,212.16,337.24,59.981,1436402704,"274151322000085","174011321042388",26.76,25.50,0,331.83,344.76,8.6,6.3,0.044,449532.8,449532.8,6937,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402750,210646.00
07/08/2015 20:45,2,0.365,ACTIVE,211.03,333.93,59.981,1436402704,"201051344000651","174011321042388",28.01,22.30,0,328.82,345.06,10.4,8.1,0.057,166346.4,166346.4,5647,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402751,210647.00
07/08/2015 20:45,2,0.381,ACTIVE,211.03,332.73,59.986,1436402704,"201051344000867","174011321042388",27.55,22.80,0,328.22,344.45,10.7,8.4,0.057,158777.7,158777.7,5663,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402752,210648.00
07/08/2015 20:45,1,0.335,ACTIVE_NO_POWER,212.9,394.39,60.03,1436402704,"040051121000095","174011321042388",21.90,22,0.000,315.46,437.47,7.1,0.0,0.000,40431,40432,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402753,210649.00
07/08/2015 20:45,2,0.381,ACTIVE,210.80,332.43,60.002,1436402704,"201051344001230","174011321042388",27.33,21.50,0,326.12,344.45,10.6,8.3,0.057,169870.3,169870.3,5664,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402754,210650.00
07/08/2015 20:45,2,0.371,ACTIVE,211.25,335.14,59.981,1436402704,"201051344000576","174011321042388",27.23,22.50,0,328.82,345.96,10.3,8.0,0.062,166223.9,166223.9,5668,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402755,210651.00
07/08/2015 20:45,2,0.400,ACTIVE,210.80,333.33,59.965,1436402704,"201051344000579","174011321042388",28.45,22.00,0,327.62,346.26,11.6,9.3,0.057,172717.1,172717.1,5648,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436402756,210652.00
07/08/2015 20:45,1,0.085,ALERT,212.5,414.13,60.03,1436402704,"040051121000116","174011321042388",28.70,20,0.000,414.11,421.38,2.4,0.0,0.000,41077.800000012,41078.700000048,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436402759,210653.00
07/08/2015 21:00,2,0.301,ACTIVE,210.57,332.13,59.975,1436403603,"201051344000955","174011321042388",27.51,21.50,0,325.52,339.65,8.4,6.2,0.035,171801.7,171801.7,5652,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403604,210654.00
07/08/2015 21:00,2,0.219,ACTIVE,212.16,335.14,60.002,1436403603,"274151322000095","174011321042388",26.48,24.80,0,330.93,339.95,5.9,3.7,0.027,471190.2,471190.2,6559,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403606,210655.00
07/08/2015 21:00,2,0.281,ACTIVE,210.80,332.43,59.975,1436403603,"201051344000868","174011321042388",27.17,21.50,0,326.12,339.95,7.8,5.6,0.035,158147.0,158147.0,5659,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403607,210656.00
07/08/2015 21:00,2,0.281,ACTIVE,211.25,333.63,59.970,1436403603,"201051344000853","174011321042388",27.06,21.80,0,327.32,341.75,7.8,5.6,0.031,164434.5,164434.5,5659,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403608,210657.00
07/08/2015 21:00,2,0.277,ACTIVE,211.48,333.03,59.981,1436403603,"201051344000582","174011321042388",27.10,21.50,0,327.02,339.95,7.6,5.4,0.035,164584.9,164584.9,5645,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403609,210658.00
07/08/2015 21:00,1,0.047,ACTIVE_NO_POWER,213.0,403.10,60.03,1436403603,"040051121000097","174011321042388",28.18,20,0.000,318.75,440.45,1.3,0.0,0.000,41803.600000024,41803.900000036,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403610,210659.00
07/08/2015 21:00,2,0.283,ACTIVE,211.03,333.33,59.986,1436403603,"201051344000469","174011321042388",27.97,21.00,0,325.52,340.55,8.1,5.8,0.035,159701.5,159701.5,5649,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403611,210660.00
07/08/2015 21:00,2,0.260,ACTIVE,210.80,333.03,59.981,1436403603,"201051344000988","174011321042388",27.00,21.80,0,326.72,342.35,7.2,5.0,0.040,159258.1,159258.1,5650,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403612,210661.00
07/08/2015 21:00,2,0.270,ACTIVE,210.80,332.43,59.981,1436403603,"201051344001158","174011321042388",27.37,21.30,0,327.62,340.25,7.5,5.3,0.035,165313.0,165313.0,5646,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403613,210662.00
07/08/2015 21:00,2,0.277,ACTIVE,210.80,331.53,59.975,1436403603,"201051344001025","174011321042388",27.15,21.30,0,327.02,340.55,7.7,5.5,0.035,168843.0,168843.0,5644,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403614,210663.00
07/08/2015 21:00,1,0.135,ACTIVE,213.1,352.48,60.03,1436403603,"033051125000118","174011321042388",35.52,21,0.060,317.22,442.59,4.7,12.7,0.000,46555.299999988,46556.1,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403615,210664.00
