ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 21:00,2,0.283,ACTIVE,210.80,331.83,59.981,1436403603,"201051344000569","174011321042388",27.23,22.30,0,327.32,340.55,7.9,5.7,0.035,172312.9,172312.9,5656,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403616,210665.00
07/08/2015 21:00,2,0.131,ACTIVE,212.38,335.14,59.975,1436403603,"274151322000094","174011321042388",30.67,25.80,0,331.83,399.16,4.1,2.0,0.018,355763.8,355763.8,7037,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403617,210666.00
07/08/2015 21:00,2,0.283,ACTIVE,210.80,330.93,59.959,1436403603,"201051344000458","174011321042388",27.45,22.80,0,327.32,339.95,7.9,5.7,0.040,168130.6,168130.6,5651,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403619,210667.00
07/08/2015 21:00,2,0.215,ACTIVE,212.16,334.54,59.959,1436403603,"274151322000087","174011321042388",26.12,33.00,0,330.93,340.55,5.7,3.6,0.022,426566.1,426566.1,6531,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403620,210668.00
07/08/2015 21:00,2,0.232,ACTIVE,211.93,333.93,59.970,1436403603,"274151322000052","174011321042388",26.48,24.30,0,329.73,340.55,6.3,4.2,0.031,456069.7,456069.7,6931,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403621,210669.00
07/08/2015 21:00,2,0.271,ACTIVE,211.03,333.03,59.981,1436403603,"201051344001145","174011321042388",27.61,20.70,0,328.22,342.05,7.6,5.4,0.035,173287.1,173287.1,5662,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403622,210670.00
07/08/2015 21:00,2,0.244,ACTIVE,211.25,332.43,59.981,1436403603,"201051344000685","174011321042388",28.31,21.30,0,326.42,341.15,7.0,4.9,0.035,172308.8,172308.8,5663,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403623,210671.00
07/08/2015 21:00,2,0.195,ACTIVE,211.70,334.54,59.970,1436403603,"274151322000088","174011321042388",25.45,24.00,0,330.33,340.85,5.0,2.9,0.027,437020.1,437020.1,6543,0,0,0,L,1151911521,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403624,210672.00
07/08/2015 21:00,2,0.291,ACTIVE,211.03,332.73,59.981,1436403603,"201051344000438","174011321042388",27.29,21.30,0,328.22,339.65,8.1,5.8,0.031,172425.3,172425.3,5643,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403625,210673.00
07/08/2015 21:00,2,0.295,ACTIVE,210.57,332.13,59.970,1436403603,"201051344001135","174011321042388",26.74,21.80,0,326.42,338.74,8.0,5.8,0.031,163746.3,163746.3,5631,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403626,210674.00
07/08/2015 21:00,2,0.316,ACTIVE,211.03,332.43,59.986,1436403603,"201051344000417","174011321042388",27.08,21.50,0,326.42,340.85,8.7,6.5,0.035,168043.0,168043.0,5643,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403626,210675.00
07/08/2015 21:00,2,0.293,ACTIVE,210.35,331.53,59.970,1436403603,"201051344000594","174011321042388",27.14,21.30,0,325.22,339.34,8.1,5.8,0.035,168556.2,168556.2,5645,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403627,210676.00
07/08/2015 21:00,2,0.213,ACTIVE,211.93,334.24,59.959,1436403603,"274151322000083","174011321042388",26.06,24.30,0,330.63,340.55,5.6,3.5,0.031,452205.7,452205.7,6949,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403628,210677.00
07/08/2015 21:00,2,0.297,ACTIVE,211.03,333.93,59.975,1436403603,"201051344000585","174011321042388",28.09,21.50,0,327.62,340.55,8.5,6.3,0.027,167587.9,167587.9,5645,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403629,210678.00
07/08/2015 21:00,2,0.207,ACTIVE,211.70,334.54,59.970,1436403603,"274151322000054","174011321042388",26.52,24.80,0,330.33,339.65,5.6,3.5,0.027,447251.4,447251.4,6531,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403630,210679.00
07/08/2015 21:00,2,0.285,ACTIVE,211.25,331.83,59.965,1436403603,"201051344001203","174011321042388",26.50,21.50,0,327.62,341.15,7.7,5.5,0.031,168715.3,168715.3,5650,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403631,210680.00
07/08/2015 21:00,2,0.289,ACTIVE,210.80,331.83,59.970,1436403603,"201051344000646","174011321042388",27.12,21.00,0,325.82,339.65,8.0,5.7,0.031,165877.5,165877.5,5639,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403632,210681.00
07/08/2015 21:00,2,0.148,ACTIVE,212.83,335.74,59.965,1436403603,"274151322000068","174011321042388",31.01,26.00,0,333.63,402.46,4.7,2.6,0.018,354867.6,354867.6,6644,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403633,210682.00
07/08/2015 21:00,2,0.219,ACTIVE,212.61,335.74,59.959,1436403603,"274151322000076","174011321042388",27.45,24.30,0,331.83,340.85,6.1,4.0,0.027,477029.8,477029.8,6932,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403634,210683.00
07/08/2015 21:00,1,0.141,ACTIVE,213.3,334.94,60.03,1436403603,"033051125000150","174011321042388",37.04,20,0.137,315.76,443.14,5.1,11.0,0.022,46631.600000012,46632.200000012,182,4,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403637,210684.00
07/08/2015 21:00,2,0.305,ACTIVE,211.03,331.83,59.975,1436403603,"201051344000890","174011321042388",26.90,21.50,0,327.02,340.55,8.3,6.1,0.035,170185.7,170185.7,5646,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403638,210685.00
07/08/2015 21:00,2,0.234,ACTIVE,210.80,332.43,59.970,1436403603,"201051344000900","174011321042388",27.19,21.80,0,326.42,339.65,6.5,4.3,0.035,170481.7,170481.7,5661,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403639,210686.00
07/08/2015 21:00,2,0.275,ACTIVE,211.25,333.63,59.970,1436403603,"201051344000633","174011321042388",27.85,21.30,0,325.82,342.35,7.8,5.6,0.031,160086.4,160086.4,5659,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403640,210687.00
07/08/2015 21:00,2,0.293,ACTIVE,211.03,331.53,59.986,1436403603,"201051344000983","174011321042388",27.53,22.00,0,326.72,340.25,8.2,6.0,0.035,167466.7,167466.7,5660,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403642,210688.00
07/08/2015 21:00,2,0.268,ACTIVE,211.03,332.43,59.928,1436403603,"201051344000917","174011321042388",28.11,22.30,0,325.82,340.25,7.7,5.5,0.031,170648.7,170648.7,5661,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403643,210689.00
07/08/2015 21:00,1,0.114,ACTIVE,213.0,332.13,60.00,1436403603,"033051125000135","174011321042388",31.26,21,0.134,318.13,439.76,3.5,10.9,0.009,34761.499999998,34761.900000034,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403645,210690.00
07/08/2015 21:00,2,0.287,ACTIVE,211.25,332.43,59.959,1436403603,"201051344000648","174011321042388",27.25,21.50,0,327.62,341.15,8.0,5.8,0.027,166418.5,166418.5,5655,0,0,0,L,1122011218,0,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403646,210691.00
07/08/2015 21:00,2,0.303,ACTIVE,211.03,332.73,59.970,1436403603,"201051344001093","174011321042388",26.92,21.80,0,327.32,340.85,8.3,6.1,0.031,168808.6,168808.6,5650,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403647,210692.00
07/08/2015 21:00,2,0.268,ACTIVE,211.48,332.43,59.975,1436403603,"201051344000645","174011321042388",26.82,22.50,0,326.42,341.75,7.3,5.1,0.031,166993.1,166993.1,5661,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403648,210693.00
07/08/2015 21:00,2,0.215,ACTIVE,212.61,335.44,59.965,1436403603,"274151322000085","174011321042388",25.88,24.50,0,331.53,340.55,5.7,3.5,0.031,449533.9,449533.9,6938,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403649,210694.00
07/08/2015 21:00,2,0.270,ACTIVE,211.25,333.03,59.970,1436403603,"201051344000651","174011321042388",27.41,21.50,0,327.92,340.25,7.5,5.3,0.031,166348.0,166348.0,5648,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403650,210695.00
07/08/2015 21:00,2,0.279,ACTIVE,211.25,330.93,60.002,1436403603,"201051344000867","174011321042388",27.31,22.00,0,325.82,339.65,7.7,5.5,0.031,158779.3,158779.3,5664,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403651,210696.00
07/08/2015 21:00,1,0.141,ACTIVE_NO_POWER,212.6,426.23,60.00,1436403603,"040051121000095","174011321042388",24.75,19,0.000,314.93,437.46,3.4,0.0,0.000,40432,40432.199999988,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403652,210697.00
07/08/2015 21:00,2,0.277,ACTIVE,211.03,331.23,59.975,1436403603,"201051344001230","174011321042388",27.49,20.70,0,324.92,338.74,7.8,5.6,0.035,169871.9,169871.9,5665,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403653,210698.00
07/08/2015 21:00,2,0.271,ACTIVE,211.48,333.63,59.981,1436403603,"201051344000576","174011321042388",27.17,21.80,0,326.42,341.45,7.5,5.3,0.031,166225.4,166225.4,5669,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403654,210699.00
07/08/2015 21:00,2,0.307,ACTIVE,211.03,331.53,60.012,1436403603,"201051344000579","174011321042388",27.77,21.30,0,326.12,339.95,8.7,6.4,0.035,172718.9,172718.9,5649,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403655,210700.00
07/08/2015 21:00,1,0.054,ACTIVE_NO_POWER,213.0,431.95,60.03,1436403603,"040051121000185","174011321042388",26.45,19,0.000,320.00,438.08,1.4,0.0,0.000,41058.099999999,41058.200000023,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436403677,210701.00
07/08/2015 21:00,1,0.018,ALERT,213.3,399.58,60.03,1436403603,"040051121000195","174011321042388",26.75,19,0.000,398.61,413.34,0.4,0.0,0.000,43631.8,43632.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436403686,210702.00
07/08/2015 21:00,1,0.061,ALERT,213.1,363.86,60.03,1436403603,"040051121000068","174011321042388",25.41,19,0.000,363.66,365.69,1.5,0.0,0.000,39956.699999976,39956.8,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436403696,210703.00
07/08/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436403603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404484,210704.00
07/08/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1436403603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404484,210705.00
07/08/2015 21:15,2,0.219,ACTIVE,211.25,331.83,59.965,1436404504,"201051344000955","174011321042388",25.21,20.70,0,325.82,337.24,5.6,3.5,0.004,171803.0,171803.0,5653,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404520,210706.00
07/08/2015 21:15,2,0.107,ACTIVE,212.38,334.24,59.959,1436404504,"274151322000095","174011321042388",24.97,23.80,0,330.63,338.74,2.7,0.7,0.004,471190.8,471190.8,6560,0,0,0,L,1151911521,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404529,210707.00
07/08/2015 21:15,2,0.189,ACTIVE,211.25,332.13,59.959,1436404504,"201051344000868","174011321042388",25.05,20.70,0,327.02,337.54,4.8,2.7,0.009,158148.1,158148.1,5660,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404530,210708.00
07/08/2015 21:15,2,0.180,ACTIVE,211.70,332.43,59.959,1436404504,"201051344000853","174011321042388",25.39,20.70,0,327.32,339.65,4.7,2.6,0.004,164435.6,164435.6,5660,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404531,210709.00
07/08/2015 21:15,2,0.189,ACTIVE,211.93,332.73,59.965,1436404504,"201051344000582","174011321042388",25.41,21.00,0,326.12,338.44,4.9,2.8,0.000,164586.0,164586.0,5646,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404532,210710.00
07/08/2015 21:15,2,0.207,ACTIVE,211.48,332.13,59.959,1436404504,"201051344000469","174011321042388",25.50,19.80,0,325.52,338.44,5.4,3.3,0.009,159702.7,159702.7,5650,0,0,0,L,1122011218,1,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404540,210711.00
07/08/2015 21:15,2,0.162,ACTIVE,211.25,332.73,59.928,1436404504,"201051344000988","174011321042388",25.17,20.70,0,326.12,339.65,4.2,2.1,0.009,159259.0,159259.0,5651,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404541,210712.00
07/08/2015 21:15,2,0.180,ACTIVE,211.48,331.83,59.959,1436404504,"201051344001158","174011321042388",24.73,20.30,0,326.12,338.44,4.5,2.5,0.009,165314.0,165314.0,5647,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404542,210713.00
07/08/2015 21:15,2,0.174,ACTIVE,211.25,330.93,59.965,1436404504,"201051344001025","174011321042388",25.96,20.70,0,327.32,337.24,4.6,2.5,0.004,168844.1,168844.1,5645,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404543,210714.00
07/08/2015 21:15,2,0.184,ACTIVE,211.25,331.83,59.959,1436404504,"201051344000569","174011321042388",26.18,21.30,0,326.12,336.94,4.9,2.8,0.004,172314.0,172314.0,5657,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404551,210715.00
07/08/2015 21:15,2,0.055,ACTIVE_NO_POWER,212.83,328.52,59.959,1436404504,"274151322000094","174011321042388",27.91,24.30,0,327.32,338.44,1.6,0.0,0.000,355764.0,355764.0,7038,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404552,210716.00
07/08/2015 21:15,2,0.193,ACTIVE,211.03,331.23,59.965,1436404504,"201051344000458","174011321042388",25.35,21.80,0,326.42,336.94,5.0,2.9,0.004,168131.7,168131.7,5652,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404560,210717.00
07/08/2015 21:15,2,0.109,ACTIVE,212.61,333.93,59.965,1436404504,"274151322000087","174011321042388",24.97,31.80,0,330.63,339.04,2.8,0.8,0.000,426566.7,426566.7,6532,0,0,0,L,1151911521,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404561,210718.00
07/08/2015 21:15,2,0.129,ACTIVE,212.38,334.84,59.959,1436404504,"274151322000052","174011321042388",24.79,23.30,0,329.73,339.04,3.2,1.2,0.013,456070.3,456070.3,6932,0,0,0,L,1151911521,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404562,210719.00
07/08/2015 21:15,2,0.182,ACTIVE,211.70,332.43,59.965,1436404504,"201051344001145","174011321042388",24.67,20.00,0,327.62,338.44,4.5,2.5,0.004,173288.1,173288.1,5663,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404563,210720.00
07/08/2015 21:15,2,0.170,ACTIVE,211.48,332.73,59.965,1436404504,"201051344000685","174011321042388",24.45,20.30,0,326.42,338.74,4.2,2.1,0.009,172309.7,172309.7,5664,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404564,210721.00
07/08/2015 21:15,2,0.088,ACTIVE,212.16,334.24,59.986,1436404504,"274151322000088","174011321042388",23.99,23.00,0,330.03,338.74,2.1,0.2,0.000,437020.5,437020.5,6544,0,0,0,L,1151911521,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404565,210722.00
07/08/2015 21:15,2,0.201,ACTIVE,211.25,331.83,59.975,1436404504,"201051344000438","174011321042388",24.95,20.30,0,327.02,337.54,5.1,3.0,0.009,172426.5,172426.5,5644,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404566,210723.00
07/08/2015 21:15,2,0.193,ACTIVE,211.03,330.63,59.933,1436404504,"201051344001135","174011321042388",25.09,20.70,0,325.82,336.34,5.0,2.9,0.000,163747.5,163747.5,5632,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404567,210724.00
07/08/2015 21:15,2,0.229,ACTIVE,211.48,332.13,59.970,1436404504,"201051344000417","174011321042388",24.45,20.70,0,326.42,337.84,5.7,3.6,0.009,168044.3,168044.3,5644,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404568,210725.00
07/08/2015 21:15,2,0.195,ACTIVE,210.80,331.23,59.970,1436404504,"201051344000594","174011321042388",25.17,20.70,0,324.62,336.94,5.0,2.9,0.004,168557.3,168557.3,5646,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404569,210726.00
07/08/2015 21:15,2,0.100,ACTIVE,212.38,333.63,59.959,1436404504,"274151322000083","174011321042388",25.68,23.50,0,330.63,339.04,2.6,0.6,0.000,452206.3,452206.3,6950,0,0,0,L,1151911521,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404570,210727.00
07/08/2015 21:15,2,0.207,ACTIVE,211.48,331.83,59.959,1436404504,"201051344000585","174011321042388",25.60,21.00,0,326.42,338.74,5.4,3.3,0.009,167589.1,167589.1,5646,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404571,210728.00
07/08/2015 21:15,2,0.100,ACTIVE,212.61,334.54,59.965,1436404504,"274151322000054","174011321042388",24.73,23.50,0,330.33,338.44,2.5,0.5,0.004,447251.9,447251.9,6532,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404572,210729.00
07/08/2015 21:15,2,0.197,ACTIVE,211.25,330.93,59.954,1436404504,"201051344001203","174011321042388",24.27,21.00,0,327.02,338.14,4.9,2.8,0.004,168716.4,168716.4,5651,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404573,210730.00
07/08/2015 21:15,2,0.199,ACTIVE,210.80,330.93,59.933,1436404504,"201051344000646","174011321042388",25.29,20.30,0,325.82,337.24,5.1,3.0,0.004,165878.7,165878.7,5640,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404574,210731.00
07/08/2015 21:15,2,0.072,ACTIVE_NO_POWER,213.06,316.50,59.954,1436404504,"274151322000068","174011321042388",25.84,24.50,0,315.30,339.34,1.9,0.0,0.000,354868.0,354868.0,6645,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404575,210732.00
07/08/2015 21:15,2,0.107,ACTIVE,212.61,334.84,59.965,1436404504,"274151322000076","174011321042388",26.00,23.30,0,331.83,339.04,2.9,0.8,0.013,477030.4,477030.4,6933,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404576,210733.00
07/08/2015 21:15,2,0.203,ACTIVE,211.03,330.63,59.959,1436404504,"201051344000890","174011321042388",24.59,20.70,0,326.12,337.54,5.1,3.0,0.009,170186.9,170186.9,5647,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404584,210734.00
07/08/2015 21:15,2,0.139,ACTIVE,210.80,330.93,59.965,1436404504,"201051344000900","174011321042388",25.09,21.30,0,325.82,336.94,3.5,1.5,0.004,170482.5,170482.5,5662,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404585,210735.00
07/08/2015 21:15,2,0.193,ACTIVE,211.48,332.73,59.959,1436404504,"201051344000633","174011321042388",24.27,20.70,0,326.12,339.34,4.8,2.7,0.000,160087.5,160087.5,5660,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404586,210736.00
07/08/2015 21:15,2,0.203,ACTIVE,210.80,330.63,59.965,1436404504,"201051344000983","174011321042388",24.39,21.00,0,324.92,336.94,5.0,2.9,0.000,167467.9,167467.9,5661,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404594,210737.00
07/08/2015 21:15,2,0.193,ACTIVE,211.03,332.13,59.954,1436404504,"201051344000917","174011321042388",23.76,21.50,0,326.42,337.54,4.7,2.6,0.000,170649.8,170649.8,5662,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404595,210738.00
07/08/2015 21:15,2,0.199,ACTIVE,211.25,331.53,59.965,1436404504,"201051344000648","174011321042388",24.69,20.70,0,327.02,337.84,5.0,2.9,0.004,166419.7,166419.7,5656,0,0,0,L,1122011218,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404603,210739.00
07/08/2015 21:15,2,0.209,ACTIVE,211.03,331.83,59.970,1436404504,"201051344001093","174011321042388",24.43,21.00,0,326.42,336.34,5.2,3.1,0.004,168809.8,168809.8,5651,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404604,210740.00
07/08/2015 21:15,2,0.166,ACTIVE,211.48,331.23,59.954,1436404504,"201051344000645","174011321042388",25.94,21.80,0,326.72,337.24,4.4,2.3,0.000,166994.1,166994.1,5662,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404605,210741.00
07/08/2015 21:15,2,0.100,ACTIVE,212.38,334.24,59.954,1436404504,"274151322000085","174011321042388",24.95,23.50,0,331.23,338.74,2.6,0.6,0.000,449534.4,449534.4,6939,0,0,0,L,1151911521,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404606,210742.00
07/08/2015 21:15,2,0.191,ACTIVE,211.03,331.23,59.965,1436404504,"201051344000651","174011321042388",24.29,20.30,0,326.72,337.24,4.7,2.6,0.004,166349.0,166349.0,5649,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404607,210743.00
07/08/2015 21:15,2,0.184,ACTIVE,211.03,330.33,59.965,1436404504,"201051344000867","174011321042388",24.77,21.50,0,325.82,337.54,4.6,2.5,0.004,158780.4,158780.4,5665,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404608,210744.00
07/08/2015 21:15,2,0.193,ACTIVE,211.03,330.33,59.965,1436404504,"201051344001230","174011321042388",22.84,20.00,0,325.52,336.04,4.5,2.4,0.000,169873.0,169873.0,5666,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404616,210745.00
07/08/2015 21:15,2,0.182,ACTIVE,211.48,332.43,59.970,1436404504,"201051344000576","174011321042388",24.23,21.00,0,327.02,338.14,4.5,2.4,0.000,166226.5,166226.5,5670,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404617,210746.00
07/08/2015 21:15,2,0.219,ACTIVE,210.80,330.33,59.970,1436404504,"201051344000579","174011321042388",24.83,20.70,0,326.42,337.24,5.5,3.4,0.004,172720.2,172720.2,5650,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436404618,210747.00
07/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436404504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405384,210748.00
07/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436404504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405384,210749.00
07/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436404504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405384,210750.00
07/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436404504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405384,210751.00
07/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436404504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405384,210752.00
07/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436404504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405384,210753.00
07/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436404504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405384,210754.00
07/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436404504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405384,210755.00
07/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436404504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405384,210756.00
07/08/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436404504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405384,210757.00
07/08/2015 21:30,2,0.154,ALERT,209.22,292.76,59.986,1436405403,"201051344000955","174011321042388",19.56,19.50,0,281.64,333.63,3.1,1.0,0.000,171803.6,171803.6,5654,0,0,0,L,1122011218,1,120.65,121.78,0002,17,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405480,210758.00
07/08/2015 21:30,2,0.055,ALERT,210.57,294.26,59.986,1436405403,"274151322000095","174011321042388",21.59,22.00,0,283.14,336.34,1.2,0.0,0.000,471190.8,471190.8,6561,0,0,0,L,1151911521,1,121.78,121.78,0002,18,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405482,210759.00
07/08/2015 21:30,2,0.131,ALERT,209.67,293.66,59.986,1436405403,"201051344000868","174011321042388",20.00,19.80,0,282.24,333.93,2.6,0.6,0.000,158148.6,158148.6,5661,0,0,0,L,1122011218,1,120.88,122.01,0002,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405484,210760.00
07/08/2015 21:30,2,0.121,ALERT,210.12,292.76,59.970,1436405403,"201051344000853","174011321042388",19.36,19.50,0,281.64,335.14,2.4,0.4,0.000,164436.0,164436.0,5661,0,0,0,L,1122011218,1,121.55,122.01,0002,19,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405486,210761.00
07/08/2015 21:30,2,0.131,ALERT,210.35,293.96,59.949,1436405403,"201051344000582","174011321042388",20.89,19.80,0,282.24,334.54,2.8,0.8,0.000,164586.4,164586.4,5647,0,0,0,L,1122011218,1,121.33,122.23,0002,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405487,210762.00
07/08/2015 21:30,2,0.148,ALERT,209.67,292.76,59.938,1436405403,"201051344000469","174011321042388",20.73,18.70,0,280.73,334.24,3.2,1.1,0.000,159703.3,159703.3,5651,0,0,0,L,1122011218,1,120.65,122.01,0002,16,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405489,210763.00
07/08/2015 21:30,2,0.107,ALERT,209.67,293.06,59.996,1436405403,"201051344000988","174011321042388",20.44,19.50,0,280.13,335.74,2.2,0.2,0.000,159259.3,159259.3,5652,0,0,0,L,1122011218,1,120.88,122.01,0002,17,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405491,210764.00
07/08/2015 21:30,2,0.119,ALERT,209.67,292.76,59.975,1436405403,"201051344001158","174011321042388",20.20,19.30,0,281.03,333.93,2.4,0.4,0.000,165314.4,165314.4,5648,0,0,0,L,1122011218,1,120.65,121.55,0002,18,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405493,210765.00
07/08/2015 21:30,2,0.119,ALERT,209.67,292.46,59.996,1436405403,"201051344001025","174011321042388",20.81,19.30,0,281.33,334.84,2.5,0.5,0.000,168844.5,168844.5,5646,0,0,0,L,1122011218,1,120.65,122.01,0002,16,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405495,210766.00
07/08/2015 21:30,2,0.133,ALERT,209.67,293.36,59.991,1436405403,"201051344000569","174011321042388",20.46,20.00,0,282.24,334.24,2.8,0.7,0.000,172314.5,172314.5,5658,0,0,0,L,1122011218,1,120.65,122.01,0002,17,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405497,210767.00
07/08/2015 21:30,2,0.018,ALERT,211.03,356.18,59.991,1436405403,"274151322000094","174011321042388",14.97,22.30,0,281.03,385.93,0.0,0.0,0.000,355764.0,355764.0,7039,0,0,0,L,1151911521,1,121.33,122.68,0100,19,0,0,0,0,0,0,255,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1436405499,210768.00
07/08/2015 21:30,2,0.129,ALERT,209.67,293.36,59.975,1436405403,"201051344000458","174011321042388",20.50,20.70,0,281.94,333.93,2.7,0.7,0.000,168132.2,168132.2,5653,0,0,0,L,1122011218,1,121.33,121.78,0002,18,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405501,210769.00
07/08/2015 21:30,2,0.068,ALERT,211.25,293.06,60.007,1436405403,"274151322000087","174011321042388",19.50,29.30,0,281.33,336.34,1.4,0.0,0.000,426566.7,426566.7,6533,0,0,0,L,1151911521,1,121.78,122.23,0002,25,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405503,210770.00
07/08/2015 21:30,2,0.080,ALERT,211.03,293.66,59.975,1436405403,"274151322000052","174011321042388",20.18,21.50,0,281.94,348.96,1.6,0.0,0.000,456070.5,456070.5,6933,0,0,0,L,1151911521,1,121.10,122.23,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405504,210771.00
07/08/2015 21:30,2,0.123,ALERT,210.12,293.66,59.996,1436405403,"201051344001145","174011321042388",20.24,19.00,0,282.24,335.44,2.5,0.5,0.000,173288.5,173288.5,5664,0,0,0,L,1122011218,1,121.10,122.01,0002,18,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405506,210772.00
07/08/2015 21:30,2,0.104,ALERT,210.12,293.36,59.965,1436405403,"201051344000685","174011321042388",19.88,19.30,0,281.64,334.54,2.1,0.1,0.000,172310.0,172310.0,5665,0,0,0,L,1122011218,1,121.78,121.78,0002,16,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405508,210773.00
07/08/2015 21:30,2,0.045,ALERT,210.57,293.66,60.012,1436405403,"274151322000088","174011321042388",20.06,21.50,0,281.94,335.74,0.9,0.0,0.000,437020.5,437020.5,6545,0,0,0,L,1151911521,1,122.01,121.78,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405510,210774.00
07/08/2015 21:30,2,0.143,ALERT,209.90,293.36,59.996,1436405403,"201051344000438","174011321042388",20.06,19.30,0,281.64,334.24,2.9,0.9,0.000,172427.0,172427.0,5645,0,0,0,L,1122011218,1,121.55,122.01,0002,18,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405512,210775.00
07/08/2015 21:30,2,0.139,ALERT,209.67,293.36,59.996,1436405403,"201051344001135","174011321042388",20.48,19.50,0,281.94,333.63,2.9,0.9,0.000,163748.0,163748.0,5633,0,0,0,L,1122011218,1,121.10,121.78,0002,18,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405514,210776.00
07/08/2015 21:30,2,0.166,ALERT,210.12,292.76,60.007,1436405403,"201051344000417","174011321042388",19.82,19.50,0,281.33,334.84,3.4,1.3,0.000,168045.0,168045.0,5645,0,0,0,L,1122011218,1,121.10,122.01,0002,17,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405515,210777.00
07/08/2015 21:30,2,0.135,ALERT,209.67,293.96,59.986,1436405403,"201051344000594","174011321042388",20.44,19.80,0,281.64,333.93,2.8,0.8,0.000,168557.8,168557.8,5647,0,0,0,L,1122011218,1,120.88,121.55,0002,17,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405517,210778.00
07/08/2015 21:30,2,0.059,ALERT,211.03,294.26,59.991,1436405403,"274151322000083","174011321042388",20.26,21.50,0,282.24,336.34,1.2,0.0,0.000,452206.3,452206.3,6951,0,0,0,L,1151911521,1,121.55,122.23,0002,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405519,210779.00
07/08/2015 21:30,2,0.150,ALERT,210.12,293.66,59.938,1436405403,"201051344000585","174011321042388",20.12,19.50,0,281.33,334.54,3.1,1.0,0.000,167589.7,167589.7,5647,0,0,0,L,1122011218,1,120.88,122.23,0002,16,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405521,210780.00
07/08/2015 21:30,2,0.053,ALERT,211.03,293.36,59.975,1436405403,"274151322000054","174011321042388",20.48,22.00,0,281.94,350.17,1.1,0.0,0.000,447252.0,447252.0,6533,0,0,0,L,1151911521,1,121.78,122.01,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405523,210781.00
07/08/2015 21:30,2,0.129,ALERT,210.12,293.06,59.991,1436405403,"201051344001203","174011321042388",19.50,19.80,0,281.64,335.14,2.5,0.5,0.000,168716.9,168716.9,5652,0,0,0,L,1122011218,1,121.78,121.78,0002,17,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405524,210782.00
07/08/2015 21:30,2,0.131,ALERT,209.90,293.36,60.012,1436405403,"201051344000646","174011321042388",19.78,19.30,0,281.33,333.93,2.6,0.6,0.000,165879.1,165879.1,5641,0,0,0,L,1122011218,1,121.55,121.78,0002,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405526,210783.00
07/08/2015 21:30,2,0.008,ALERT,212.16,292.76,59.981,1436405403,"274151322000068","174011321042388",38.92,22.30,0,291.55,384.73,0.0,0.0,0.000,354868.0,354868.0,6646,0,0,0,L,1151911521,1,122.23,122.68,0100,20,0,0,0,0,0,0,255,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1436405528,210784.00
07/08/2015 21:30,2,0.061,ALERT,211.70,293.36,60.002,1436405403,"274151322000076","174011321042388",21.09,21.50,0,281.94,349.56,1.3,0.0,0.000,477030.4,477030.4,6934,0,0,0,L,1151911521,1,121.55,122.68,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405530,210785.00
07/08/2015 21:30,2,0.145,ALERT,211.03,295.46,59.975,1436405403,"201051344000890","174011321042388",20.48,19.80,0,282.54,333.93,3.0,1.0,0.000,170187.5,170187.5,5648,0,0,0,L,1122011218,1,122.01,122.01,0002,19,0,0,0,0,0,0,2,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405532,210786.00
07/08/2015 21:30,2,0.084,ALERT,211.03,294.86,60.002,1436405403,"201051344000900","174011321042388",19.34,19.80,0,281.03,333.33,1.7,0.0,0.000,170482.6,170482.6,5663,0,0,0,L,1122011218,1,122.23,122.46,0002,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405534,210787.00
07/08/2015 21:30,2,0.125,ALERT,211.48,294.26,59.986,1436405403,"201051344000633","174011321042388",19.80,19.30,0,279.83,334.84,2.5,0.5,0.000,160087.9,160087.9,5661,0,0,0,L,1122011218,1,122.46,122.91,0002,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405536,210788.00
07/08/2015 21:30,2,0.143,ALERT,211.03,294.86,59.986,1436405403,"201051344000983","174011321042388",20.02,19.80,0,281.94,333.63,2.9,0.9,0.000,167468.4,167468.4,5662,0,0,0,L,1122011218,1,122.01,122.23,0002,19,0,0,0,0,0,0,2,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405538,210789.00
07/08/2015 21:30,2,0.125,ALERT,211.25,294.56,59.986,1436405403,"201051344000917","174011321042388",19.32,20.00,0,280.13,334.54,2.5,0.5,0.000,170650.1,170650.1,5663,0,0,0,L,1122011218,1,121.78,122.91,0002,17,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405539,210790.00
07/08/2015 21:30,2,0.133,ALERT,211.48,294.26,59.986,1436405403,"201051344000648","174011321042388",20.10,19.50,0,281.03,334.84,2.7,0.7,0.000,166420.2,166420.2,5657,0,0,0,L,1122011218,1,121.55,122.91,0002,17,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405541,210791.00
07/08/2015 21:30,2,0.154,ALERT,211.25,295.16,59.991,1436405403,"201051344001093","174011321042388",19.34,20.00,0,281.64,333.63,3.0,1.0,0.000,168810.3,168810.3,5652,0,0,0,L,1122011218,1,121.78,122.68,0002,19,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405543,210792.00
07/08/2015 21:30,2,0.111,ALERT,211.48,294.86,59.991,1436405403,"201051344000645","174011321042388",20.83,20.70,0,281.64,334.54,2.4,0.3,0.000,166994.4,166994.4,5663,0,0,0,L,1122011218,1,122.46,122.68,0002,17,0,0,0,0,0,0,2,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405545,210793.00
07/08/2015 21:30,2,0.057,ALERT,212.61,295.16,59.975,1436405403,"274151322000085","174011321042388",20.61,22.00,0,282.24,337.54,1.2,0.0,0.000,449534.5,449534.5,6940,0,0,0,L,1151911521,1,122.91,122.91,0002,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405547,210794.00
07/08/2015 21:30,2,0.137,ALERT,211.25,294.26,59.986,1436405403,"201051344000651","174011321042388",18.13,19.30,0,281.03,334.24,2.5,0.5,0.000,166349.4,166349.4,5650,0,0,0,L,1122011218,1,122.23,122.46,0002,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405548,210795.00
07/08/2015 21:30,2,0.127,ALERT,211.25,294.86,59.986,1436405403,"201051344000867","174011321042388",19.78,20.30,0,281.64,333.63,2.5,0.5,0.000,158780.8,158780.8,5666,0,0,0,L,1122011218,1,122.01,122.46,0002,17,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405550,210796.00
07/08/2015 21:30,2,0.131,ALERT,211.03,295.46,60.012,1436405403,"201051344001230","174011321042388",18.15,19.00,0,281.64,335.44,2.4,0.4,0.000,169873.4,169873.4,5667,0,0,0,L,1122011218,1,122.01,122.46,0002,16,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405552,210797.00
07/08/2015 21:30,2,0.119,ALERT,211.48,295.76,59.986,1436405403,"201051344000576","174011321042388",18.77,19.80,0,281.64,334.24,2.3,0.3,0.000,166226.8,166226.8,5671,0,0,0,L,1122011218,1,122.01,122.68,0002,16,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405554,210798.00
07/08/2015 21:30,2,0.156,ALERT,211.03,295.76,59.970,1436405403,"201051344000579","174011321042388",19.72,19.30,0,282.24,334.84,3.1,1.1,0.000,172720.8,172720.8,5651,0,0,0,L,1122011218,1,121.78,122.46,0002,15,0,0,0,0,0,0,2,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436405556,210799.00
07/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436405403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436406283,210800.00
07/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436405403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436406283,210801.00
07/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436405403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436406283,210802.00
07/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436405403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436406283,210803.00
07/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436405403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436406283,210804.00
07/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436405403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436406283,210805.00
07/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436405403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436406283,210806.00
07/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436405403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436406283,210807.00
07/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436405403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436406283,210808.00
07/08/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436405403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436406283,210809.00
07/08/2015 21:45,2,0.086,ALERT,211.03,295.46,59.981,1436406304,"201051344000955","174011321042388",27.79,18.70,0,291.25,296.96,2.5,0.4,0.000,171803.7,171803.7,5656,0,0,0,L,1122011218,1,121.33,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1436406380,210810.00
07/08/2015 21:45,2,0.012,ALERT,212.38,296.66,59.981,1436406304,"274151322000095","174011321042388",27.23,20.70,0,292.76,298.47,0.0,0.0,0.000,471190.8,471190.8,6563,0,0,0,L,1151911521,1,122.91,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1436406382,210811.00
07/08/2015 21:45,2,0.072,ALERT,211.25,296.06,59.986,1436406304,"201051344000868","174011321042388",27.57,19.00,0,291.85,297.87,2.1,0.1,0.000,158148.6,158148.6,5663,0,0,0,L,1122011218,1,121.78,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1436406384,210812.00
