ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 21:45,2,0.061,ALERT,211.70,294.86,59.981,1436406304,"201051344000853","174011321042388",28.03,18.70,0,290.95,297.26,1.8,0.0,0.000,164436.0,164436.0,5663,0,0,0,L,1122011218,1,122.46,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1436406386,210813.00
07/08/2015 21:45,2,0.064,ALERT,211.93,296.36,60.012,1436406304,"201051344000582","174011321042388",27.61,18.70,0,292.46,297.87,1.9,0.0,0.000,164586.5,164586.5,5649,0,0,0,L,1122011218,1,122.23,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1436406387,210814.00
07/08/2015 21:45,2,0.080,ALERT,211.03,294.86,59.981,1436406304,"201051344000469","174011321042388",27.37,17.80,0,290.05,296.36,2.3,0.3,0.000,159703.4,159703.4,5653,0,0,0,L,1122011218,1,121.55,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1436406389,210815.00
07/08/2015 21:45,2,0.051,ALERT,211.03,295.46,59.986,1436406304,"201051344000988","174011321042388",27.81,18.70,0,289.15,296.66,1.5,0.0,0.000,159259.3,159259.3,5654,0,0,0,L,1122011218,1,121.78,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1436406391,210816.00
07/08/2015 21:45,2,0.053,ALERT,211.25,295.16,59.986,1436406304,"201051344001158","174011321042388",27.67,18.30,0,290.95,296.36,1.6,0.0,0.000,165314.4,165314.4,5650,0,0,0,L,1122011218,1,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1436406393,210817.00
07/08/2015 21:45,2,0.066,ALERT,211.25,294.86,59.986,1436406304,"201051344001025","174011321042388",25.39,18.30,0,290.95,297.87,1.7,0.0,0.000,168844.5,168844.5,5648,0,0,0,L,1122011218,1,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1436406395,210818.00
07/08/2015 21:45,2,0.076,ALERT,211.25,295.76,59.970,1436406304,"201051344000569","174011321042388",27.93,19.00,0,291.85,297.87,2.2,0.2,0.000,172314.6,172314.6,5660,0,0,0,L,1122011218,1,121.55,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1436406397,210819.00
07/08/2015 21:45,2,0.000,ALERT,212.61,295.16,59.996,1436406304,"274151322000094","174011321042388",0.00,21.00,0,291.55,368.20,0.0,0.0,0.000,355764.0,355764.0,7041,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436406399,210820.00
07/08/2015 21:45,2,0.078,ALERT,211.03,295.16,59.981,1436406304,"201051344000458","174011321042388",27.45,19.80,0,291.55,297.87,2.2,0.2,0.000,168132.3,168132.3,5655,0,0,0,L,1122011218,1,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1436406401,210821.00
07/08/2015 21:45,2,0.031,ALERT,212.38,294.56,59.975,1436406304,"274151322000087","174011321042388",25.96,27.50,0,291.25,297.26,0.0,0.0,0.000,426566.7,426566.7,6535,0,0,0,L,1151911521,1,122.23,122.68,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1436406403,210822.00
07/08/2015 21:45,2,0.043,ALERT,212.16,294.56,59.981,1436406304,"274151322000052","174011321042388",26.78,20.30,0,291.55,298.17,0.0,0.0,0.000,456070.5,456070.5,6935,0,0,0,L,1151911521,1,121.78,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1436406404,210823.00
07/08/2015 21:45,2,0.064,ALERT,211.48,295.76,60.018,1436406304,"201051344001145","174011321042388",27.77,18.00,0,292.16,298.17,1.9,0.0,0.000,173288.5,173288.5,5666,0,0,0,L,1122011218,1,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1436406406,210824.00
07/08/2015 21:45,2,0.045,ALERT,211.48,295.46,59.981,1436406304,"201051344000685","174011321042388",27.51,18.70,0,291.55,296.96,1.3,0.0,0.000,172310.0,172310.0,5667,0,0,0,L,1122011218,1,122.68,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1436406408,210825.00
07/08/2015 21:45,2,0.008,ALERT,212.16,295.46,59.981,1436406304,"274151322000088","174011321042388",25.39,20.30,0,291.85,297.57,0.0,0.0,0.000,437020.5,437020.5,6547,0,0,0,L,1151911521,1,122.68,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1436406410,210826.00
07/08/2015 21:45,2,0.082,ALERT,211.48,295.46,59.991,1436406304,"201051344000438","174011321042388",27.69,18.30,0,291.85,297.57,2.3,0.3,0.000,172427.1,172427.1,5647,0,0,0,L,1122011218,1,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1436406412,210827.00
07/08/2015 21:45,2,0.082,ALERT,210.80,295.46,59.975,1436406304,"201051344001135","174011321042388",27.83,18.70,0,291.85,297.87,2.3,0.3,0.000,163748.1,163748.1,5635,0,0,0,L,1122011218,1,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1436406413,210828.00
07/08/2015 21:45,2,0.115,ALERT,211.48,294.86,59.954,1436406304,"201051344000417","174011321042388",25.09,18.70,0,291.25,296.66,2.8,0.8,0.000,168045.2,168045.2,5647,0,0,0,L,1122011218,1,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1436406415,210829.00
07/08/2015 21:45,2,0.080,ALERT,210.80,295.76,59.975,1436406304,"201051344000594","174011321042388",27.91,19.00,0,291.25,297.26,2.3,0.3,0.000,168557.9,168557.9,5649,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1436406417,210830.00
07/08/2015 21:45,2,0.020,ALERT,212.38,295.46,59.981,1436406304,"274151322000083","174011321042388",26.60,20.70,0,292.16,297.87,0.0,0.0,0.000,452206.3,452206.3,6953,0,0,0,L,1151911521,1,122.01,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1436406419,210831.00
07/08/2015 21:45,2,0.084,ALERT,211.48,295.76,59.981,1436406304,"201051344000585","174011321042388",27.63,18.70,0,291.25,296.96,2.4,0.4,0.000,167589.9,167589.9,5649,0,0,0,L,1122011218,1,121.55,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1436406421,210832.00
07/08/2015 21:45,2,0.016,ALERT,212.61,295.46,59.975,1436406304,"274151322000054","174011321042388",26.74,21.00,0,292.16,298.17,0.0,0.0,0.000,447252.0,447252.0,6535,0,0,0,L,1151911521,1,122.68,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1436406423,210833.00
07/08/2015 21:45,2,0.062,ALERT,211.25,295.16,59.981,1436406304,"201051344001203","174011321042388",27.17,19.00,0,291.55,299.07,1.8,0.0,0.000,168716.9,168716.9,5654,0,0,0,L,1122011218,1,122.46,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1436406425,210834.00
07/08/2015 21:45,2,0.062,ALERT,211.03,295.46,59.981,1436406304,"201051344000646","174011321042388",27.12,18.30,0,291.25,296.96,1.8,0.0,0.000,165879.2,165879.2,5643,0,0,0,L,1122011218,1,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1436406426,210835.00
07/08/2015 21:45,2,0.000,ALERT,213.06,294.86,59.975,1436406304,"274151322000068","174011321042388",0.00,21.00,0,291.55,373.61,0.0,0.0,0.000,354868.0,354868.0,6648,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1436406428,210836.00
07/08/2015 21:45,2,0.018,ALERT,213.29,295.46,59.981,1436406304,"274151322000076","174011321042388",27.43,20.30,0,292.16,297.87,0.0,0.0,0.000,477030.4,477030.4,6936,0,0,0,L,1151911521,1,122.91,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1436406430,210837.00
07/08/2015 21:45,2,0.096,ALERT,211.03,295.76,59.986,1436406304,"201051344000890","174011321042388",27.69,19.00,0,293.66,298.47,2.7,0.7,0.000,170187.6,170187.6,5650,0,0,0,L,1122011218,1,122.01,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1436406432,210838.00
07/08/2015 21:45,2,0.029,ALERT,211.03,294.86,59.981,1436406304,"201051344000900","174011321042388",27.15,19.00,0,292.46,296.66,0.8,0.0,0.000,170482.6,170482.6,5665,0,0,0,L,1122011218,1,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1436406434,210839.00
07/08/2015 21:45,2,0.066,ALERT,211.70,294.56,59.970,1436406304,"201051344000633","174011321042388",27.33,18.30,0,290.95,296.06,1.9,0.0,0.000,160088.0,160088.0,5663,0,0,0,L,1122011218,1,122.23,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1436406436,210840.00
07/08/2015 21:45,2,0.084,ALERT,211.25,295.46,60.002,1436406304,"201051344000983","174011321042388",27.43,19.00,0,293.36,297.57,2.4,0.3,0.000,167468.5,167468.5,5664,0,0,0,L,1122011218,1,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1436406437,210841.00
07/08/2015 21:45,2,0.064,ALERT,211.48,295.16,59.975,1436406304,"201051344000917","174011321042388",27.15,19.30,0,291.85,296.66,1.8,0.0,0.000,170650.2,170650.2,5665,0,0,0,L,1122011218,1,121.78,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1436406439,210842.00
07/08/2015 21:45,2,0.080,ALERT,211.48,294.86,59.975,1436406304,"201051344000648","174011321042388",25.62,18.70,0,292.46,297.26,2.0,0.0,0.000,166420.3,166420.3,5659,0,0,0,L,1122011218,1,121.55,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1436406441,210843.00
07/08/2015 21:45,2,0.100,ALERT,211.25,295.16,59.975,1436406304,"201051344001093","174011321042388",26.88,19.30,0,293.06,296.96,2.7,0.7,0.000,168810.5,168810.5,5654,0,0,0,L,1122011218,1,122.01,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1436406443,210844.00
07/08/2015 21:45,2,0.047,ALERT,211.70,294.86,59.986,1436406304,"201051344000645","174011321042388",27.61,19.80,0,292.76,296.96,1.4,0.0,0.000,166994.4,166994.4,5665,0,0,0,L,1122011218,1,122.23,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1436406445,210845.00
07/08/2015 21:45,2,0.021,ALERT,212.83,296.06,59.938,1436406304,"274151322000085","174011321042388",26.56,21.00,0,293.06,297.57,0.0,0.0,0.000,449534.5,449534.5,6942,0,0,0,L,1151911521,1,123.14,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1436406447,210846.00
07/08/2015 21:45,2,0.061,ALERT,211.48,294.86,59.981,1436406304,"201051344000651","174011321042388",27.17,18.30,0,292.46,296.96,1.7,0.0,0.000,166349.5,166349.5,5652,0,0,0,L,1122011218,1,122.23,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1436406449,210847.00
07/08/2015 21:45,2,0.070,ALERT,211.48,295.16,59.981,1436406304,"201051344000867","174011321042388",26.82,19.50,0,292.76,297.57,1.9,0.0,0.000,158780.8,158780.8,5668,0,0,0,L,1122011218,1,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1436406450,210848.00
07/08/2015 21:45,2,0.070,ALERT,211.25,295.76,59.981,1436406304,"201051344001230","174011321042388",26.92,18.30,0,293.36,297.57,1.9,0.0,0.000,169873.4,169873.4,5669,0,0,0,L,1122011218,1,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1436406452,210849.00
07/08/2015 21:45,2,0.066,ALERT,211.48,295.46,59.986,1436406304,"201051344000576","174011321042388",26.50,18.70,0,292.76,297.26,1.8,0.0,0.000,166226.8,166226.8,5673,0,0,0,L,1122011218,1,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1436406454,210850.00
07/08/2015 21:45,2,0.092,ALERT,211.03,295.76,59.981,1436406304,"201051344000579","174011321042388",27.49,18.70,0,293.66,297.87,2.6,0.6,0.000,172721.0,172721.0,5653,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1436406456,210851.00
07/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436406304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436407185,210852.00
07/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436406304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436407185,210853.00
07/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436406304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436407185,210854.00
07/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436406304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436407185,210855.00
07/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436406304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436407185,210856.00
07/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436406304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436407185,210857.00
07/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436406304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436407185,210858.00
07/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436406304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436407185,210859.00
07/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436406304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436407185,210860.00
07/08/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436406304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436407185,210861.00
07/08/2015 22:00,2,0.000,ALERT,210.57,295.76,60.007,1436407204,"201051344000955","174011321042388",0.00,17.80,0,293.06,296.96,0.0,0.0,0.000,171803.7,171803.7,5658,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1436407281,210862.00
07/08/2015 22:00,2,0.000,ALERT,212.38,296.96,60.002,1436407204,"274151322000095","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,471190.8,471190.8,6565,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1436407282,210863.00
07/08/2015 22:00,2,0.000,ALERT,211.03,296.36,59.991,1436407204,"201051344000868","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,158148.6,158148.6,5665,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1436407284,210864.00
07/08/2015 22:00,2,0.000,ALERT,211.48,295.46,60.002,1436407204,"201051344000853","174011321042388",0.00,17.80,0,293.06,297.26,0.0,0.0,0.000,164436.0,164436.0,5665,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1436407286,210865.00
07/08/2015 22:00,2,0.000,ALERT,211.48,296.66,59.991,1436407204,"201051344000582","174011321042388",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,164586.5,164586.5,5651,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1436407288,210866.00
07/08/2015 22:00,2,0.000,ALERT,210.80,295.16,59.996,1436407204,"201051344000469","174011321042388",0.00,17.30,0,291.85,296.36,0.0,0.0,0.000,159703.4,159703.4,5655,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1436407290,210867.00
07/08/2015 22:00,2,0.000,ALERT,210.57,295.46,59.975,1436407204,"201051344000988","174011321042388",0.00,18.00,0,290.65,296.66,0.0,0.0,0.000,159259.3,159259.3,5656,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1436407291,210868.00
07/08/2015 22:00,2,0.000,ALERT,210.80,295.16,59.996,1436407204,"201051344001158","174011321042388",0.00,17.50,0,292.46,296.36,0.0,0.0,0.000,165314.4,165314.4,5652,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1436407293,210869.00
07/08/2015 22:00,2,0.000,ALERT,210.57,294.86,59.986,1436407204,"201051344001025","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,168844.5,168844.5,5650,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1436407295,210870.00
07/08/2015 22:00,2,0.000,ALERT,210.57,295.76,60.023,1436407204,"201051344000569","174011321042388",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,172314.6,172314.6,5662,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1436407297,210871.00
07/08/2015 22:00,2,0.000,ALERT,212.16,295.16,59.975,1436407204,"274151322000094","174011321042388",0.00,19.80,0,292.76,296.66,0.0,0.0,0.000,355764.0,355764.0,7043,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436407299,210872.00
07/08/2015 22:00,2,0.000,ALERT,210.57,295.46,60.018,1436407204,"201051344000458","174011321042388",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,168132.3,168132.3,5657,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1436407301,210873.00
07/08/2015 22:00,2,0.000,ALERT,211.93,294.56,59.986,1436407204,"274151322000087","174011321042388",0.00,26.00,0,292.16,296.96,0.0,0.0,0.000,426566.7,426566.7,6537,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1436407303,210874.00
07/08/2015 22:00,2,0.000,ALERT,211.93,294.86,59.986,1436407204,"274151322000052","174011321042388",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,456070.5,456070.5,6937,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1436407304,210875.00
07/08/2015 22:00,2,0.000,ALERT,211.03,295.76,59.991,1436407204,"201051344001145","174011321042388",0.00,17.50,0,293.66,298.17,0.0,0.0,0.000,173288.5,173288.5,5668,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1436407306,210876.00
07/08/2015 22:00,2,0.000,ALERT,211.25,295.16,60.018,1436407204,"201051344000685","174011321042388",0.00,17.80,0,293.06,296.96,0.0,0.0,0.000,172310.0,172310.0,5669,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1436407308,210877.00
07/08/2015 22:00,2,0.000,ALERT,211.48,295.46,59.986,1436407204,"274151322000088","174011321042388",0.00,19.50,0,293.06,297.26,0.0,0.0,0.000,437020.5,437020.5,6549,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1436407310,210878.00
07/08/2015 22:00,2,0.000,ALERT,211.03,295.46,60.002,1436407204,"201051344000438","174011321042388",0.00,17.50,0,293.36,297.57,0.0,0.0,0.000,172427.1,172427.1,5649,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1436407312,210879.00
07/08/2015 22:00,2,0.000,ALERT,210.57,295.16,59.996,1436407204,"201051344001135","174011321042388",0.00,18.00,0,293.36,297.87,0.0,0.0,0.000,163748.1,163748.1,5637,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1436407313,210880.00
07/08/2015 22:00,2,0.000,ALERT,211.03,294.86,59.986,1436407204,"201051344000417","174011321042388",0.00,17.80,0,292.76,296.66,0.0,0.0,0.000,168045.2,168045.2,5649,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1436407315,210881.00
07/08/2015 22:00,2,0.000,ALERT,210.57,295.76,59.991,1436407204,"201051344000594","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,168558.0,168558.0,5651,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1436407317,210882.00
07/08/2015 22:00,2,0.000,ALERT,212.16,295.46,59.986,1436407204,"274151322000083","174011321042388",0.00,19.50,0,293.36,297.87,0.0,0.0,0.000,452206.3,452206.3,6955,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1436407319,210883.00
07/08/2015 22:00,2,0.000,ALERT,211.03,295.46,59.991,1436407204,"201051344000585","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,167589.9,167589.9,5651,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1436407320,210884.00
07/08/2015 22:00,2,0.000,ALERT,211.93,296.06,59.986,1436407204,"274151322000054","174011321042388",0.00,19.80,0,293.06,297.87,0.0,0.0,0.000,447252.0,447252.0,6537,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1436407322,210885.00
07/08/2015 22:00,2,0.000,ALERT,211.03,295.16,59.986,1436407204,"201051344001203","174011321042388",0.00,18.00,0,293.06,299.07,0.0,0.0,0.000,168716.9,168716.9,5656,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1436407324,210886.00
07/08/2015 22:00,2,0.000,ALERT,210.35,295.16,60.002,1436407204,"201051344000646","174011321042388",0.00,17.50,0,292.76,296.96,0.0,0.0,0.000,165879.2,165879.2,5645,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1436407326,210887.00
07/08/2015 22:00,2,0.000,ALERT,212.61,294.26,59.986,1436407204,"274151322000068","174011321042388",0.00,19.80,0,292.46,296.66,0.0,0.0,0.000,354868.0,354868.0,6650,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436407328,210888.00
07/08/2015 22:00,2,0.000,ALERT,212.61,295.46,59.991,1436407204,"274151322000076","174011321042388",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,477030.4,477030.4,6938,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1436407329,210889.00
07/08/2015 22:00,2,0.000,ALERT,210.80,295.76,59.991,1436407204,"201051344000890","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,170187.6,170187.6,5652,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1436407331,210890.00
07/08/2015 22:00,2,0.000,ALERT,210.80,295.16,60.002,1436407204,"201051344000900","174011321042388",0.00,18.00,0,292.76,296.66,0.0,0.0,0.000,170482.6,170482.6,5667,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1436407333,210891.00
07/08/2015 22:00,2,0.000,ALERT,211.25,294.26,60.018,1436407204,"201051344000633","174011321042388",0.00,17.80,0,291.25,296.06,0.0,0.0,0.000,160088.0,160088.0,5665,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1436407335,210892.00
07/08/2015 22:00,2,0.000,ALERT,210.80,295.16,59.991,1436407204,"201051344000983","174011321042388",0.00,18.00,0,293.36,297.87,0.0,0.0,0.000,167468.6,167468.6,5666,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1436407337,210893.00
07/08/2015 22:00,2,0.000,ALERT,211.03,294.86,59.986,1436407204,"201051344000917","174011321042388",0.00,18.70,0,291.85,296.66,0.0,0.0,0.000,170650.2,170650.2,5667,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1436407339,210894.00
07/08/2015 22:00,2,0.000,ALERT,211.03,294.56,59.986,1436407204,"201051344000648","174011321042388",0.00,17.80,0,292.76,297.26,0.0,0.0,0.000,166420.3,166420.3,5661,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1436407340,210895.00
07/08/2015 22:00,2,0.000,ALERT,210.80,295.46,59.986,1436407204,"201051344001093","174011321042388",0.00,18.30,0,293.06,296.96,0.0,0.0,0.000,168810.5,168810.5,5656,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1436407342,210896.00
07/08/2015 22:00,2,0.000,ALERT,211.03,294.56,59.986,1436407204,"201051344000645","174011321042388",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,166994.4,166994.4,5667,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1436407344,210897.00
07/08/2015 22:00,2,0.000,ALERT,212.16,295.16,59.981,1436407204,"274151322000085","174011321042388",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,449534.5,449534.5,6944,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1436407346,210898.00
07/08/2015 22:00,2,0.000,ALERT,210.80,294.56,59.944,1436407204,"201051344000651","174011321042388",0.00,17.50,0,292.76,296.96,0.0,0.0,0.000,166349.5,166349.5,5654,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1436407348,210899.00
07/08/2015 22:00,2,0.000,ALERT,211.03,294.86,59.986,1436407204,"201051344000867","174011321042388",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,158780.8,158780.8,5670,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1436407350,210900.00
07/08/2015 22:00,2,0.000,ALERT,210.80,295.76,59.981,1436407204,"201051344001230","174011321042388",0.00,17.80,0,293.36,297.57,0.0,0.0,0.000,169873.4,169873.4,5671,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1436407351,210901.00
07/08/2015 22:00,2,0.000,ALERT,211.03,295.46,59.986,1436407204,"201051344000576","174011321042388",0.00,18.00,0,293.06,297.26,0.0,0.0,0.000,166226.8,166226.8,5675,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1436407353,210902.00
07/08/2015 22:00,2,0.000,ALERT,210.57,295.16,59.975,1436407204,"201051344000579","174011321042388",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,172721.0,172721.0,5655,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1436407355,210903.00
07/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436407204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408084,210904.00
07/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436407204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408084,210905.00
07/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436407204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408084,210906.00
07/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436407204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408084,210907.00
07/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436407204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408084,210908.00
07/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436407204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408084,210909.00
07/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436407204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408084,210910.00
07/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436407204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408084,210911.00
07/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436407204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408084,210912.00
07/08/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436407204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408084,210913.00
07/08/2015 22:15,2,0.000,ALERT,209.90,294.26,59.970,1436408103,"201051344000955","174011321042388",0.00,17.50,0,291.85,297.26,0.0,0.0,0.000,171803.7,171803.7,5660,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408180,210914.00
07/08/2015 22:15,2,0.000,ALERT,211.48,294.86,59.970,1436408103,"274151322000095","174011321042388",0.00,19.00,0,293.06,298.47,0.0,0.0,0.000,471190.8,471190.8,6567,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408182,210915.00
07/08/2015 22:15,2,0.000,ALERT,209.90,294.26,59.970,1436408103,"201051344000868","174011321042388",0.00,17.50,0,292.46,298.17,0.0,0.0,0.000,158148.6,158148.6,5667,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408184,210916.00
07/08/2015 22:15,2,0.000,ALERT,210.57,293.66,59.975,1436408103,"201051344000853","174011321042388",0.00,17.30,0,291.85,297.57,0.0,0.0,0.000,164436.0,164436.0,5667,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436408185,210917.00
07/08/2015 22:15,2,0.000,ALERT,210.80,295.16,59.975,1436408103,"201051344000582","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,164586.5,164586.5,5653,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408187,210918.00
07/08/2015 22:15,2,0.000,ALERT,210.35,293.66,59.970,1436408103,"201051344000469","174011321042388",0.00,16.70,0,290.95,296.36,0.0,0.0,0.000,159703.4,159703.4,5657,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436408189,210919.00
07/08/2015 22:15,2,0.000,ALERT,210.12,293.96,59.965,1436408103,"201051344000988","174011321042388",0.00,17.50,0,289.75,296.66,0.0,0.0,0.000,159259.3,159259.3,5658,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436408191,210920.00
07/08/2015 22:15,2,0.000,ALERT,210.12,293.66,59.981,1436408103,"201051344001158","174011321042388",0.00,17.00,0,291.25,296.36,0.0,0.0,0.000,165314.4,165314.4,5654,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408193,210921.00
07/08/2015 22:15,2,0.000,ALERT,210.12,293.36,59.975,1436408103,"201051344001025","174011321042388",0.00,17.00,0,291.55,297.57,0.0,0.0,0.000,168844.5,168844.5,5652,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408195,210922.00
07/08/2015 22:15,2,0.000,ALERT,210.12,294.26,59.975,1436408103,"201051344000569","174011321042388",0.00,17.50,0,292.16,297.57,0.0,0.0,0.000,172314.6,172314.6,5664,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408197,210923.00
07/08/2015 22:15,2,0.000,ALERT,211.48,293.66,59.965,1436408103,"274151322000094","174011321042388",0.00,19.00,0,291.55,296.36,0.0,0.0,0.000,355764.0,355764.0,7045,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408198,210924.00
07/08/2015 22:15,2,0.000,ALERT,209.90,293.66,59.965,1436408103,"201051344000458","174011321042388",0.00,18.30,0,291.85,297.87,0.0,0.0,0.000,168132.3,168132.3,5659,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408200,210925.00
07/08/2015 22:15,2,0.000,ALERT,211.70,293.36,59.959,1436408103,"274151322000087","174011321042388",0.00,24.50,0,290.95,296.36,0.0,0.0,0.000,426566.7,426566.7,6539,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436408202,210926.00
07/08/2015 22:15,2,0.000,ALERT,211.25,293.66,60.002,1436408103,"274151322000052","174011321042388",0.00,18.70,0,291.55,297.26,0.0,0.0,0.000,456070.5,456070.5,6939,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408204,210927.00
07/08/2015 22:15,2,0.000,ALERT,210.57,294.56,59.970,1436408103,"201051344001145","174011321042388",0.00,17.00,0,292.46,297.87,0.0,0.0,0.000,173288.5,173288.5,5670,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408206,210928.00
07/08/2015 22:15,2,0.000,ALERT,210.80,294.26,59.965,1436408103,"201051344000685","174011321042388",0.00,17.30,0,292.16,296.66,0.0,0.0,0.000,172310.0,172310.0,5671,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408207,210929.00
07/08/2015 22:15,2,0.000,ALERT,211.25,293.96,59.954,1436408103,"274151322000088","174011321042388",0.00,18.70,0,291.85,296.66,0.0,0.0,0.000,437020.5,437020.5,6551,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408209,210930.00
07/08/2015 22:15,2,0.000,ALERT,210.57,294.26,59.959,1436408103,"201051344000438","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,172427.1,172427.1,5651,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408211,210931.00
07/08/2015 22:15,2,0.000,ALERT,209.90,294.26,59.959,1436408103,"201051344001135","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,163748.1,163748.1,5639,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408213,210932.00
07/08/2015 22:15,2,0.000,ALERT,210.57,293.66,59.965,1436408103,"201051344000417","174011321042388",0.00,17.50,0,291.55,296.36,0.0,0.0,0.000,168045.2,168045.2,5651,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408215,210933.00
07/08/2015 22:15,2,0.000,ALERT,209.90,294.56,59.959,1436408103,"201051344000594","174011321042388",0.00,17.50,0,291.55,296.96,0.0,0.0,0.000,168558.0,168558.0,5653,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408216,210934.00
07/08/2015 22:15,2,0.000,ALERT,211.48,294.86,59.959,1436408103,"274151322000083","174011321042388",0.00,18.70,0,292.16,297.26,0.0,0.0,0.000,452206.3,452206.3,6957,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408218,210935.00
07/08/2015 22:15,2,0.000,ALERT,210.57,294.26,59.954,1436408103,"201051344000585","174011321042388",0.00,17.50,0,291.55,296.66,0.0,0.0,0.000,167589.9,167589.9,5653,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408220,210936.00
07/08/2015 22:15,2,0.000,ALERT,211.48,294.86,59.959,1436408103,"274151322000054","174011321042388",0.00,19.30,0,291.55,296.96,0.0,0.0,0.000,447252.0,447252.0,6539,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436408222,210937.00
07/08/2015 22:15,2,0.000,ALERT,210.35,293.96,59.981,1436408103,"201051344001203","174011321042388",0.00,17.50,0,291.85,298.47,0.0,0.0,0.000,168716.9,168716.9,5658,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408223,210938.00
07/08/2015 22:15,2,0.000,ALERT,210.12,293.96,59.959,1436408103,"201051344000646","174011321042388",0.00,17.30,0,291.55,296.36,0.0,0.0,0.000,165879.2,165879.2,5647,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408225,210939.00
07/08/2015 22:15,2,0.000,ALERT,212.16,293.36,59.954,1436408103,"274151322000068","174011321042388",0.00,19.00,0,290.95,295.76,0.0,0.0,0.000,354868.0,354868.0,6652,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408227,210940.00
07/08/2015 22:15,2,0.000,ALERT,212.16,293.96,59.954,1436408103,"274151322000076","174011321042388",0.00,18.70,0,291.85,297.26,0.0,0.0,0.000,477030.4,477030.4,6940,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408229,210941.00
07/08/2015 22:15,2,0.000,ALERT,210.12,294.56,59.965,1436408103,"201051344000890","174011321042388",0.00,17.80,0,292.46,298.47,0.0,0.0,0.000,170187.6,170187.6,5654,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408231,210942.00
07/08/2015 22:15,2,0.000,ALERT,209.90,293.96,59.954,1436408103,"201051344000900","174011321042388",0.00,17.50,0,291.55,297.57,0.0,0.0,0.000,170482.6,170482.6,5669,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408233,210943.00
07/08/2015 22:15,2,0.000,ALERT,210.80,293.36,59.959,1436408103,"201051344000633","174011321042388",0.00,17.30,0,290.05,296.96,0.0,0.0,0.000,160088.0,160088.0,5667,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408234,210944.00
07/08/2015 22:15,2,0.000,ALERT,210.12,294.26,59.944,1436408103,"201051344000983","174011321042388",0.00,17.50,0,292.16,297.57,0.0,0.0,0.000,167468.6,167468.6,5668,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436408237,210945.00
07/08/2015 22:15,2,0.000,ALERT,210.57,293.96,59.986,1436408103,"201051344000917","174011321042388",0.00,18.00,0,290.95,297.26,0.0,0.0,0.000,170650.2,170650.2,5669,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408239,210946.00
07/08/2015 22:15,2,0.000,ALERT,210.57,293.36,59.959,1436408103,"201051344000648","174011321042388",0.00,17.30,0,291.25,297.26,0.0,0.0,0.000,166420.3,166420.3,5663,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408240,210947.00
07/08/2015 22:15,2,0.000,ALERT,210.35,294.26,59.965,1436408103,"201051344001093","174011321042388",0.00,18.00,0,291.85,297.87,0.0,0.0,0.000,168810.5,168810.5,5658,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408242,210948.00
07/08/2015 22:15,2,0.000,ALERT,210.80,293.96,59.965,1436408103,"201051344000645","174011321042388",0.00,18.00,0,291.55,297.26,0.0,0.0,0.000,166994.4,166994.4,5669,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408244,210949.00
07/08/2015 22:15,2,0.000,ALERT,211.70,294.26,59.959,1436408103,"274151322000085","174011321042388",0.00,19.30,0,291.85,298.77,0.0,0.0,0.000,449534.5,449534.5,6946,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408246,210950.00
07/08/2015 22:15,2,0.000,ALERT,210.35,293.66,59.965,1436408103,"201051344000651","174011321042388",0.00,17.00,0,291.25,296.96,0.0,0.0,0.000,166349.5,166349.5,5656,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436408248,210951.00
07/08/2015 22:15,2,0.000,ALERT,210.35,293.66,59.959,1436408103,"201051344000867","174011321042388",0.00,18.00,0,291.55,297.57,0.0,0.0,0.000,158780.8,158780.8,5672,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408250,210952.00
07/08/2015 22:15,2,0.000,ALERT,210.12,294.56,59.965,1436408103,"201051344001230","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,169873.4,169873.4,5673,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408251,210953.00
07/08/2015 22:15,2,0.000,ALERT,210.57,294.26,59.965,1436408103,"201051344000576","174011321042388",0.00,17.50,0,291.85,297.87,0.0,0.0,0.000,166226.8,166226.8,5677,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436408253,210954.00
07/08/2015 22:15,2,0.000,ALERT,210.12,294.56,59.965,1436408103,"201051344000579","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,172721.0,172721.0,5657,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436408255,210955.00
07/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436408103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408983,210956.00
07/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436408103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408983,210957.00
07/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436408103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408983,210958.00
07/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436408103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408983,210959.00
07/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436408103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408983,210960.00
07/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436408103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408983,210961.00
