ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436408103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408983,210962.00
07/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436408103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408983,210963.00
07/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436408103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408983,210964.00
07/08/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436408103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436408983,210965.00
07/08/2015 22:30,2,0.000,ALERT,210.35,294.86,60.002,1436409004,"201051344000955","174011321042388",0.00,17.00,0,292.16,297.87,0.0,0.0,0.000,171803.7,171803.7,5662,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409080,210966.00
07/08/2015 22:30,2,0.000,ALERT,211.70,295.76,59.970,1436409004,"274151322000095","174011321042388",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,471190.8,471190.8,6569,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409082,210967.00
07/08/2015 22:30,2,0.000,ALERT,210.35,295.16,59.981,1436409004,"201051344000868","174011321042388",0.00,17.30,0,292.46,298.17,0.0,0.0,0.000,158148.6,158148.6,5669,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409084,210968.00
07/08/2015 22:30,2,0.000,ALERT,211.25,294.56,59.981,1436409004,"201051344000853","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,164436.0,164436.0,5669,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409086,210969.00
07/08/2015 22:30,2,0.000,ALERT,211.25,295.46,59.959,1436409004,"201051344000582","174011321042388",0.00,17.00,0,293.06,298.47,0.0,0.0,0.000,164586.5,164586.5,5655,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409088,210970.00
07/08/2015 22:30,2,0.000,ALERT,210.57,294.26,59.986,1436409004,"201051344000469","174011321042388",0.00,16.30,0,291.25,297.26,0.0,0.0,0.000,159703.4,159703.4,5659,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409090,210971.00
07/08/2015 22:30,2,0.000,ALERT,210.57,294.56,59.996,1436409004,"201051344000988","174011321042388",0.00,17.00,0,289.75,297.26,0.0,0.0,0.000,159259.3,159259.3,5660,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409092,210972.00
07/08/2015 22:30,2,0.000,ALERT,210.80,294.56,59.986,1436409004,"201051344001158","174011321042388",0.00,16.70,0,291.55,297.26,0.0,0.0,0.000,165314.4,165314.4,5656,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409093,210973.00
07/08/2015 22:30,2,0.000,ALERT,210.57,294.26,59.981,1436409004,"201051344001025","174011321042388",0.00,16.70,0,291.55,297.87,0.0,0.0,0.000,168844.5,168844.5,5654,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409095,210974.00
07/08/2015 22:30,2,0.000,ALERT,210.80,295.16,59.986,1436409004,"201051344000569","174011321042388",0.00,17.30,0,292.46,297.87,0.0,0.0,0.000,172314.6,172314.6,5666,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409097,210975.00
07/08/2015 22:30,2,0.000,ALERT,212.16,294.26,59.986,1436409004,"274151322000094","174011321042388",0.00,18.30,0,292.46,297.87,0.0,0.0,0.000,355764.0,355764.0,7047,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409099,210976.00
07/08/2015 22:30,2,0.000,ALERT,210.80,294.86,60.023,1436409004,"201051344000458","174011321042388",0.00,17.80,0,291.85,297.57,0.0,0.0,0.000,168132.3,168132.3,5661,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409101,210977.00
07/08/2015 22:30,2,0.000,ALERT,212.16,294.26,59.981,1436409004,"274151322000087","174011321042388",0.00,23.50,0,291.85,297.57,0.0,0.0,0.000,426566.7,426566.7,6541,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409103,210978.00
07/08/2015 22:30,2,0.000,ALERT,211.70,295.46,59.959,1436409004,"274151322000052","174011321042388",0.00,18.00,0,292.46,298.17,0.0,0.0,0.000,456070.5,456070.5,6941,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409105,210979.00
07/08/2015 22:30,2,0.000,ALERT,211.25,295.46,59.954,1436409004,"201051344001145","174011321042388",0.00,16.70,0,292.76,298.47,0.0,0.0,0.000,173288.5,173288.5,5672,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436409107,210980.00
07/08/2015 22:30,2,0.000,ALERT,211.25,295.16,59.986,1436409004,"201051344000685","174011321042388",0.00,17.00,0,292.46,297.87,0.0,0.0,0.000,172310.0,172310.0,5673,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409109,210981.00
07/08/2015 22:30,2,0.000,ALERT,211.70,295.46,59.981,1436409004,"274151322000088","174011321042388",0.00,18.30,0,292.46,297.87,0.0,0.0,0.000,437020.5,437020.5,6553,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409111,210982.00
07/08/2015 22:30,2,0.000,ALERT,211.03,295.16,59.986,1436409004,"201051344000438","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,172427.1,172427.1,5653,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436409112,210983.00
07/08/2015 22:30,2,0.000,ALERT,210.57,295.16,59.986,1436409004,"201051344001135","174011321042388",0.00,17.00,0,292.46,297.57,0.0,0.0,0.000,163748.1,163748.1,5641,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409114,210984.00
07/08/2015 22:30,2,0.000,ALERT,211.25,294.86,60.012,1436409004,"201051344000417","174011321042388",0.00,17.00,0,291.85,297.26,0.0,0.0,0.000,168045.2,168045.2,5653,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409116,210985.00
07/08/2015 22:30,2,0.000,ALERT,210.57,295.16,59.986,1436409004,"201051344000594","174011321042388",0.00,17.30,0,291.85,298.17,0.0,0.0,0.000,168558.0,168558.0,5655,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409118,210986.00
07/08/2015 22:30,2,0.000,ALERT,211.93,294.86,59.944,1436409004,"274151322000083","174011321042388",0.00,18.00,0,292.76,298.47,0.0,0.0,0.000,452206.3,452206.3,6959,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409119,210987.00
07/08/2015 22:30,2,0.000,ALERT,211.03,295.46,59.981,1436409004,"201051344000585","174011321042388",0.00,17.00,0,291.85,297.87,0.0,0.0,0.000,167589.9,167589.9,5655,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409121,210988.00
07/08/2015 22:30,2,0.000,ALERT,211.93,295.16,59.981,1436409004,"274151322000054","174011321042388",0.00,18.70,0,292.76,298.17,0.0,0.0,0.000,447252.0,447252.0,6541,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409123,210989.00
07/08/2015 22:30,2,0.000,ALERT,211.03,294.86,59.991,1436409004,"201051344001203","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,168716.9,168716.9,5660,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409125,210990.00
07/08/2015 22:30,2,0.000,ALERT,210.57,294.86,59.986,1436409004,"201051344000646","174011321042388",0.00,16.70,0,291.55,297.87,0.0,0.0,0.000,165879.2,165879.2,5649,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409127,210991.00
07/08/2015 22:30,2,0.000,ALERT,212.83,293.96,59.981,1436409004,"274151322000068","174011321042388",0.00,18.70,0,292.46,297.57,0.0,0.0,0.000,354868.0,354868.0,6654,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409128,210992.00
07/08/2015 22:30,2,0.000,ALERT,212.61,295.46,59.975,1436409004,"274151322000076","174011321042388",0.00,18.00,0,292.76,298.77,0.0,0.0,0.000,477030.4,477030.4,6942,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409130,210993.00
07/08/2015 22:30,2,0.000,ALERT,210.80,295.16,59.981,1436409004,"201051344000890","174011321042388",0.00,17.30,0,292.76,297.87,0.0,0.0,0.000,170187.6,170187.6,5656,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436409132,210994.00
07/08/2015 22:30,2,0.000,ALERT,210.80,294.86,59.986,1436409004,"201051344000900","174011321042388",0.00,17.30,0,291.85,296.06,0.0,0.0,0.000,170482.6,170482.6,5671,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409134,210995.00
07/08/2015 22:30,2,0.000,ALERT,211.25,294.56,59.981,1436409004,"201051344000633","174011321042388",0.00,17.00,0,290.05,295.76,0.0,0.0,0.000,160088.0,160088.0,5669,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409136,210996.00
07/08/2015 22:30,2,0.000,ALERT,210.80,295.16,59.981,1436409004,"201051344000983","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,167468.6,167468.6,5670,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409137,210997.00
07/08/2015 22:30,2,0.000,ALERT,211.25,294.86,59.981,1436409004,"201051344000917","174011321042388",0.00,17.80,0,291.25,296.06,0.0,0.0,0.000,170650.2,170650.2,5671,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409139,210998.00
07/08/2015 22:30,2,0.000,ALERT,211.03,294.56,59.986,1436409004,"201051344000648","174011321042388",0.00,16.70,0,291.85,296.66,0.0,0.0,0.000,166420.3,166420.3,5665,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409141,210999.00
07/08/2015 22:30,2,0.000,ALERT,211.03,295.46,59.986,1436409004,"201051344001093","174011321042388",0.00,17.50,0,292.76,296.66,0.0,0.0,0.000,168810.5,168810.5,5660,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409143,211000.00
07/08/2015 22:30,2,0.000,ALERT,211.25,294.86,59.986,1436409004,"201051344000645","174011321042388",0.00,17.80,0,291.85,296.66,0.0,0.0,0.000,166994.4,166994.4,5671,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409145,211001.00
07/08/2015 22:30,2,0.000,ALERT,212.38,295.46,59.975,1436409004,"274151322000085","174011321042388",0.00,18.70,0,292.76,296.96,0.0,0.0,0.000,449534.5,449534.5,6948,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436409146,211002.00
07/08/2015 22:30,2,0.000,ALERT,211.25,294.56,59.986,1436409004,"201051344000651","174011321042388",0.00,16.30,0,291.85,296.36,0.0,0.0,0.000,166349.5,166349.5,5658,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409148,211003.00
07/08/2015 22:30,2,0.000,ALERT,211.25,294.86,59.975,1436409004,"201051344000867","174011321042388",0.00,17.80,0,291.55,296.96,0.0,0.0,0.000,158780.8,158780.8,5674,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436409150,211004.00
07/08/2015 22:30,2,0.000,ALERT,211.03,295.76,60.023,1436409004,"201051344001230","174011321042388",0.00,17.00,0,293.06,296.96,0.0,0.0,0.000,169873.4,169873.4,5675,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409152,211005.00
07/08/2015 22:30,2,0.000,ALERT,211.48,295.46,59.986,1436409004,"201051344000576","174011321042388",0.00,17.00,0,292.16,296.66,0.0,0.0,0.000,166226.8,166226.8,5679,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409154,211006.00
07/08/2015 22:30,2,0.000,ALERT,210.80,295.46,59.981,1436409004,"201051344000579","174011321042388",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,172721.0,172721.0,5659,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409156,211007.00
07/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436409004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436409884,211008.00
07/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436409004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436409884,211009.00
07/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436409004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436409884,211010.00
07/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436409004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436409884,211011.00
07/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436409004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436409884,211012.00
07/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436409004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436409884,211013.00
07/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436409004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436409884,211014.00
07/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436409004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436409884,211015.00
07/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436409004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436409884,211016.00
07/08/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436409004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436409884,211017.00
07/08/2015 22:45,2,0.000,ALERT,210.57,294.86,59.996,1436409904,"201051344000955","174011321042388",0.00,16.70,0,292.76,296.36,0.0,0.0,0.000,171803.7,171803.7,5664,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436409980,211018.00
07/08/2015 22:45,2,0.000,ALERT,212.16,295.76,59.996,1436409904,"274151322000095","174011321042388",0.00,17.80,0,293.96,297.57,0.0,0.0,0.000,471190.8,471190.8,6571,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409982,211019.00
07/08/2015 22:45,2,0.000,ALERT,210.57,295.16,59.996,1436409904,"201051344000868","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,158148.6,158148.6,5671,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409984,211020.00
07/08/2015 22:45,2,0.000,ALERT,211.25,294.56,59.970,1436409904,"201051344000853","174011321042388",0.00,16.70,0,292.76,296.96,0.0,0.0,0.000,164436.0,164436.0,5671,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436409986,211021.00
07/08/2015 22:45,2,0.000,ALERT,211.25,295.76,60.002,1436409904,"201051344000582","174011321042388",0.00,16.70,0,293.66,297.26,0.0,0.0,0.000,164586.5,164586.5,5657,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409988,211022.00
07/08/2015 22:45,2,0.000,ALERT,210.57,294.26,59.996,1436409904,"201051344000469","174011321042388",0.00,16.00,0,291.85,296.06,0.0,0.0,0.000,159703.4,159703.4,5661,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409990,211023.00
07/08/2015 22:45,2,0.000,ALERT,210.57,294.26,59.991,1436409904,"201051344000988","174011321042388",0.00,17.00,0,290.35,296.06,0.0,0.0,0.000,159259.3,159259.3,5662,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409991,211024.00
07/08/2015 22:45,2,0.000,ALERT,210.57,294.26,59.986,1436409904,"201051344001158","174011321042388",0.00,16.30,0,292.16,296.06,0.0,0.0,0.000,165314.4,165314.4,5658,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436409993,211025.00
07/08/2015 22:45,2,0.000,ALERT,210.57,293.96,59.991,1436409904,"201051344001025","174011321042388",0.00,16.30,0,292.46,297.26,0.0,0.0,0.000,168844.5,168844.5,5656,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409995,211026.00
07/08/2015 22:45,2,0.000,ALERT,210.80,294.86,59.991,1436409904,"201051344000569","174011321042388",0.00,17.00,0,293.36,297.57,0.0,0.0,0.000,172314.6,172314.6,5668,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409997,211027.00
07/08/2015 22:45,2,0.000,ALERT,212.16,294.26,59.986,1436409904,"274151322000094","174011321042388",0.00,17.80,0,292.46,296.06,0.0,0.0,0.000,355764.0,355764.0,7049,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436409999,211028.00
07/08/2015 22:45,2,0.000,ALERT,210.57,294.56,59.986,1436409904,"201051344000458","174011321042388",0.00,17.50,0,293.06,297.26,0.0,0.0,0.000,168132.3,168132.3,5663,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410001,211029.00
07/08/2015 22:45,2,0.000,ALERT,212.16,294.56,60.023,1436409904,"274151322000087","174011321042388",0.00,22.50,0,291.85,296.36,0.0,0.0,0.000,426566.7,426566.7,6543,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410003,211030.00
07/08/2015 22:45,2,0.000,ALERT,211.93,294.86,59.996,1436409904,"274151322000052","174011321042388",0.00,17.80,0,292.76,296.96,0.0,0.0,0.000,456070.5,456070.5,6943,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410004,211031.00
07/08/2015 22:45,2,0.000,ALERT,211.25,295.16,59.991,1436409904,"201051344001145","174011321042388",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,173288.5,173288.5,5674,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410006,211032.00
07/08/2015 22:45,2,0.000,ALERT,211.25,294.86,59.996,1436409904,"201051344000685","174011321042388",0.00,16.70,0,293.06,296.66,0.0,0.0,0.000,172310.0,172310.0,5675,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410008,211033.00
07/08/2015 22:45,2,0.000,ALERT,211.70,294.56,59.996,1436409904,"274151322000088","174011321042388",0.00,17.80,0,292.76,296.66,0.0,0.0,0.000,437020.5,437020.5,6555,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410010,211034.00
07/08/2015 22:45,2,0.000,ALERT,211.03,294.86,59.991,1436409904,"201051344000438","174011321042388",0.00,16.30,0,293.36,297.57,0.0,0.0,0.000,172427.1,172427.1,5655,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410012,211035.00
07/08/2015 22:45,2,0.000,ALERT,210.57,294.86,59.996,1436409904,"201051344001135","174011321042388",0.00,16.70,0,293.06,297.26,0.0,0.0,0.000,163748.1,163748.1,5643,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410013,211036.00
07/08/2015 22:45,2,0.000,ALERT,211.25,294.26,59.996,1436409904,"201051344000417","174011321042388",0.00,17.00,0,292.46,296.36,0.0,0.0,0.000,168045.2,168045.2,5655,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410015,211037.00
07/08/2015 22:45,2,0.000,ALERT,210.80,295.46,59.991,1436409904,"201051344000594","174011321042388",0.00,17.00,0,292.76,296.66,0.0,0.0,0.000,168558.0,168558.0,5657,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410017,211038.00
07/08/2015 22:45,2,0.000,ALERT,212.38,295.76,59.996,1436409904,"274151322000083","174011321042388",0.00,17.80,0,293.06,296.96,0.0,0.0,0.000,452206.3,452206.3,6961,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410019,211039.00
07/08/2015 22:45,2,0.000,ALERT,211.48,295.46,60.002,1436409904,"201051344000585","174011321042388",0.00,17.00,0,292.46,296.66,0.0,0.0,0.000,167589.9,167589.9,5657,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410021,211040.00
07/08/2015 22:45,2,0.000,ALERT,212.16,295.76,59.996,1436409904,"274151322000054","174011321042388",0.00,18.00,0,292.76,297.26,0.0,0.0,0.000,447252.0,447252.0,6543,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410022,211041.00
07/08/2015 22:45,2,0.000,ALERT,211.48,295.16,59.996,1436409904,"201051344001203","174011321042388",0.00,17.00,0,292.76,298.47,0.0,0.0,0.000,168716.9,168716.9,5662,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410024,211042.00
07/08/2015 22:45,2,0.000,ALERT,211.03,295.16,59.986,1436409904,"201051344000646","174011321042388",0.00,16.70,0,292.46,296.36,0.0,0.0,0.000,165879.2,165879.2,5651,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410026,211043.00
07/08/2015 22:45,2,0.000,ALERT,213.06,294.26,59.996,1436409904,"274151322000068","174011321042388",0.00,18.30,0,292.16,296.06,0.0,0.0,0.000,354868.0,354868.0,6656,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410028,211044.00
07/08/2015 22:45,2,0.000,ALERT,213.06,295.16,60.012,1436409904,"274151322000076","174011321042388",0.00,17.80,0,292.76,296.96,0.0,0.0,0.000,477030.4,477030.4,6944,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410030,211045.00
07/08/2015 22:45,2,0.000,ALERT,211.03,295.76,60.002,1436409904,"201051344000890","174011321042388",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,170187.6,170187.6,5658,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410031,211046.00
07/08/2015 22:45,2,0.000,ALERT,210.80,294.86,59.959,1436409904,"201051344000900","174011321042388",0.00,17.00,0,292.46,296.36,0.0,0.0,0.000,170482.6,170482.6,5673,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410033,211047.00
07/08/2015 22:45,2,0.000,ALERT,211.48,294.56,60.007,1436409904,"201051344000633","174011321042388",0.00,16.70,0,290.95,295.76,0.0,0.0,0.000,160088.0,160088.0,5671,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410035,211048.00
07/08/2015 22:45,2,0.000,ALERT,211.03,294.86,59.996,1436409904,"201051344000983","174011321042388",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,167468.6,167468.6,5672,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410037,211049.00
07/08/2015 22:45,2,0.000,ALERT,211.03,294.56,59.996,1436409904,"201051344000917","174011321042388",0.00,17.50,0,291.85,296.06,0.0,0.0,0.000,170650.2,170650.2,5673,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410039,211050.00
07/08/2015 22:45,2,0.000,ALERT,211.03,293.96,60.028,1436409904,"201051344000648","174011321042388",0.00,16.30,0,292.46,296.96,0.0,0.0,0.000,166420.3,166420.3,5667,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410040,211051.00
07/08/2015 22:45,2,0.000,ALERT,210.80,294.86,59.981,1436409904,"201051344001093","174011321042388",0.00,17.30,0,292.76,296.66,0.0,0.0,0.000,168810.5,168810.5,5662,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410042,211052.00
07/08/2015 22:45,2,0.000,ALERT,211.48,294.56,59.996,1436409904,"201051344000645","174011321042388",0.00,17.50,0,292.76,296.66,0.0,0.0,0.000,166994.4,166994.4,5673,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410044,211053.00
07/08/2015 22:45,2,0.000,ALERT,212.16,294.86,59.986,1436409904,"274151322000085","174011321042388",0.00,18.00,0,293.06,296.96,0.0,0.0,0.000,449534.5,449534.5,6950,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410046,211054.00
07/08/2015 22:45,2,0.000,ALERT,211.03,294.26,59.991,1436409904,"201051344000651","174011321042388",0.00,16.00,0,292.46,296.36,0.0,0.0,0.000,166349.5,166349.5,5660,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410048,211055.00
07/08/2015 22:45,2,0.000,ALERT,211.03,294.56,59.981,1436409904,"201051344000867","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,158780.8,158780.8,5676,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410049,211056.00
07/08/2015 22:45,2,0.000,ALERT,210.80,295.46,60.012,1436409904,"201051344001230","174011321042388",0.00,16.70,0,293.06,296.96,0.0,0.0,0.000,169873.4,169873.4,5677,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410051,211057.00
07/08/2015 22:45,2,0.000,ALERT,211.25,295.46,60.012,1436409904,"201051344000576","174011321042388",0.00,16.70,0,292.76,296.96,0.0,0.0,0.000,166226.8,166226.8,5681,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410053,211058.00
07/08/2015 22:45,2,0.000,ALERT,210.80,295.16,59.949,1436409904,"201051344000579","174011321042388",0.00,17.00,0,293.36,297.57,0.0,0.0,0.000,172721.0,172721.0,5661,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410055,211059.00
07/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436409904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436410784,211060.00
07/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436409904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436410784,211061.00
07/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436409904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436410784,211062.00
07/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436409904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436410784,211063.00
07/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436409904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436410784,211064.00
07/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436409904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436410784,211065.00
07/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436409904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436410784,211066.00
07/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436409904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436410784,211067.00
07/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436409904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436410784,211068.00
07/08/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436409904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436410784,211069.00
07/08/2015 23:00,2,0.000,ALERT,210.80,295.46,59.981,1436410804,"201051344000955","174011321042388",0.00,16.70,0,293.06,297.87,0.0,0.0,0.000,171803.7,171803.7,5666,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410879,211070.00
07/08/2015 23:00,2,0.000,ALERT,212.38,296.36,59.970,1436410804,"274151322000095","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,471190.8,471190.8,6573,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410881,211071.00
07/08/2015 23:00,2,0.000,ALERT,210.80,295.46,59.975,1436410804,"201051344000868","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,158148.6,158148.6,5673,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410882,211072.00
07/08/2015 23:00,2,0.000,ALERT,211.48,295.16,59.981,1436410804,"201051344000853","174011321042388",0.00,16.30,0,292.16,298.17,0.0,0.0,0.000,164436.0,164436.0,5673,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410884,211073.00
07/08/2015 23:00,2,0.000,ALERT,211.70,296.06,59.991,1436410804,"201051344000582","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,164586.5,164586.5,5659,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410886,211074.00
07/08/2015 23:00,2,0.000,ALERT,210.80,294.56,59.965,1436410804,"201051344000469","174011321042388",0.00,15.80,0,291.55,297.26,0.0,0.0,0.000,159703.4,159703.4,5663,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410888,211075.00
07/08/2015 23:00,2,0.000,ALERT,210.80,294.86,59.970,1436410804,"201051344000988","174011321042388",0.00,16.70,0,290.65,297.57,0.0,0.0,0.000,159259.3,159259.3,5664,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410890,211076.00
07/08/2015 23:00,2,0.000,ALERT,210.80,294.56,59.949,1436410804,"201051344001158","174011321042388",0.00,16.00,0,292.16,297.26,0.0,0.0,0.000,165314.4,165314.4,5660,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410891,211077.00
07/08/2015 23:00,2,0.000,ALERT,211.03,294.56,59.981,1436410804,"201051344001025","174011321042388",0.00,16.00,0,292.46,298.77,0.0,0.0,0.000,168844.5,168844.5,5658,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410893,211078.00
07/08/2015 23:00,2,0.000,ALERT,210.80,295.46,59.970,1436410804,"201051344000569","174011321042388",0.00,16.70,0,293.06,298.77,0.0,0.0,0.000,172314.6,172314.6,5670,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410895,211079.00
07/08/2015 23:00,2,0.000,ALERT,212.16,294.56,59.965,1436410804,"274151322000094","174011321042388",0.00,17.50,0,292.76,297.57,0.0,0.0,0.000,355764.0,355764.0,7051,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410897,211080.00
07/08/2015 23:00,2,0.000,ALERT,210.80,294.86,59.959,1436410804,"201051344000458","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,168132.3,168132.3,5665,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410899,211081.00
07/08/2015 23:00,2,0.000,ALERT,212.38,294.56,59.959,1436410804,"274151322000087","174011321042388",0.00,21.50,0,292.46,297.57,0.0,0.0,0.000,426566.7,426566.7,6545,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410901,211082.00
07/08/2015 23:00,2,0.000,ALERT,211.93,295.76,59.975,1436410804,"274151322000052","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,456070.5,456070.5,6945,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410903,211083.00
07/08/2015 23:00,2,0.000,ALERT,211.25,295.16,59.975,1436410804,"201051344001145","174011321042388",0.00,16.00,0,293.06,299.07,0.0,0.0,0.000,173288.5,173288.5,5676,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410905,211084.00
07/08/2015 23:00,2,0.000,ALERT,211.25,294.86,60.002,1436410804,"201051344000685","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,172310.0,172310.0,5677,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410907,211085.00
07/08/2015 23:00,2,0.000,ALERT,211.70,294.56,59.975,1436410804,"274151322000088","174011321042388",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,437020.5,437020.5,6557,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410908,211086.00
07/08/2015 23:00,2,0.000,ALERT,211.03,295.46,59.970,1436410804,"201051344000438","174011321042388",0.00,16.00,0,293.36,298.47,0.0,0.0,0.000,172427.1,172427.1,5657,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410910,211087.00
07/08/2015 23:00,2,0.000,ALERT,210.57,295.16,59.970,1436410804,"201051344001135","174011321042388",0.00,16.30,0,293.36,298.77,0.0,0.0,0.000,163748.1,163748.1,5645,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410912,211088.00
07/08/2015 23:00,2,0.000,ALERT,211.25,294.86,59.965,1436410804,"201051344000417","174011321042388",0.00,16.70,0,292.46,297.26,0.0,0.0,0.000,168045.2,168045.2,5657,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410914,211089.00
07/08/2015 23:00,2,0.000,ALERT,210.57,295.76,59.959,1436410804,"201051344000594","174011321042388",0.00,16.70,0,292.76,298.17,0.0,0.0,0.000,168558.0,168558.0,5659,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410916,211090.00
07/08/2015 23:00,2,0.000,ALERT,212.38,296.06,59.959,1436410804,"274151322000083","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,452206.3,452206.3,6963,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410918,211091.00
07/08/2015 23:00,2,0.000,ALERT,211.25,295.76,59.996,1436410804,"201051344000585","174011321042388",0.00,16.70,0,292.76,297.87,0.0,0.0,0.000,167589.9,167589.9,5659,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410919,211092.00
07/08/2015 23:00,2,0.000,ALERT,212.16,295.76,59.981,1436410804,"274151322000054","174011321042388",0.00,17.80,0,293.06,298.47,0.0,0.0,0.000,447252.0,447252.0,6545,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410921,211093.00
07/08/2015 23:00,2,0.000,ALERT,211.25,295.16,59.944,1436410804,"201051344001203","174011321042388",0.00,16.30,0,293.06,299.97,0.0,0.0,0.000,168716.9,168716.9,5664,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410923,211094.00
07/08/2015 23:00,2,0.000,ALERT,210.80,295.46,59.965,1436410804,"201051344000646","174011321042388",0.00,16.30,0,292.76,297.87,0.0,0.0,0.000,165879.2,165879.2,5653,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410925,211095.00
07/08/2015 23:00,2,0.000,ALERT,213.06,294.86,59.959,1436410804,"274151322000068","174011321042388",0.00,18.00,0,292.46,297.26,0.0,0.0,0.000,354868.0,354868.0,6658,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410926,211096.00
07/08/2015 23:00,2,0.000,ALERT,212.83,295.16,59.975,1436410804,"274151322000076","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,477030.4,477030.4,6946,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410928,211097.00
07/08/2015 23:00,2,0.000,ALERT,211.03,296.06,59.928,1436410804,"201051344000890","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,170187.6,170187.6,5660,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410930,211098.00
07/08/2015 23:00,2,0.000,ALERT,211.03,295.46,59.970,1436410804,"201051344000900","174011321042388",0.00,16.30,0,292.76,297.57,0.0,0.0,0.000,170482.6,170482.6,5675,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410932,211099.00
07/08/2015 23:00,2,0.000,ALERT,211.70,295.16,59.965,1436410804,"201051344000633","174011321042388",0.00,16.30,0,291.25,296.96,0.0,0.0,0.000,160088.0,160088.0,5673,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410934,211100.00
07/08/2015 23:00,2,0.000,ALERT,211.03,295.46,59.986,1436410804,"201051344000983","174011321042388",0.00,16.70,0,293.06,298.47,0.0,0.0,0.000,167468.6,167468.6,5674,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410936,211101.00
07/08/2015 23:00,2,0.000,ALERT,211.25,295.16,59.965,1436410804,"201051344000917","174011321042388",0.00,17.30,0,292.16,297.26,0.0,0.0,0.000,170650.2,170650.2,5675,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410937,211102.00
07/08/2015 23:00,2,0.000,ALERT,211.03,294.26,59.944,1436410804,"201051344000648","174011321042388",0.00,16.00,0,292.46,298.17,0.0,0.0,0.000,166420.3,166420.3,5669,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410939,211103.00
07/08/2015 23:00,2,0.000,ALERT,211.03,295.46,59.965,1436410804,"201051344001093","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,168810.5,168810.5,5664,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410941,211104.00
07/08/2015 23:00,2,0.000,ALERT,211.25,295.16,59.922,1436410804,"201051344000645","174011321042388",0.00,17.00,0,292.76,297.87,0.0,0.0,0.000,166994.4,166994.4,5675,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410943,211105.00
07/08/2015 23:00,2,0.000,ALERT,212.38,295.16,59.970,1436410804,"274151322000085","174011321042388",0.00,17.80,0,293.06,298.17,0.0,0.0,0.000,449534.5,449534.5,6952,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410945,211106.00
07/08/2015 23:00,2,0.000,ALERT,211.03,294.26,59.970,1436410804,"201051344000651","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,166349.5,166349.5,5662,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410947,211107.00
07/08/2015 23:00,2,0.000,ALERT,211.03,294.86,59.970,1436410804,"201051344000867","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,158780.8,158780.8,5678,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410948,211108.00
07/08/2015 23:00,2,0.000,ALERT,210.80,295.76,59.938,1436410804,"201051344001230","174011321042388",0.00,16.30,0,293.36,298.17,0.0,0.0,0.000,169873.4,169873.4,5679,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410950,211109.00
07/08/2015 23:00,2,0.000,ALERT,211.25,295.16,59.928,1436410804,"201051344000576","174011321042388",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,166226.8,166226.8,5683,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436410952,211110.00
