ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2015 23:00,2,0.000,ALERT,210.80,295.76,59.959,1436410804,"201051344000579","174011321042388",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,172721.0,172721.0,5663,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436410954,211111.00
07/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436410804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436411684,211112.00
07/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436410804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436411684,211113.00
07/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436410804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436411684,211114.00
07/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436410804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436411684,211115.00
07/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436410804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436411684,211116.00
07/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436410804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436411684,211117.00
07/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436410804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436411684,211118.00
07/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436410804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436411684,211119.00
07/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436410804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436411684,211120.00
07/08/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436410804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436411684,211121.00
07/08/2015 23:15,2,0.000,ALERT,210.35,294.86,59.922,1436411704,"201051344000955","174011321042388",0.00,16.30,0,293.36,296.96,0.0,0.0,0.000,171803.7,171803.7,5668,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411780,211122.00
07/08/2015 23:15,2,0.000,ALERT,211.93,296.36,59.981,1436411704,"274151322000095","174011321042388",0.00,17.00,0,294.56,297.87,0.0,0.0,0.000,471190.8,471190.8,6575,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411782,211123.00
07/08/2015 23:15,2,0.000,ALERT,210.57,295.46,59.965,1436411704,"201051344000868","174011321042388",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,158148.6,158148.6,5675,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411784,211124.00
07/08/2015 23:15,2,0.000,ALERT,211.25,294.86,59.959,1436411704,"201051344000853","174011321042388",0.00,16.00,0,293.06,297.26,0.0,0.0,0.000,164436.0,164436.0,5675,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436411786,211125.00
07/08/2015 23:15,2,0.000,ALERT,211.48,296.06,59.965,1436411704,"201051344000582","174011321042388",0.00,16.00,0,294.26,297.57,0.0,0.0,0.000,164586.5,164586.5,5661,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411788,211126.00
07/08/2015 23:15,2,0.000,ALERT,210.80,294.86,59.996,1436411704,"201051344000469","174011321042388",0.00,15.50,0,292.16,296.36,0.0,0.0,0.000,159703.4,159703.4,5665,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411790,211127.00
07/08/2015 23:15,2,0.000,ALERT,210.80,294.86,59.981,1436411704,"201051344000988","174011321042388",0.00,16.30,0,290.65,296.36,0.0,0.0,0.000,159259.3,159259.3,5666,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436411791,211128.00
07/08/2015 23:15,2,0.000,ALERT,210.80,294.86,59.965,1436411704,"201051344001158","174011321042388",0.00,15.80,0,292.46,296.36,0.0,0.0,0.000,165314.4,165314.4,5662,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411793,211129.00
07/08/2015 23:15,2,0.000,ALERT,210.80,294.86,59.959,1436411704,"201051344001025","174011321042388",0.00,15.80,0,292.76,297.57,0.0,0.0,0.000,168844.5,168844.5,5660,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411795,211130.00
07/08/2015 23:15,2,0.000,ALERT,210.80,295.46,59.949,1436411704,"201051344000569","174011321042388",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,172314.6,172314.6,5672,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436411797,211131.00
07/08/2015 23:15,2,0.000,ALERT,212.16,294.86,59.965,1436411704,"274151322000094","174011321042388",0.00,17.00,0,293.06,296.66,0.0,0.0,0.000,355764.0,355764.0,7053,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411799,211132.00
07/08/2015 23:15,2,0.000,ALERT,210.80,295.46,59.970,1436411704,"201051344000458","174011321042388",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,168132.3,168132.3,5667,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411801,211133.00
07/08/2015 23:15,2,0.000,ALERT,212.16,294.86,59.970,1436411704,"274151322000087","174011321042388",0.00,20.70,0,292.46,296.36,0.0,0.0,0.000,426566.7,426566.7,6547,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411803,211134.00
07/08/2015 23:15,2,0.000,ALERT,211.70,295.16,60.007,1436411704,"274151322000052","174011321042388",0.00,17.30,0,293.06,297.26,0.0,0.0,0.000,456070.5,456070.5,6947,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411804,211135.00
07/08/2015 23:15,2,0.000,ALERT,211.25,295.76,59.975,1436411704,"201051344001145","174011321042388",0.00,15.80,0,292.76,298.17,0.0,0.0,0.000,173288.5,173288.5,5678,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411806,211136.00
07/08/2015 23:15,2,0.000,ALERT,211.25,295.46,59.933,1436411704,"201051344000685","174011321042388",0.00,16.00,0,293.06,296.96,0.0,0.0,0.000,172310.0,172310.0,5679,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436411808,211137.00
07/08/2015 23:15,2,0.000,ALERT,211.70,295.76,59.965,1436411704,"274151322000088","174011321042388",0.00,17.50,0,293.36,296.96,0.0,0.0,0.000,437020.5,437020.5,6559,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411810,211138.00
07/08/2015 23:15,2,0.000,ALERT,211.25,295.46,59.975,1436411704,"201051344000438","174011321042388",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,172427.1,172427.1,5659,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436411812,211139.00
07/08/2015 23:15,2,0.000,ALERT,210.57,295.46,59.981,1436411704,"201051344001135","174011321042388",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,163748.1,163748.1,5647,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411813,211140.00
07/08/2015 23:15,2,0.000,ALERT,211.03,294.86,59.981,1436411704,"201051344000417","174011321042388",0.00,16.30,0,292.76,296.66,0.0,0.0,0.000,168045.2,168045.2,5659,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411815,211141.00
07/08/2015 23:15,2,0.000,ALERT,210.35,295.76,59.981,1436411704,"201051344000594","174011321042388",0.00,16.30,0,293.06,297.26,0.0,0.0,0.000,168558.0,168558.0,5661,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411817,211142.00
07/08/2015 23:15,2,0.000,ALERT,212.16,295.76,59.981,1436411704,"274151322000083","174011321042388",0.00,17.00,0,293.66,297.57,0.0,0.0,0.000,452206.3,452206.3,6965,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436411819,211143.00
07/08/2015 23:15,2,0.000,ALERT,211.03,295.16,59.975,1436411704,"201051344000585","174011321042388",0.00,16.30,0,293.06,297.26,0.0,0.0,0.000,167589.9,167589.9,5661,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411820,211144.00
07/08/2015 23:15,2,0.000,ALERT,211.93,295.16,60.012,1436411704,"274151322000054","174011321042388",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,447252.0,447252.0,6547,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411822,211145.00
07/08/2015 23:15,2,0.000,ALERT,211.03,295.16,59.970,1436411704,"201051344001203","174011321042388",0.00,16.00,0,293.06,299.07,0.0,0.0,0.000,168716.9,168716.9,5666,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436411824,211146.00
07/08/2015 23:15,2,0.000,ALERT,210.57,295.46,59.975,1436411704,"201051344000646","174011321042388",0.00,16.00,0,292.76,296.96,0.0,0.0,0.000,165879.2,165879.2,5655,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411826,211147.00
07/08/2015 23:15,2,0.000,ALERT,212.83,295.16,59.981,1436411704,"274151322000068","174011321042388",0.00,17.80,0,292.46,296.06,0.0,0.0,0.000,354868.0,354868.0,6660,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411828,211148.00
07/08/2015 23:15,2,0.000,ALERT,212.83,295.16,59.975,1436411704,"274151322000076","174011321042388",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,477030.4,477030.4,6948,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411830,211149.00
07/08/2015 23:15,2,0.000,ALERT,210.80,295.76,59.991,1436411704,"201051344000890","174011321042388",0.00,16.70,0,293.96,298.47,0.0,0.0,0.000,170187.6,170187.6,5662,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411831,211150.00
07/08/2015 23:15,2,0.000,ALERT,210.80,295.16,59.981,1436411704,"201051344000900","174011321042388",0.00,16.00,0,292.76,296.66,0.0,0.0,0.000,170482.6,170482.6,5677,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411833,211151.00
07/08/2015 23:15,2,0.000,ALERT,211.25,294.86,59.981,1436411704,"201051344000633","174011321042388",0.00,16.00,0,291.25,296.06,0.0,0.0,0.000,160088.0,160088.0,5675,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436411835,211152.00
07/08/2015 23:15,2,0.000,ALERT,210.80,295.46,59.986,1436411704,"201051344000983","174011321042388",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,167468.6,167468.6,5676,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411837,211153.00
07/08/2015 23:15,2,0.000,ALERT,211.03,295.16,60.002,1436411704,"201051344000917","174011321042388",0.00,17.00,0,292.16,296.66,0.0,0.0,0.000,170650.2,170650.2,5677,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411839,211154.00
07/08/2015 23:15,2,0.000,ALERT,211.03,294.56,59.996,1436411704,"201051344000648","174011321042388",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,166420.3,166420.3,5671,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411840,211155.00
07/08/2015 23:15,2,0.000,ALERT,210.80,295.46,59.986,1436411704,"201051344001093","174011321042388",0.00,17.00,0,293.36,296.96,0.0,0.0,0.000,168810.5,168810.5,5666,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411842,211156.00
07/08/2015 23:15,2,0.000,ALERT,211.25,295.16,59.996,1436411704,"201051344000645","174011321042388",0.00,16.70,0,293.06,296.96,0.0,0.0,0.000,166994.4,166994.4,5677,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411844,211157.00
07/08/2015 23:15,2,0.000,ALERT,212.16,295.16,59.986,1436411704,"274151322000085","174011321042388",0.00,17.30,0,293.36,297.26,0.0,0.0,0.000,449534.5,449534.5,6954,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411846,211158.00
07/08/2015 23:15,2,0.000,ALERT,211.03,294.86,59.986,1436411704,"201051344000651","174011321042388",0.00,15.80,0,292.76,296.66,0.0,0.0,0.000,166349.5,166349.5,5664,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436411848,211159.00
07/08/2015 23:15,2,0.000,ALERT,211.25,295.16,59.986,1436411704,"201051344000867","174011321042388",0.00,16.70,0,292.76,297.26,0.0,0.0,0.000,158780.8,158780.8,5680,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436411850,211160.00
07/08/2015 23:15,2,0.000,ALERT,210.80,296.06,60.007,1436411704,"201051344001230","174011321042388",0.00,16.00,0,293.66,297.26,0.0,0.0,0.000,169873.4,169873.4,5681,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436411852,211161.00
07/08/2015 23:15,2,0.000,ALERT,211.25,295.76,59.991,1436411704,"201051344000576","174011321042388",0.00,16.00,0,293.06,296.96,0.0,0.0,0.000,166226.8,166226.8,5685,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436411853,211162.00
07/08/2015 23:15,2,0.000,ALERT,210.57,295.76,59.991,1436411704,"201051344000579","174011321042388",0.00,16.30,0,293.66,297.57,0.0,0.0,0.000,172721.0,172721.0,5665,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436411855,211163.00
07/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436411704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436412585,211164.00
07/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436411704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436412585,211165.00
07/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436411704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436412585,211166.00
07/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436411704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436412585,211167.00
07/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436411704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436412585,211168.00
07/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436411704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436412585,211169.00
07/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436411704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436412585,211170.00
07/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436411704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436412585,211171.00
07/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436411704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436412585,211172.00
07/08/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436411704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436412585,211173.00
07/08/2015 23:30,2,0.000,ALERT,211.03,294.26,60.002,1436412603,"201051344000955","174011321042388",0.00,16.00,0,291.85,296.66,0.0,0.0,0.000,171803.7,171803.7,5670,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412679,211174.00
07/08/2015 23:30,2,0.000,ALERT,212.61,295.76,60.012,1436412603,"274151322000095","174011321042388",0.00,16.70,0,293.06,297.57,0.0,0.0,0.000,471190.8,471190.8,6577,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412681,211175.00
07/08/2015 23:30,2,0.000,ALERT,211.25,294.86,60.012,1436412603,"201051344000868","174011321042388",0.00,15.80,0,292.76,297.26,0.0,0.0,0.000,158148.6,158148.6,5677,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412682,211176.00
07/08/2015 23:30,2,0.000,ALERT,211.70,294.26,60.007,1436412603,"201051344000853","174011321042388",0.00,15.80,0,292.16,296.96,0.0,0.0,0.000,164436.0,164436.0,5677,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412684,211177.00
07/08/2015 23:30,2,0.000,ALERT,211.93,295.46,59.996,1436412603,"201051344000582","174011321042388",0.00,15.80,0,293.06,297.26,0.0,0.0,0.000,164586.5,164586.5,5663,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412686,211178.00
07/08/2015 23:30,2,0.000,ALERT,211.48,294.26,60.007,1436412603,"201051344000469","174011321042388",0.00,15.30,0,290.95,296.36,0.0,0.0,0.000,159703.4,159703.4,5667,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412688,211179.00
07/08/2015 23:30,2,0.000,ALERT,211.25,294.26,59.996,1436412603,"201051344000988","174011321042388",0.00,16.00,0,289.75,296.66,0.0,0.0,0.000,159259.3,159259.3,5668,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412690,211180.00
07/08/2015 23:30,2,0.000,ALERT,211.25,294.26,60.007,1436412603,"201051344001158","174011321042388",0.00,15.50,0,291.55,296.36,0.0,0.0,0.000,165314.4,165314.4,5664,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436412692,211181.00
07/08/2015 23:30,2,0.000,ALERT,211.48,293.96,60.007,1436412603,"201051344001025","174011321042388",0.00,15.50,0,291.55,297.87,0.0,0.0,0.000,168844.5,168844.5,5662,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412693,211182.00
07/08/2015 23:30,2,0.000,ALERT,211.48,295.16,59.996,1436412603,"201051344000569","174011321042388",0.00,16.00,0,292.76,297.57,0.0,0.0,0.000,172314.6,172314.6,5674,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412695,211183.00
07/08/2015 23:30,2,0.000,ALERT,212.83,294.26,59.991,1436412603,"274151322000094","174011321042388",0.00,16.70,0,291.55,296.06,0.0,0.0,0.000,355764.0,355764.0,7055,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412697,211184.00
07/08/2015 23:30,2,0.000,ALERT,211.25,294.26,60.002,1436412603,"201051344000458","174011321042388",0.00,16.70,0,292.16,297.87,0.0,0.0,0.000,168132.3,168132.3,5669,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412699,211185.00
07/08/2015 23:30,2,0.000,ALERT,212.83,293.96,59.981,1436412603,"274151322000087","174011321042388",0.00,20.00,0,291.55,296.36,0.0,0.0,0.000,426566.7,426566.7,6549,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412701,211186.00
07/08/2015 23:30,2,0.000,ALERT,212.38,295.46,59.996,1436412603,"274151322000052","174011321042388",0.00,17.00,0,291.85,297.26,0.0,0.0,0.000,456070.5,456070.5,6949,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412703,211187.00
07/08/2015 23:30,2,0.000,ALERT,211.70,294.86,59.986,1436412603,"201051344001145","174011321042388",0.00,15.80,0,292.76,297.87,0.0,0.0,0.000,173288.5,173288.5,5680,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412704,211188.00
07/08/2015 23:30,2,0.000,ALERT,211.70,294.56,59.991,1436412603,"201051344000685","174011321042388",0.00,16.00,0,292.16,296.96,0.0,0.0,0.000,172310.0,172310.0,5681,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412706,211189.00
07/08/2015 23:30,2,0.000,ALERT,212.16,294.26,59.986,1436412603,"274151322000088","174011321042388",0.00,17.30,0,292.16,296.66,0.0,0.0,0.000,437020.5,437020.5,6561,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412708,211190.00
07/08/2015 23:30,2,0.000,ALERT,211.48,294.56,59.991,1436412603,"201051344000438","174011321042388",0.00,15.50,0,292.46,297.57,0.0,0.0,0.000,172427.1,172427.1,5661,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412710,211191.00
07/08/2015 23:30,2,0.000,ALERT,211.03,294.26,59.986,1436412603,"201051344001135","174011321042388",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,163748.1,163748.1,5649,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412712,211192.00
07/08/2015 23:30,2,0.000,ALERT,211.48,293.66,59.986,1436412603,"201051344000417","174011321042388",0.00,16.00,0,291.85,296.66,0.0,0.0,0.000,168045.2,168045.2,5661,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412713,211193.00
07/08/2015 23:30,2,0.000,ALERT,211.03,294.86,59.991,1436412603,"201051344000594","174011321042388",0.00,16.00,0,291.85,296.96,0.0,0.0,0.000,168558.0,168558.0,5663,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412715,211194.00
07/08/2015 23:30,2,0.000,ALERT,212.61,294.86,59.996,1436412603,"274151322000083","174011321042388",0.00,17.00,0,292.16,297.26,0.0,0.0,0.000,452206.3,452206.3,6967,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412717,211195.00
07/08/2015 23:30,2,0.000,ALERT,211.48,294.56,59.991,1436412603,"201051344000585","174011321042388",0.00,16.00,0,291.85,296.96,0.0,0.0,0.000,167589.9,167589.9,5663,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412719,211196.00
07/08/2015 23:30,2,0.000,ALERT,212.61,294.86,59.981,1436412603,"274151322000054","174011321042388",0.00,17.50,0,292.16,297.26,0.0,0.0,0.000,447252.0,447252.0,6549,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436412721,211197.00
07/08/2015 23:30,2,0.000,ALERT,211.48,294.26,59.986,1436412603,"201051344001203","174011321042388",0.00,16.00,0,292.16,298.77,0.0,0.0,0.000,168716.9,168716.9,5668,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412723,211198.00
07/08/2015 23:30,2,0.000,ALERT,211.03,294.56,59.991,1436412603,"201051344000646","174011321042388",0.00,15.80,0,291.85,296.66,0.0,0.0,0.000,165879.2,165879.2,5657,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412724,211199.00
07/08/2015 23:30,2,0.000,ALERT,213.06,293.96,59.959,1436412603,"274151322000068","174011321042388",0.00,17.50,0,291.55,296.06,0.0,0.0,0.000,354868.0,354868.0,6662,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412726,211200.00
07/08/2015 23:30,2,0.000,ALERT,213.29,294.56,59.981,1436412603,"274151322000076","174011321042388",0.00,17.00,0,292.16,296.96,0.0,0.0,0.000,477030.4,477030.4,6950,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412728,211201.00
07/08/2015 23:30,2,0.000,ALERT,211.25,294.86,59.981,1436412603,"201051344000890","174011321042388",0.00,16.00,0,292.76,298.47,0.0,0.0,0.000,170187.6,170187.6,5664,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412730,211202.00
07/08/2015 23:30,2,0.000,ALERT,211.03,294.26,59.991,1436412603,"201051344000900","174011321042388",0.00,15.80,0,291.55,296.66,0.0,0.0,0.000,170482.6,170482.6,5679,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412732,211203.00
07/08/2015 23:30,2,0.000,ALERT,211.70,293.66,59.996,1436412603,"201051344000633","174011321042388",0.00,15.80,0,290.05,296.06,0.0,0.0,0.000,160088.0,160088.0,5677,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412734,211204.00
07/08/2015 23:30,2,0.000,ALERT,211.03,294.26,59.991,1436412603,"201051344000983","174011321042388",0.00,16.00,0,292.46,297.26,0.0,0.0,0.000,167468.6,167468.6,5678,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412735,211205.00
07/08/2015 23:30,2,0.000,ALERT,211.48,293.96,59.996,1436412603,"201051344000917","174011321042388",0.00,16.70,0,290.95,296.36,0.0,0.0,0.000,170650.2,170650.2,5679,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412737,211206.00
07/08/2015 23:30,2,0.000,ALERT,211.48,293.66,59.986,1436412603,"201051344000648","174011321042388",0.00,15.50,0,291.55,297.26,0.0,0.0,0.000,166420.3,166420.3,5673,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412739,211207.00
07/08/2015 23:30,2,0.000,ALERT,211.25,294.56,60.007,1436412603,"201051344001093","174011321042388",0.00,16.30,0,292.16,296.66,0.0,0.0,0.000,168810.5,168810.5,5668,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412741,211208.00
07/08/2015 23:30,2,0.000,ALERT,211.70,293.96,59.996,1436412603,"201051344000645","174011321042388",0.00,16.30,0,292.16,296.96,0.0,0.0,0.000,166994.4,166994.4,5679,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412743,211209.00
07/08/2015 23:30,2,0.000,ALERT,212.61,294.56,59.991,1436412603,"274151322000085","174011321042388",0.00,17.00,0,292.46,296.96,0.0,0.0,0.000,449534.5,449534.5,6956,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412745,211210.00
07/08/2015 23:30,2,0.000,ALERT,211.48,293.96,59.991,1436412603,"201051344000651","174011321042388",0.00,15.50,0,291.85,296.66,0.0,0.0,0.000,166349.5,166349.5,5666,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412746,211211.00
07/08/2015 23:30,2,0.000,ALERT,211.48,293.96,59.965,1436412603,"201051344000867","174011321042388",0.00,16.30,0,291.85,297.57,0.0,0.0,0.000,158780.8,158780.8,5682,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412748,211212.00
07/08/2015 23:30,2,0.000,ALERT,211.25,294.86,59.996,1436412603,"201051344001230","174011321042388",0.00,15.80,0,292.46,297.57,0.0,0.0,0.000,169873.4,169873.4,5683,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436412750,211213.00
07/08/2015 23:30,2,0.000,ALERT,211.70,294.86,59.986,1436412603,"201051344000576","174011321042388",0.00,15.80,0,292.16,297.26,0.0,0.0,0.000,166226.8,166226.8,5687,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412752,211214.00
07/08/2015 23:30,2,0.000,ALERT,211.25,295.16,59.986,1436412603,"201051344000579","174011321042388",0.00,16.00,0,292.76,297.26,0.0,0.0,0.000,172721.0,172721.0,5667,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436412754,211215.00
07/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436412603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436413484,211216.00
07/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436412603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436413484,211217.00
07/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436412603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436413484,211218.00
07/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436412603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436413484,211219.00
07/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436412603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436413484,211220.00
07/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436412603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436413484,211221.00
07/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436412603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436413484,211222.00
07/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436412603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436413484,211223.00
07/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436412603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436413484,211224.00
07/08/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436412603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436413484,211225.00
07/08/2015 23:45,2,0.000,ALERT,211.93,297.26,59.975,1436413503,"201051344000955","174011321042388",0.00,15.80,0,292.76,298.47,0.0,0.0,0.000,171803.7,171803.7,5672,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413579,211226.00
07/08/2015 23:45,2,0.000,ALERT,213.51,298.47,60.018,1436413503,"274151322000095","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,471190.8,471190.8,6579,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436413581,211227.00
07/08/2015 23:45,2,0.000,ALERT,212.16,297.87,59.996,1436413503,"201051344000868","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,158148.6,158148.6,5679,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413582,211228.00
07/08/2015 23:45,2,0.000,ALERT,212.83,296.66,60.007,1436413503,"201051344000853","174011321042388",0.00,15.50,0,292.46,299.07,0.0,0.0,0.000,164436.0,164436.0,5679,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413585,211229.00
07/08/2015 23:45,2,0.000,ALERT,212.83,298.17,60.007,1436413503,"201051344000582","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,164586.5,164586.5,5665,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413586,211230.00
07/08/2015 23:45,2,0.000,ALERT,212.16,296.96,60.002,1436413503,"201051344000469","174011321042388",0.00,15.30,0,290.95,297.87,0.0,0.0,0.000,159703.4,159703.4,5669,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436413588,211231.00
07/08/2015 23:45,2,0.000,ALERT,212.16,296.96,59.991,1436413503,"201051344000988","174011321042388",0.00,15.80,0,290.35,298.17,0.0,0.0,0.000,159259.3,159259.3,5670,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413590,211232.00
07/08/2015 23:45,2,0.000,ALERT,212.38,296.96,60.007,1436413503,"201051344001158","174011321042388",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,165314.4,165314.4,5666,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436413592,211233.00
07/08/2015 23:45,2,0.000,ALERT,212.16,296.66,60.002,1436413503,"201051344001025","174011321042388",0.00,15.30,0,292.16,299.37,0.0,0.0,0.000,168844.5,168844.5,5664,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413594,211234.00
07/08/2015 23:45,2,0.000,ALERT,212.38,297.57,59.996,1436413503,"201051344000569","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,172314.6,172314.6,5676,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436413596,211235.00
07/08/2015 23:45,2,0.000,ALERT,213.51,296.66,59.986,1436413503,"274151322000094","174011321042388",0.00,16.70,0,293.06,298.17,0.0,0.0,0.000,355764.0,355764.0,7057,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413598,211236.00
07/08/2015 23:45,2,0.000,ALERT,212.38,297.26,60.002,1436413503,"201051344000458","174011321042388",0.00,16.30,0,292.46,299.37,0.0,0.0,0.000,168132.3,168132.3,5671,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413600,211237.00
07/08/2015 23:45,2,0.000,ALERT,213.74,296.96,59.981,1436413503,"274151322000087","174011321042388",0.00,19.30,0,292.16,298.17,0.0,0.0,0.000,426566.7,426566.7,6551,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413601,211238.00
07/08/2015 23:45,2,0.000,ALERT,213.51,297.26,60.007,1436413503,"274151322000052","174011321042388",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,456070.5,456070.5,6951,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413603,211239.00
07/08/2015 23:45,2,0.000,ALERT,212.83,297.87,60.018,1436413503,"201051344001145","174011321042388",0.00,15.50,0,293.06,299.67,0.0,0.0,0.000,173288.5,173288.5,5682,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413605,211240.00
07/08/2015 23:45,2,0.000,ALERT,212.83,297.57,59.996,1436413503,"201051344000685","174011321042388",0.00,15.80,0,292.46,298.47,0.0,0.0,0.000,172310.0,172310.0,5683,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413607,211241.00
07/08/2015 23:45,2,0.000,ALERT,213.29,297.26,59.991,1436413503,"274151322000088","174011321042388",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,437020.5,437020.5,6563,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413609,211242.00
07/08/2015 23:45,2,0.000,ALERT,212.61,297.57,59.996,1436413503,"201051344000438","174011321042388",0.00,15.50,0,292.76,299.37,0.0,0.0,0.000,172427.1,172427.1,5663,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413610,211243.00
07/08/2015 23:45,2,0.000,ALERT,212.16,297.26,60.002,1436413503,"201051344001135","174011321042388",0.00,15.80,0,292.76,299.37,0.0,0.0,0.000,163748.1,163748.1,5651,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413612,211244.00
07/08/2015 23:45,2,0.000,ALERT,212.83,296.96,60.002,1436413503,"201051344000417","174011321042388",0.00,15.80,0,291.85,298.17,0.0,0.0,0.000,168045.2,168045.2,5663,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413614,211245.00
07/08/2015 23:45,2,0.000,ALERT,212.16,297.87,59.996,1436413503,"201051344000594","174011321042388",0.00,15.80,0,292.16,298.77,0.0,0.0,0.000,168558.0,168558.0,5665,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413616,211246.00
07/08/2015 23:45,2,0.000,ALERT,213.74,297.57,59.986,1436413503,"274151322000083","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,452206.3,452206.3,6969,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413618,211247.00
07/08/2015 23:45,2,0.000,ALERT,212.61,297.87,59.986,1436413503,"201051344000585","174011321042388",0.00,15.80,0,292.46,298.77,0.0,0.0,0.000,167589.9,167589.9,5665,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413619,211248.00
07/08/2015 23:45,2,0.000,ALERT,213.51,297.26,59.986,1436413503,"274151322000054","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,447252.0,447252.0,6551,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436413621,211249.00
07/08/2015 23:45,2,0.000,ALERT,212.61,297.26,59.991,1436413503,"201051344001203","174011321042388",0.00,15.80,0,292.76,300.57,0.0,0.0,0.000,168716.9,168716.9,5670,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413623,211250.00
07/08/2015 23:45,2,0.000,ALERT,212.38,297.57,59.996,1436413503,"201051344000646","174011321042388",0.00,15.50,0,292.46,298.47,0.0,0.0,0.000,165879.2,165879.2,5659,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436413625,211251.00
07/08/2015 23:45,2,0.000,ALERT,214.41,296.96,59.991,1436413503,"274151322000068","174011321042388",0.00,17.50,0,292.76,297.87,0.0,0.0,0.000,354868.0,354868.0,6664,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413627,211252.00
07/08/2015 23:45,2,0.000,ALERT,214.19,297.26,59.991,1436413503,"274151322000076","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,477030.4,477030.4,6952,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413628,211253.00
07/08/2015 23:45,2,0.000,ALERT,212.38,298.17,60.002,1436413503,"201051344000890","174011321042388",0.00,16.00,0,293.06,299.97,0.0,0.0,0.000,170187.6,170187.6,5666,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413630,211254.00
07/08/2015 23:45,2,0.000,ALERT,212.38,297.26,59.986,1436413503,"201051344000900","174011321042388",0.00,15.50,0,292.16,298.17,0.0,0.0,0.000,170482.6,170482.6,5681,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413632,211255.00
07/08/2015 23:45,2,0.000,ALERT,212.83,296.66,59.991,1436413503,"201051344000633","174011321042388",0.00,15.50,0,290.35,297.57,0.0,0.0,0.000,160088.0,160088.0,5679,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436413634,211256.00
07/08/2015 23:45,2,0.000,ALERT,212.38,297.26,59.954,1436413503,"201051344000983","174011321042388",0.00,15.80,0,292.76,299.07,0.0,0.0,0.000,167468.6,167468.6,5680,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413636,211257.00
07/08/2015 23:45,2,0.000,ALERT,212.61,297.26,60.018,1436413503,"201051344000917","174011321042388",0.00,16.70,0,291.55,298.17,0.0,0.0,0.000,170650.2,170650.2,5681,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413637,211258.00
07/08/2015 23:45,2,0.000,ALERT,212.38,296.66,59.996,1436413503,"201051344000648","174011321042388",0.00,15.30,0,291.85,298.77,0.0,0.0,0.000,166420.3,166420.3,5675,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413639,211259.00
07/08/2015 23:45,2,0.000,ALERT,212.16,297.26,59.981,1436413503,"201051344001093","174011321042388",0.00,16.30,0,292.76,298.47,0.0,0.0,0.000,168810.5,168810.5,5670,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413641,211260.00
07/08/2015 23:45,2,0.000,ALERT,212.61,296.96,59.986,1436413503,"201051344000645","174011321042388",0.00,16.00,0,292.16,298.77,0.0,0.0,0.000,166994.4,166994.4,5681,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413643,211261.00
07/08/2015 23:45,2,0.000,ALERT,213.51,297.26,59.986,1436413503,"274151322000085","174011321042388",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,449534.5,449534.5,6958,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436413645,211262.00
07/08/2015 23:45,2,0.000,ALERT,212.38,296.66,59.996,1436413503,"201051344000651","174011321042388",0.00,15.30,0,292.46,298.47,0.0,0.0,0.000,166349.5,166349.5,5668,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413646,211263.00
07/08/2015 23:45,2,0.000,ALERT,212.38,296.36,59.991,1436413503,"201051344000867","174011321042388",0.00,16.30,0,291.85,299.07,0.0,0.0,0.000,158780.8,158780.8,5684,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413649,211264.00
07/08/2015 23:45,2,0.000,ALERT,212.38,297.57,59.986,1436413503,"201051344001230","174011321042388",0.00,15.80,0,293.36,299.07,0.0,0.0,0.000,169873.4,169873.4,5685,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413650,211265.00
07/08/2015 23:45,2,0.000,ALERT,212.61,297.57,59.986,1436413503,"201051344000576","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,166226.8,166226.8,5689,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436413652,211266.00
07/08/2015 23:45,2,0.000,ALERT,212.16,297.26,59.975,1436413503,"201051344000579","174011321042388",0.00,16.00,0,293.36,299.37,0.0,0.0,0.000,172721.0,172721.0,5669,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436413654,211267.00
07/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436413503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,39956.8,39956.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436414383,211268.00
07/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436413503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,46632.200000012,46632.200000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436414383,211269.00
07/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436413503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,41058.200000023,41058.200000023,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436414383,211270.00
07/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436413503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,34761.900000034,34761.900000034,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436414383,211271.00
07/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436413503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,40432.199999988,40432.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436414383,211272.00
07/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436413503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,41078.700000048,41078.700000048,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436414383,211273.00
07/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436413503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,34944.800000012,34944.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436414383,211274.00
07/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436413503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,43632.2,43632.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436414383,211275.00
07/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436413503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,41803.900000036,41803.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436414383,211276.00
07/08/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436413503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,46556.1,46556.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436414383,211277.00
